Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,15.5,3.55,2.5,31.0,53.23,0.0
2016,1,1,8,0,340.0,31.0,3.6,3.0,62.0,124.35,80.84
2016,1,1,8,15,436.0,39.5,3.65,3.5,101.0,177.75,133.06
2016,1,1,8,30,532.0,48.0,3.7,4.0,140.0,239.67,189.3
2016,1,1,8,45,591.0,54.0,3.75,4.5,180.5,292.78,238.67
2016,1,1,9,0,650.0,60.0,3.8,5.0,221.0,349.73,290.51
2016,1,1,9,15,689.0,64.0,3.8,5.5,259.0,398.58,334.65
2016,1,1,9,30,728.0,68.0,3.8,6.0,297.0,446.54,376.89
2016,1,1,9,45,755.5,71.0,3.8,6.5,330.5,490.28,414.51
2016,1,1,10,0,783.0,74.0,3.8,7.0,364.0,533.59,450.73
2016,1,1,10,15,801.0,76.0,3.75,7.5,392.0,569.41,479.9
2016,1,1,10,30,819.0,78.0,3.7,8.0,420.0,603.63,507.06
2016,1,1,10,45,830.5,80.0,3.65,8.5,441.5,631.83,528.8
2016,1,1,11,0,842.0,82.0,3.6,9.0,463.0,657.67,548.24
2016,1,1,11,15,849.5,82.5,3.5,9.0,477.5,676.56,562.78
2016,1,1,11,30,857.0,83.0,3.4,9.0,492.0,692.63,574.5
2016,1,1,11,45,859.5,84.0,3.3,9.0,499.0,702.84,581.56
2016,1,1,12,0,862.0,85.0,3.2,9.0,506.0,709.95,586.34
2016,1,1,12,15,862.0,84.5,3.1,9.0,505.0,710.44,586.16
2016,1,1,12,30,862.0,84.0,3.0,9.0,504.0,707.76,583.71
2016,1,1,12,45,861.5,82.5,2.9,9.5,496.5,700.42,576.8
2016,1,1,13,0,861.0,81.0,2.8,10.0,489.0,689.96,567.65
2016,1,1,13,15,853.0,80.0,2.65,10.0,473.5,671.96,553.35
2016,1,1,13,30,845.0,79.0,2.5,10.0,458.0,651.17,536.44
2016,1,1,13,45,832.5,77.5,2.45,10.0,435.0,624.33,515.13
2016,1,1,14,0,820.0,76.0,2.4,10.0,412.0,595.22,491.73
2016,1,1,14,15,800.5,73.5,2.35,10.0,383.0,558.83,462.2
2016,1,1,14,30,781.0,71.0,2.3,10.0,354.0,521.01,430.94
2016,1,1,14,45,754.0,68.0,2.25,10.0,320.0,477.57,394.47
2016,1,1,15,0,727.0,65.0,2.2,10.0,286.0,433.76,356.79
2016,1,1,15,15,686.0,60.5,2.15,9.5,247.0,384.16,314.03
2016,1,1,15,30,645.0,56.0,2.1,9.0,208.0,334.07,269.71
2016,1,1,15,45,582.0,50.5,2.05,8.5,167.5,276.86,218.75
2016,1,1,16,0,519.0,45.0,2.0,8.0,127.0,223.96,170.66
2016,1,1,16,15,416.0,36.0,2.05,7.5,89.0,161.51,115.21
2016,1,1,16,30,313.0,27.0,2.1,7.0,51.0,106.93,57.81
2016,1,1,16,45,156.5,13.5,2.15,6.5,25.5,39.97,0.0
2016,1,1,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,47.0,16.0,3.7,4.5,20.5,27.61,0.0
2016,1,2,8,0,94.0,32.0,3.8,5.0,41.0,62.82,40.38
2016,1,2,8,15,128.5,48.5,3.8,5.0,67.0,95.41,71.84
2016,1,2,8,30,163.0,65.0,3.8,5.0,93.0,130.99,104.15
2016,1,2,8,45,183.5,81.0,3.85,5.5,120.5,163.58,133.9
2016,1,2,9,0,204.0,97.0,3.9,6.0,148.0,197.63,164.54
2016,1,2,9,15,217.0,112.0,3.85,6.5,173.5,228.36,191.84
2016,1,2,9,30,230.0,127.0,3.8,7.0,199.0,259.64,219.03
2016,1,2,9,45,248.0,137.5,3.8,7.5,223.0,288.73,243.94
2016,1,2,10,0,266.0,148.0,3.8,8.0,247.0,318.42,268.92
2016,1,2,10,15,459.5,122.5,3.85,8.5,308.5,418.78,354.16
2016,1,2,10,30,653.0,97.0,3.9,9.0,370.0,525.25,442.38
2016,1,2,10,45,599.5,117.0,4.0,9.5,377.5,528.33,443.24
2016,1,2,11,0,546.0,137.0,4.1,10.0,385.0,523.78,438.38
2016,1,2,11,15,563.0,137.5,4.2,10.5,400.0,544.54,454.8
2016,1,2,11,30,580.0,138.0,4.3,11.0,415.0,567.09,472.24
2016,1,2,11,45,352.5,178.5,4.4,11.5,348.0,447.66,372.44
2016,1,2,12,0,125.0,219.0,4.5,12.0,281.0,328.56,270.71
2016,1,2,12,15,138.0,219.0,4.55,12.0,287.5,337.8,278.91
2016,1,2,12,30,151.0,219.0,4.6,12.0,294.0,346.63,286.44
2016,1,2,12,45,122.5,214.0,4.65,12.0,274.0,320.32,264.45
2016,1,2,13,0,94.0,209.0,4.7,12.0,254.0,286.33,236.22
2016,1,2,13,15,128.5,203.5,4.7,12.0,263.0,309.96,256.56
2016,1,2,13,30,163.0,198.0,4.7,12.0,272.0,324.44,269.21
2016,1,2,13,45,106.0,183.5,4.7,12.5,230.5,268.73,222.0
2016,1,2,14,0,49.0,169.0,4.7,13.0,189.0,208.45,170.92
2016,1,2,14,15,24.5,121.0,4.6,13.0,131.0,139.04,112.84
2016,1,2,14,30,0.0,73.0,4.5,13.0,73.0,70.69,54.83
2016,1,2,14,45,0.0,66.0,4.4,13.0,66.0,63.8,49.05
2016,1,2,15,0,0.0,59.0,4.3,13.0,59.0,57.02,43.28
2016,1,2,15,15,0.0,51.0,4.05,12.5,51.0,49.27,36.71
2016,1,2,15,30,0.0,43.0,3.8,12.0,43.0,41.53,30.05
2016,1,2,15,45,0.0,34.5,3.55,11.5,34.5,33.31,22.88
2016,1,2,16,0,0.0,26.0,3.3,11.0,26.0,25.09,15.65
2016,1,2,16,15,0.0,18.0,3.35,10.5,18.0,17.36,8.75
2016,1,2,16,30,0.0,10.0,3.4,10.0,10.0,9.64,1.1
2016,1,2,16,45,0.0,5.0,3.45,9.5,5.0,4.91,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,1.5,15.0,4.2,7.5,15.5,14.76,0.0
2016,1,3,8,0,3.0,30.0,4.1,8.0,31.0,30.94,18.17
2016,1,3,8,15,20.0,46.5,4.0,8.0,50.5,55.07,40.2
2016,1,3,8,30,37.0,63.0,3.9,8.0,70.0,79.07,61.42
2016,1,3,8,45,45.5,80.0,3.8,8.5,90.0,101.93,81.68
2016,1,3,9,0,54.0,97.0,3.7,9.0,110.0,125.45,102.32
2016,1,3,9,15,59.5,112.5,3.6,9.0,129.0,146.47,120.76
2016,1,3,9,30,65.0,128.0,3.5,9.0,148.0,167.87,139.28
2016,1,3,9,45,68.5,141.0,3.4,9.5,164.5,185.62,154.18
2016,1,3,10,0,72.0,154.0,3.3,10.0,181.0,203.55,168.99
2016,1,3,10,15,137.5,166.5,3.35,10.0,222.5,264.26,220.59
2016,1,3,10,30,203.0,179.0,3.4,10.0,264.0,322.04,269.18
2016,1,3,10,45,202.5,188.5,3.5,10.5,277.0,336.72,280.54
2016,1,3,11,0,202.0,198.0,3.6,11.0,290.0,350.8,291.4
2016,1,3,11,15,202.5,205.0,3.8,11.0,299.5,362.04,300.55
2016,1,3,11,30,203.0,212.0,4.0,11.0,309.0,372.69,309.19
2016,1,3,11,45,186.0,216.0,4.2,11.0,306.5,367.05,304.4
2016,1,3,12,0,169.0,220.0,4.4,11.0,304.0,360.6,298.96
2016,1,3,12,15,189.0,219.0,4.4,11.0,312.0,373.68,310.08
2016,1,3,12,30,209.0,218.0,4.4,11.0,320.0,386.16,320.63
2016,1,3,12,45,259.5,207.5,4.4,11.5,332.5,416.17,345.35
2016,1,3,13,0,310.0,197.0,4.4,12.0,345.0,436.29,361.95
2016,1,3,13,15,374.0,178.5,4.05,12.0,351.5,454.08,376.88
2016,1,3,13,30,438.0,160.0,3.7,12.0,358.0,477.02,395.62
2016,1,3,13,45,529.5,132.0,3.35,12.5,360.0,494.76,409.7
2016,1,3,14,0,621.0,104.0,3.0,13.0,362.0,510.25,421.21
2016,1,3,14,15,506.0,116.5,2.65,12.5,317.0,436.58,360.86
2016,1,3,14,30,391.0,129.0,2.3,12.0,272.0,371.41,306.97
2016,1,3,14,45,365.0,121.0,2.0,12.0,244.5,335.76,276.91
2016,1,3,15,0,339.0,113.0,1.7,12.0,217.0,300.86,246.92
2016,1,3,15,15,318.0,100.0,1.55,11.5,187.5,263.71,215.33
2016,1,3,15,30,297.0,87.0,1.4,11.0,158.0,227.46,183.81
2016,1,3,15,45,256.0,73.5,1.3,11.0,126.5,184.49,146.14
2016,1,3,16,0,215.0,60.0,1.2,11.0,95.0,140.23,107.28
2016,1,3,16,15,162.0,44.5,1.3,10.5,66.5,98.65,71.07
2016,1,3,16,30,109.0,29.0,1.4,10.0,38.0,61.37,35.05
2016,1,3,16,45,54.5,14.5,1.5,10.0,19.0,23.79,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,11.0,5.05,10.5,11.0,10.61,0.0
2016,1,4,8,0,0.0,22.0,5.1,11.0,22.0,21.24,10.58
2016,1,4,8,15,0.0,35.5,5.15,11.0,35.5,34.75,23.34
2016,1,4,8,30,0.0,49.0,5.2,11.0,49.0,48.38,35.48
2016,1,4,8,45,0.0,63.5,5.3,11.5,63.5,63.08,48.33
2016,1,4,9,0,0.0,78.0,5.4,12.0,78.0,77.78,61.04
2016,1,4,9,15,0.0,91.5,5.5,12.0,91.5,91.41,72.8
2016,1,4,9,30,0.0,105.0,5.6,12.0,105.0,105.1,84.48
2016,1,4,9,45,0.0,116.5,5.7,12.5,116.5,116.67,94.07
2016,1,4,10,0,0.0,128.0,5.8,13.0,128.0,128.32,103.6
2016,1,4,10,15,243.5,132.0,5.9,13.0,234.0,294.03,246.22
2016,1,4,10,30,487.0,136.0,6.0,13.0,340.0,463.36,388.24
2016,1,4,10,45,461.0,149.5,6.15,13.5,350.5,473.2,395.02
2016,1,4,11,0,435.0,163.0,6.3,14.0,361.0,480.3,399.76
2016,1,4,11,15,362.5,182.5,6.4,14.0,351.5,452.23,375.95
2016,1,4,11,30,290.0,202.0,6.5,14.0,342.0,429.17,355.8
2016,1,4,11,45,228.5,212.0,6.6,14.5,323.0,392.1,323.98
2016,1,4,12,0,167.0,222.0,6.7,15.0,304.0,361.61,297.25
2016,1,4,12,15,243.0,213.0,6.75,15.0,332.5,413.16,340.8
2016,1,4,12,30,319.0,204.0,6.8,15.0,361.0,455.63,376.68
2016,1,4,12,45,161.5,183.5,6.9,15.0,263.5,312.4,257.7
2016,1,4,13,0,4.0,163.0,7.0,15.0,166.0,165.93,133.35
2016,1,4,13,15,101.0,181.0,7.0,14.5,227.5,265.62,218.8
2016,1,4,13,30,198.0,199.0,7.0,14.0,289.0,348.93,289.54
2016,1,4,13,45,141.5,188.5,7.0,14.0,251.5,297.33,246.01
2016,1,4,14,0,85.0,178.0,7.0,14.0,214.0,240.95,198.49
2016,1,4,14,15,50.5,157.5,6.75,13.5,178.5,195.68,160.64
2016,1,4,14,30,16.0,137.0,6.5,13.0,143.0,147.18,119.76
2016,1,4,14,45,11.5,125.0,6.3,13.0,129.0,132.13,107.11
2016,1,4,15,0,7.0,113.0,6.1,13.0,115.0,117.45,94.66
2016,1,4,15,15,3.5,98.5,5.95,13.0,99.5,100.85,80.5
2016,1,4,15,30,0.0,84.0,5.8,13.0,84.0,84.58,66.52
2016,1,4,15,45,0.0,68.0,5.7,13.0,68.0,68.25,52.34
2016,1,4,16,0,0.0,52.0,5.6,13.0,52.0,51.91,38.05
2016,1,4,16,15,0.0,36.5,5.55,12.5,36.5,36.06,24.11
2016,1,4,16,30,0.0,21.0,5.5,12.0,21.0,20.27,9.17
2016,1,4,16,45,0.0,10.5,5.5,12.0,10.5,10.13,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,10.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,4.7,11.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,1.5,4.8,11.0,1.5,1.44,0.0
2016,1,5,8,30,0.0,2.0,4.9,11.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,5.0,11.5,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,5.1,12.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,4.0,5.1,12.0,4.0,3.86,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,4.82,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.0,5.5,5.3,0.0
2016,1,5,10,0,0.0,6.0,5.1,12.0,6.0,5.79,0.0
2016,1,5,10,15,0.0,21.5,5.15,12.0,21.5,20.75,12.23
2016,1,5,10,30,0.0,37.0,5.2,12.0,37.0,35.73,25.06
2016,1,5,10,45,0.0,26.5,5.3,12.5,26.5,25.58,16.29
2016,1,5,11,0,0.0,16.0,5.4,13.0,16.0,15.44,7.56
2016,1,5,11,15,0.0,14.5,5.5,12.5,14.5,14.0,6.33
2016,1,5,11,30,0.0,13.0,5.6,12.0,13.0,12.55,5.1
2016,1,5,11,45,0.0,79.0,5.7,12.0,79.0,76.4,59.5
2016,1,5,12,0,0.0,145.0,5.8,12.0,145.0,143.8,116.17
2016,1,5,12,15,0.0,81.5,5.8,12.0,81.5,78.83,61.47
2016,1,5,12,30,0.0,18.0,5.8,12.0,18.0,17.38,9.22
2016,1,5,12,45,69.0,117.0,5.8,12.0,150.0,173.31,143.29
2016,1,5,13,0,138.0,216.0,5.8,12.0,282.0,332.64,276.11
2016,1,5,13,15,69.0,137.0,5.7,12.0,170.0,187.31,154.6
2016,1,5,13,30,0.0,58.0,5.6,12.0,58.0,56.05,42.28
2016,1,5,13,45,4.0,104.0,5.55,12.0,105.5,104.37,83.53
2016,1,5,14,0,8.0,150.0,5.5,12.0,153.0,155.69,126.92
2016,1,5,14,15,22.0,148.5,5.45,12.0,156.5,162.82,133.31
2016,1,5,14,30,36.0,147.0,5.4,12.0,160.0,175.04,143.88
2016,1,5,14,45,32.0,134.0,5.4,12.0,145.0,157.99,129.5
2016,1,5,15,0,28.0,121.0,5.4,12.0,130.0,141.26,115.29
2016,1,5,15,15,23.0,106.0,5.15,11.5,113.0,122.06,99.01
2016,1,5,15,30,18.0,91.0,4.9,11.0,96.0,99.73,79.87
2016,1,5,15,45,9.5,75.0,4.7,11.0,77.5,79.52,62.26
2016,1,5,16,0,1.0,59.0,4.5,11.0,59.0,60.05,45.26
2016,1,5,16,15,0.5,42.0,4.25,10.5,42.0,42.36,29.63
2016,1,5,16,30,0.0,25.0,4.0,10.0,25.0,24.5,12.76
2016,1,5,16,45,0.0,12.5,3.75,10.0,12.5,12.06,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.5,6.45,12.0,5.5,5.3,0.0
2016,1,6,8,0,0.0,11.0,6.3,12.0,11.0,10.6,2.43
2016,1,6,8,15,0.0,19.5,6.3,12.0,19.5,18.81,10.0
2016,1,6,8,30,0.0,28.0,6.3,12.0,28.0,27.02,17.28
2016,1,6,8,45,0.0,36.5,6.3,12.0,36.5,35.24,24.52
2016,1,6,9,0,0.0,45.0,6.3,12.0,45.0,43.46,31.73
2016,1,6,9,15,0.0,53.5,6.35,12.0,53.5,51.69,38.87
2016,1,6,9,30,0.0,62.0,6.4,12.0,62.0,59.92,45.95
2016,1,6,9,45,0.0,69.0,6.5,12.0,69.0,66.74,51.76
2016,1,6,10,0,0.0,76.0,6.6,12.0,76.0,73.67,57.61
2016,1,6,10,15,0.0,48.0,6.7,12.0,48.0,46.37,34.2
2016,1,6,10,30,0.0,20.0,6.8,12.0,20.0,19.3,10.95
2016,1,6,10,45,0.0,14.0,6.95,12.0,14.0,13.51,5.95
2016,1,6,11,0,0.0,8.0,7.1,12.0,8.0,7.72,0.97
2016,1,6,11,15,0.0,75.5,7.0,12.0,75.5,73.01,56.7
2016,1,6,11,30,0.0,143.0,6.9,12.0,143.0,141.85,114.71
2016,1,6,11,45,130.0,179.0,6.85,12.0,243.5,285.62,238.1
2016,1,6,12,0,260.0,215.0,6.8,12.0,344.0,427.52,356.84
2016,1,6,12,15,372.0,193.0,6.65,12.0,377.5,481.83,403.22
2016,1,6,12,30,484.0,171.0,6.5,12.0,411.0,543.9,455.23
2016,1,6,12,45,261.5,184.0,6.35,12.0,313.5,391.55,327.21
2016,1,6,13,0,39.0,197.0,6.2,12.0,216.0,234.61,192.68
2016,1,6,13,15,58.0,197.5,6.15,12.0,224.5,248.0,204.6
2016,1,6,13,30,77.0,198.0,6.1,12.0,233.0,260.83,215.79
2016,1,6,13,45,141.0,189.5,6.05,12.0,250.0,298.47,248.46
2016,1,6,14,0,205.0,181.0,6.0,12.0,267.0,325.56,272.01
2016,1,6,14,15,236.0,165.0,5.9,11.5,258.0,327.53,274.43
2016,1,6,14,30,267.0,149.0,5.8,11.0,249.0,319.93,268.72
2016,1,6,14,45,250.0,139.0,5.75,11.0,226.0,291.19,244.01
2016,1,6,15,0,233.0,129.0,5.7,11.0,203.0,263.01,219.48
2016,1,6,15,15,216.0,114.5,5.55,10.5,176.0,230.31,191.18
2016,1,6,15,30,199.0,100.0,5.4,10.0,149.0,198.51,163.15
2016,1,6,15,45,172.0,83.5,5.25,10.0,120.5,161.67,130.29
2016,1,6,16,0,145.0,67.0,5.1,10.0,92.0,126.92,99.12
2016,1,6,16,15,104.5,50.0,5.05,9.5,65.5,90.04,66.7
2016,1,6,16,30,64.0,33.0,5.0,9.0,39.0,53.44,33.22
2016,1,6,16,45,32.0,16.5,4.95,9.0,19.5,23.69,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,7,7,45,91.0,18.5,2.15,8.5,26.5,40.5,0.0
2016,1,7,8,0,182.0,37.0,2.2,9.0,53.0,93.02,59.98
2016,1,7,8,15,275.0,49.5,2.3,9.0,89.0,141.43,104.66
2016,1,7,8,30,368.0,62.0,2.4,9.0,125.0,198.72,154.77
2016,1,7,8,45,457.5,66.5,2.5,9.5,166.0,254.75,204.03
2016,1,7,9,0,547.0,71.0,2.6,10.0,207.0,317.74,258.83
2016,1,7,9,15,589.0,76.0,2.6,10.0,244.0,365.54,301.18
2016,1,7,9,30,631.0,81.0,2.6,10.0,281.0,415.05,344.03
2016,1,7,9,45,697.0,76.0,2.6,10.5,319.0,467.41,387.78
2016,1,7,10,0,763.0,71.0,2.6,11.0,357.0,520.04,430.8
2016,1,7,10,15,781.5,73.0,2.55,11.0,385.0,556.14,460.12
2016,1,7,10,30,800.0,75.0,2.5,11.0,413.0,590.75,487.71
2016,1,7,10,45,811.0,76.5,2.5,11.5,435.0,618.24,508.5
2016,1,7,11,0,822.0,78.0,2.5,12.0,457.0,643.43,527.13
2016,1,7,11,15,829.5,79.0,2.5,12.0,471.5,663.2,542.14
2016,1,7,11,30,837.0,80.0,2.5,12.0,486.0,680.22,554.48
2016,1,7,11,45,840.5,80.5,2.5,12.0,493.5,691.0,562.18
2016,1,7,12,0,844.0,81.0,2.5,12.0,501.0,698.75,567.74
2016,1,7,12,15,844.0,81.0,2.55,12.0,501.0,700.36,569.1
2016,1,7,12,30,844.0,81.0,2.6,12.0,501.0,698.86,568.28
2016,1,7,12,45,843.0,80.0,2.7,12.0,494.0,692.39,564.12
2016,1,7,13,0,842.0,79.0,2.8,12.0,487.0,682.85,557.74
2016,1,7,13,15,834.5,78.0,2.85,12.0,472.5,665.86,545.52
2016,1,7,13,30,827.0,77.0,2.9,12.0,458.0,646.12,530.68
2016,1,7,13,45,816.0,75.5,2.95,12.0,436.5,620.92,511.15
2016,1,7,14,0,805.0,74.0,3.0,12.0,415.0,593.4,489.47
2016,1,7,14,15,787.5,71.5,2.9,12.0,387.0,558.76,461.28
2016,1,7,14,30,770.0,69.0,2.8,12.0,359.0,522.58,431.37
2016,1,7,14,45,748.5,65.5,2.75,12.0,326.0,481.85,397.34
2016,1,7,15,0,727.0,62.0,2.7,12.0,293.0,440.39,361.87
2016,1,7,15,15,690.5,58.5,2.5,11.5,255.5,391.6,319.89
2016,1,7,15,30,654.0,55.0,2.3,11.0,218.0,343.83,277.67
2016,1,7,15,45,602.0,49.0,2.1,10.5,179.0,290.9,230.39
2016,1,7,16,0,550.0,43.0,1.9,10.0,140.0,239.46,183.58
2016,1,7,16,15,459.5,35.5,1.85,10.0,101.0,179.28,129.98
2016,1,7,16,30,369.0,28.0,1.8,10.0,62.0,127.25,80.26
2016,1,7,16,45,184.5,14.0,1.75,10.0,31.0,53.76,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.0,1.4,7.0,14.0,13.51,0.0
2016,1,8,8,0,0.0,28.0,1.5,7.0,28.0,27.8,16.04
2016,1,8,8,15,7.0,45.0,1.6,7.0,46.0,47.43,34.35
2016,1,8,8,30,14.0,62.0,1.7,7.0,64.0,67.5,52.24
2016,1,8,8,45,22.0,78.5,1.8,7.5,83.0,91.06,72.92
2016,1,8,9,0,30.0,95.0,1.9,8.0,102.0,112.76,91.84
2016,1,8,9,15,35.0,110.0,1.85,8.0,120.0,132.0,108.61
2016,1,8,9,30,40.0,125.0,1.8,8.0,138.0,151.65,125.51
2016,1,8,9,45,41.5,138.0,1.75,8.5,152.5,167.48,138.68
2016,1,8,10,0,43.0,151.0,1.7,9.0,167.0,183.43,151.73
2016,1,8,10,15,103.5,167.5,1.65,9.0,210.0,245.14,203.88
2016,1,8,10,30,164.0,184.0,1.6,9.0,253.0,303.84,252.62
2016,1,8,10,45,199.5,191.0,1.6,9.5,280.0,337.96,280.07
2016,1,8,11,0,235.0,198.0,1.6,10.0,307.0,380.8,314.1
2016,1,8,11,15,124.5,188.5,1.65,10.5,246.0,290.44,238.91
2016,1,8,11,30,14.0,179.0,1.7,11.0,185.0,189.83,154.07
2016,1,8,11,45,14.0,182.0,1.75,11.5,188.5,192.98,156.63
2016,1,8,12,0,14.0,185.0,1.8,12.0,192.0,196.17,158.9
2016,1,8,12,15,43.5,201.0,1.85,12.0,223.0,242.38,197.37
2016,1,8,12,30,73.0,217.0,1.9,12.0,254.0,281.66,229.73
2016,1,8,12,45,71.0,214.5,2.0,12.0,250.0,277.17,226.07
2016,1,8,13,0,69.0,212.0,2.1,12.0,246.0,272.59,222.53
2016,1,8,13,15,209.0,197.0,2.1,12.0,295.0,357.92,294.65
2016,1,8,13,30,349.0,182.0,2.1,12.0,344.0,438.6,360.83
2016,1,8,13,45,340.5,174.5,2.15,12.0,326.0,417.84,343.98
2016,1,8,14,0,332.0,167.0,2.2,12.0,308.0,396.33,326.93
2016,1,8,14,15,205.0,162.5,2.2,12.0,248.0,300.05,247.75
2016,1,8,14,30,78.0,158.0,2.2,12.0,188.0,211.41,173.57
2016,1,8,14,45,70.5,144.5,2.25,12.0,170.0,190.55,156.44
2016,1,8,15,0,63.0,131.0,2.3,12.0,152.0,170.14,139.28
2016,1,8,15,15,56.5,115.5,2.15,11.5,132.5,148.34,120.94
2016,1,8,15,30,50.0,100.0,2.0,11.0,113.0,127.02,102.73
2016,1,8,15,45,40.5,82.5,1.9,11.0,92.0,102.7,81.56
2016,1,8,16,0,31.0,65.0,1.8,11.0,71.0,79.14,60.93
2016,1,8,16,15,15.5,48.0,1.85,10.5,51.0,55.24,40.21
2016,1,8,16,30,0.0,31.0,1.9,10.0,31.0,31.12,18.79
2016,1,8,16,45,0.0,15.5,2.0,10.0,15.5,14.96,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.0,5.6,9.5,9.0,8.68,0.0
2016,1,9,8,0,0.0,18.0,5.7,10.0,18.0,17.37,7.76
2016,1,9,8,15,0.0,30.5,5.7,10.0,30.5,29.45,19.05
2016,1,9,8,30,0.0,43.0,5.7,10.0,43.0,41.82,30.07
2016,1,9,8,45,0.0,55.5,5.7,10.0,55.5,54.35,41.17
2016,1,9,9,0,0.0,68.0,5.7,10.0,68.0,66.88,52.18
2016,1,9,9,15,0.0,80.0,5.55,10.0,80.0,78.91,62.64
2016,1,9,9,30,0.0,92.0,5.4,10.0,92.0,90.97,73.02
2016,1,9,9,45,0.0,100.5,5.25,10.5,100.5,99.37,80.0
2016,1,9,10,0,0.0,109.0,5.1,11.0,109.0,107.82,86.94
2016,1,9,10,15,11.0,136.0,4.85,11.0,141.0,142.57,116.45
2016,1,9,10,30,22.0,163.0,4.6,11.0,173.0,178.28,146.47
2016,1,9,10,45,96.5,183.5,4.4,11.0,228.5,255.76,212.42
2016,1,9,11,0,171.0,204.0,4.2,11.0,284.0,337.64,280.71
2016,1,9,11,15,106.5,202.0,3.9,11.0,252.5,293.79,242.84
2016,1,9,11,30,42.0,200.0,3.6,11.0,221.0,239.94,196.89
2016,1,9,11,45,57.0,209.0,3.3,11.0,238.0,260.91,214.39
2016,1,9,12,0,72.0,218.0,3.0,11.0,255.0,282.06,231.73
2016,1,9,12,15,41.5,199.0,2.75,11.0,220.5,238.62,195.28
2016,1,9,12,30,11.0,180.0,2.5,11.0,186.0,188.59,153.33
2016,1,9,12,45,5.5,169.0,2.25,11.0,172.0,172.98,140.36
2016,1,9,13,0,0.0,158.0,2.0,11.0,158.0,157.55,127.45
2016,1,9,13,15,0.0,132.5,1.8,11.0,132.5,130.88,105.37
2016,1,9,13,30,0.0,107.0,1.6,11.0,107.0,104.65,83.53
2016,1,9,13,45,0.0,126.0,1.4,11.5,126.0,124.52,100.13
2016,1,9,14,0,0.0,145.0,1.2,12.0,145.0,145.03,117.02
2016,1,9,14,15,88.0,153.0,1.05,12.0,186.5,212.82,174.7
2016,1,9,14,30,176.0,161.0,0.9,12.0,228.0,276.98,227.3
2016,1,9,14,45,167.5,148.5,0.75,12.0,207.5,253.19,207.03
2016,1,9,15,0,159.0,136.0,0.6,12.0,187.0,229.62,187.23
2016,1,9,15,15,148.0,120.0,0.55,11.5,163.0,201.08,163.59
2016,1,9,15,30,137.0,104.0,0.5,11.0,139.0,173.14,139.98
2016,1,9,15,45,120.0,87.0,0.45,11.0,113.5,142.4,113.4
2016,1,9,16,0,103.0,70.0,0.4,11.0,88.0,112.97,87.64
2016,1,9,16,15,75.0,52.5,0.45,11.0,64.0,81.12,60.03
2016,1,9,16,30,47.0,35.0,0.5,11.0,40.0,51.66,33.64
2016,1,9,16,45,23.5,17.5,0.6,11.0,20.0,23.48,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,154.0,16.0,3.4,8.5,30.0,49.81,0.0
2016,1,10,8,0,308.0,32.0,3.6,9.0,60.0,116.08,74.09
2016,1,10,8,15,401.0,41.0,3.7,9.0,98.5,167.65,123.06
2016,1,10,8,30,494.0,50.0,3.8,9.0,137.0,227.67,176.75
2016,1,10,8,45,559.0,55.5,3.9,9.5,177.5,281.22,225.4
2016,1,10,9,0,624.0,61.0,4.0,10.0,218.0,339.29,277.23
2016,1,10,9,15,662.5,65.5,4.0,10.0,256.0,388.09,321.14
2016,1,10,9,30,701.0,70.0,4.0,10.0,294.0,438.25,365.15
2016,1,10,9,45,637.0,85.5,4.0,10.5,306.0,447.15,373.59
2016,1,10,10,0,573.0,101.0,4.0,11.0,318.0,449.56,375.86
2016,1,10,10,15,688.0,89.0,3.85,11.5,369.0,522.42,435.49
2016,1,10,10,30,803.0,77.0,3.7,12.0,420.0,596.97,494.83
2016,1,10,10,45,726.0,95.0,3.6,12.5,417.5,589.01,486.54
2016,1,10,11,0,649.0,113.0,3.5,13.0,415.0,572.97,472.11
2016,1,10,11,15,452.5,162.0,3.3,13.0,376.0,500.95,411.98
2016,1,10,11,30,256.0,211.0,3.1,13.0,337.0,417.42,341.85
2016,1,10,11,45,160.0,214.0,2.95,13.0,293.0,347.26,284.13
2016,1,10,12,0,64.0,217.0,2.8,13.0,249.0,275.19,223.8
2016,1,10,12,15,82.0,221.0,2.75,13.0,262.0,292.71,238.59
2016,1,10,12,30,100.0,225.0,2.7,13.0,275.0,310.09,252.93
2016,1,10,12,45,70.5,213.5,2.65,13.5,249.0,275.62,223.99
2016,1,10,13,0,41.0,202.0,2.6,14.0,223.0,241.49,195.43
2016,1,10,13,15,77.5,204.5,2.55,14.0,241.5,269.31,219.07
2016,1,10,13,30,114.0,207.0,2.5,14.0,260.0,303.56,247.39
2016,1,10,13,45,321.5,169.0,2.5,14.0,310.0,400.51,329.06
2016,1,10,14,0,529.0,131.0,2.5,14.0,360.0,488.48,400.76
2016,1,10,14,15,409.0,141.0,2.45,13.5,311.5,413.43,339.78
2016,1,10,14,30,289.0,151.0,2.4,13.0,263.0,336.91,277.56
2016,1,10,14,45,278.0,139.0,2.4,13.0,239.0,308.25,254.1
2016,1,10,15,0,267.0,127.0,2.4,13.0,215.0,279.62,230.01
2016,1,10,15,15,256.0,112.5,2.3,12.5,188.0,248.24,203.52
2016,1,10,15,30,245.0,98.0,2.2,12.0,161.0,217.16,176.64
2016,1,10,15,45,225.0,82.5,2.15,12.0,132.5,181.87,145.48
2016,1,10,16,0,205.0,67.0,2.1,12.0,104.0,147.94,115.04
2016,1,10,16,15,172.0,51.0,2.15,11.5,76.5,111.12,82.47
2016,1,10,16,30,139.0,35.0,2.2,11.0,49.0,77.15,51.24
2016,1,10,16,45,69.5,17.5,2.3,10.5,24.5,34.22,2.89
2016,1,10,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,12.0,16.0,3.1,9.5,17.0,18.14,0.0
2016,1,11,8,0,24.0,32.0,3.1,10.0,34.0,39.56,24.31
2016,1,11,8,15,44.5,49.0,3.15,10.0,55.5,64.66,47.31
2016,1,11,8,30,65.0,66.0,3.2,10.0,77.0,95.11,74.02
2016,1,11,8,45,76.0,83.0,3.25,10.5,99.5,120.53,96.5
2016,1,11,9,0,87.0,100.0,3.3,11.0,122.0,146.81,119.45
2016,1,11,9,15,94.0,116.5,3.25,11.0,143.5,171.46,140.93
2016,1,11,9,30,101.0,133.0,3.2,11.0,165.0,196.54,162.44
2016,1,11,9,45,106.0,147.0,3.15,11.5,184.0,217.97,180.27
2016,1,11,10,0,111.0,161.0,3.1,12.0,203.0,239.55,197.91
2016,1,11,10,15,73.0,166.0,3.0,12.0,194.5,218.56,179.89
2016,1,11,10,30,35.0,171.0,2.9,12.0,186.0,201.59,164.96
2016,1,11,10,45,67.5,188.0,2.85,12.5,218.5,242.16,198.57
2016,1,11,11,0,100.0,205.0,2.8,13.0,251.0,284.11,232.71
2016,1,11,11,15,62.0,198.0,2.75,13.0,227.0,251.08,204.74
2016,1,11,11,30,24.0,191.0,2.7,13.0,203.0,209.62,169.9
2016,1,11,11,45,12.0,167.5,2.65,13.5,173.5,175.88,141.68
2016,1,11,12,0,0.0,144.0,2.6,14.0,144.0,142.51,113.66
2016,1,11,12,15,4.5,161.5,2.55,14.0,164.0,164.1,131.58
2016,1,11,12,30,9.0,179.0,2.5,14.0,184.0,185.97,149.54
2016,1,11,12,45,35.0,195.0,2.45,14.5,212.5,229.28,185.15
2016,1,11,13,0,61.0,211.0,2.4,15.0,241.0,265.76,214.72
2016,1,11,13,15,113.0,210.0,2.35,15.0,264.0,307.84,249.59
2016,1,11,13,30,165.0,209.0,2.3,15.0,287.0,340.23,276.37
2016,1,11,13,45,134.5,198.5,2.25,15.0,260.5,305.48,248.05
2016,1,11,14,0,104.0,188.0,2.2,15.0,234.0,264.66,215.0
2016,1,11,14,15,144.5,175.5,2.1,15.0,234.5,279.63,227.92
2016,1,11,14,30,185.0,163.0,2.0,15.0,235.0,285.02,232.65
2016,1,11,14,45,179.0,149.5,1.95,15.0,214.0,261.08,212.95
2016,1,11,15,0,173.0,136.0,1.9,15.0,193.0,237.16,193.07
2016,1,11,15,15,413.0,95.5,1.75,14.5,210.0,309.12,251.17
2016,1,11,15,30,653.0,55.0,1.6,14.0,227.0,350.27,280.2
2016,1,11,15,45,602.0,50.0,1.45,13.5,187.5,298.22,234.21
