Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,551.0,45.0,1.3,13.0,148.0,247.71,189.13
2016,1,11,16,15,467.5,37.5,1.25,12.5,109.0,188.54,137.42
2016,1,11,16,30,384.0,30.0,1.2,12.0,70.0,136.77,90.46
2016,1,11,16,45,192.0,15.0,1.2,12.0,35.0,59.4,13.31
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,7,45,183.0,14.5,3.65,8.5,31.5,53.46,0.0
2016,1,12,8,0,366.0,29.0,3.6,9.0,63.0,126.51,80.79
2016,1,12,8,15,456.0,36.5,3.5,9.0,102.0,178.37,130.5
2016,1,12,8,30,546.0,44.0,3.4,9.0,141.0,238.4,184.62
2016,1,12,8,45,602.0,49.0,3.35,9.5,181.0,290.34,232.24
2016,1,12,9,0,658.0,54.0,3.3,10.0,221.0,344.35,280.76
2016,1,12,9,15,548.0,79.5,3.15,10.5,233.5,351.48,290.02
2016,1,12,9,30,438.0,105.0,3.0,11.0,246.0,344.39,285.77
2016,1,12,9,45,457.5,112.5,2.95,11.5,274.5,379.26,315.2
2016,1,12,10,0,477.0,120.0,2.9,12.0,303.0,414.2,343.77
2016,1,12,10,15,397.5,145.5,2.95,12.0,305.5,409.83,339.75
2016,1,12,10,30,318.0,171.0,3.0,12.0,308.0,392.43,324.94
2016,1,12,10,45,430.0,157.5,3.05,12.5,353.5,465.13,384.36
2016,1,12,11,0,542.0,144.0,3.1,13.0,399.0,533.96,439.4
2016,1,12,11,15,504.5,159.0,3.1,13.0,401.5,534.45,438.66
2016,1,12,11,30,467.0,174.0,3.1,13.0,404.0,531.89,435.79
2016,1,12,11,45,384.5,194.0,3.15,13.5,386.0,492.0,402.47
2016,1,12,12,0,302.0,214.0,3.2,14.0,368.0,458.25,373.67
2016,1,12,12,15,399.5,193.5,3.2,14.0,397.0,513.89,419.34
2016,1,12,12,30,497.0,173.0,3.2,14.0,426.0,560.47,457.17
2016,1,12,12,45,497.5,170.5,3.25,14.5,421.0,555.5,452.43
2016,1,12,13,0,498.0,168.0,3.3,15.0,416.0,548.64,446.51
2016,1,12,13,15,341.0,188.5,3.3,15.0,356.5,448.66,365.99
2016,1,12,13,30,184.0,209.0,3.3,15.0,297.0,353.25,287.74
2016,1,12,13,45,287.5,185.5,3.35,15.0,315.0,398.46,326.34
2016,1,12,14,0,391.0,162.0,3.4,15.0,333.0,438.27,359.42
2016,1,12,14,15,259.0,164.5,3.45,14.5,274.5,343.56,282.37
2016,1,12,14,30,127.0,167.0,3.5,14.0,216.0,256.5,210.4
2016,1,12,14,45,120.5,153.0,3.6,14.0,196.5,233.58,191.69
2016,1,12,15,0,114.0,139.0,3.7,14.0,177.0,210.87,172.71
2016,1,12,15,15,107.0,123.0,3.75,13.5,155.0,185.85,151.81
2016,1,12,15,30,100.0,107.0,3.8,13.0,133.0,161.21,130.83
2016,1,12,15,45,88.5,89.5,3.9,13.0,110.0,133.48,106.67
2016,1,12,16,0,77.0,72.0,4.0,13.0,87.0,106.61,83.02
2016,1,12,16,15,58.5,54.5,4.1,13.0,64.0,78.58,58.45
2016,1,12,16,30,40.0,37.0,4.2,13.0,41.0,52.07,34.88
2016,1,12,16,45,20.0,22.0,4.3,13.0,24.0,26.58,6.15
2016,1,12,17,0,0.0,7.0,4.4,13.0,7.0,6.88,0.0
2016,1,12,17,15,0.0,3.5,4.5,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,142.5,16.5,5.6,12.5,30.0,48.35,0.0
2016,1,13,8,0,285.0,33.0,5.8,13.0,60.0,111.62,71.2
2016,1,13,8,15,382.0,42.5,5.9,13.0,98.5,163.89,119.24
2016,1,13,8,30,479.0,52.0,6.0,13.0,137.0,225.09,173.23
2016,1,13,8,45,536.5,59.0,6.15,13.5,177.0,277.05,220.34
2016,1,13,9,0,594.0,66.0,6.3,14.0,217.0,332.98,270.23
2016,1,13,9,15,297.0,71.5,6.4,14.0,147.0,224.43,184.54
2016,1,13,9,30,0.0,77.0,6.5,14.0,77.0,75.14,58.44
2016,1,13,9,45,0.0,85.0,6.65,14.0,85.0,83.05,65.16
2016,1,13,10,0,0.0,93.0,6.8,14.0,93.0,91.0,71.79
2016,1,13,10,15,0.0,107.5,6.9,14.0,107.5,105.72,84.09
2016,1,13,10,30,0.0,122.0,7.0,14.0,122.0,120.53,96.39
2016,1,13,10,45,0.0,111.0,7.1,14.5,111.0,108.85,86.29
2016,1,13,11,0,0.0,100.0,7.2,15.0,100.0,97.45,76.5
2016,1,13,11,15,0.0,90.5,7.2,14.5,90.5,87.77,68.45
2016,1,13,11,30,0.0,81.0,7.2,14.0,81.0,78.34,60.61
2016,1,13,11,45,0.0,90.0,7.25,14.0,90.0,87.2,68.01
2016,1,13,12,0,0.0,99.0,7.3,14.0,99.0,96.24,75.56
2016,1,13,12,15,88.5,165.0,7.25,14.0,210.5,241.78,199.2
2016,1,13,12,30,177.0,231.0,7.2,14.0,322.0,380.53,314.24
2016,1,13,12,45,105.0,215.5,7.2,14.0,269.5,302.45,248.78
2016,1,13,13,0,33.0,200.0,7.2,14.0,217.0,233.37,190.22
2016,1,13,13,15,92.5,206.0,7.15,13.5,251.0,281.42,232.02
2016,1,13,13,30,152.0,212.0,7.1,13.0,285.0,335.34,278.17
2016,1,13,13,45,273.0,187.5,7.05,13.0,310.5,391.81,327.14
2016,1,13,14,0,394.0,163.0,7.0,13.0,336.0,442.22,370.29
2016,1,13,14,15,561.5,124.5,6.7,13.0,354.5,490.76,411.68
2016,1,13,14,30,729.0,86.0,6.4,13.0,373.0,531.52,445.21
2016,1,13,14,45,710.0,81.0,6.15,13.0,340.5,491.56,410.68
2016,1,13,15,0,691.0,76.0,5.9,13.0,308.0,450.79,375.06
2016,1,13,15,15,654.0,72.0,5.5,12.5,270.5,402.05,332.61
2016,1,13,15,30,617.0,68.0,5.1,12.0,233.0,354.45,290.22
2016,1,13,15,45,579.5,60.0,4.75,12.0,194.5,303.84,244.09
2016,1,13,16,0,542.0,52.0,4.4,12.0,156.0,255.27,198.98
2016,1,13,16,15,453.5,44.0,4.2,11.5,116.0,193.88,144.53
2016,1,13,16,30,365.0,36.0,4.0,11.0,76.0,140.23,96.12
2016,1,13,16,45,223.0,24.0,3.8,10.5,45.0,77.21,29.93
2016,1,13,17,0,81.0,12.0,3.6,10.0,14.0,23.95,0.0
2016,1,13,17,15,40.5,6.0,3.5,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,16.0,2.75,9.5,16.0,15.45,0.0
2016,1,14,8,0,0.0,32.0,2.9,10.0,32.0,32.26,19.71
2016,1,14,8,15,14.0,48.5,3.1,10.0,51.0,55.18,40.32
2016,1,14,8,30,28.0,65.0,3.3,10.0,70.0,77.79,60.17
2016,1,14,8,45,35.5,82.0,3.5,10.5,90.0,99.79,79.48
2016,1,14,9,0,43.0,99.0,3.7,11.0,110.0,122.43,99.12
2016,1,14,9,15,47.5,115.0,3.85,11.0,129.0,143.11,117.08
2016,1,14,9,30,52.0,131.0,4.0,11.0,148.0,164.14,135.11
2016,1,14,9,45,55.0,144.5,4.2,11.5,164.5,181.78,149.81
2016,1,14,10,0,58.0,158.0,4.4,12.0,181.0,199.59,164.47
2016,1,14,10,15,106.5,173.5,4.55,12.0,219.0,253.76,210.24
2016,1,14,10,30,155.0,189.0,4.7,12.0,257.0,304.28,252.65
2016,1,14,10,45,153.5,199.5,4.85,12.0,269.5,318.52,264.17
2016,1,14,11,0,152.0,210.0,5.0,12.0,282.0,332.29,275.3
2016,1,14,11,15,104.0,211.0,5.2,12.0,261.0,294.81,243.56
2016,1,14,11,30,56.0,212.0,5.4,12.0,240.0,263.17,216.31
2016,1,14,11,45,55.0,215.0,5.65,12.0,243.0,266.12,218.77
2016,1,14,12,0,54.0,218.0,5.9,12.0,246.0,268.98,221.11
2016,1,14,12,15,64.5,221.5,6.1,12.0,255.0,280.62,231.04
2016,1,14,12,30,75.0,225.0,6.3,12.0,264.0,292.18,240.9
2016,1,14,12,45,85.0,224.5,6.5,12.0,268.0,298.57,246.57
2016,1,14,13,0,95.0,224.0,6.7,12.0,272.0,304.66,252.01
2016,1,14,13,15,47.5,174.5,6.75,12.0,198.5,214.49,176.51
2016,1,14,13,30,0.0,125.0,6.8,12.0,125.0,123.04,98.84
2016,1,14,13,45,0.0,100.5,6.85,12.0,100.5,98.0,77.89
2016,1,14,14,0,0.0,76.0,6.9,12.0,76.0,73.49,57.2
2016,1,14,14,15,0.0,89.5,6.75,12.0,89.5,87.08,68.86
2016,1,14,14,30,0.0,103.0,6.6,12.0,103.0,101.2,80.96
2016,1,14,14,45,0.0,93.0,6.5,12.0,93.0,91.17,72.53
2016,1,14,15,0,0.0,83.0,6.4,12.0,83.0,81.17,64.09
2016,1,14,15,15,0.0,73.0,6.3,12.0,73.0,71.21,55.6
2016,1,14,15,30,0.0,63.0,6.2,12.0,63.0,61.27,47.05
2016,1,14,15,45,0.0,51.5,6.15,12.0,51.5,49.81,37.1
2016,1,14,16,0,0.0,40.0,6.1,12.0,40.0,38.63,27.31
2016,1,14,16,15,0.0,29.5,6.1,12.0,29.5,28.48,18.35
2016,1,14,16,30,0.0,19.0,6.1,12.0,19.0,18.33,9.3
2016,1,14,16,45,0.0,11.0,6.2,12.0,11.0,10.61,0.57
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,160.0,16.0,0.4,10.5,31.5,51.19,0.0
2016,1,15,8,0,320.0,32.0,0.4,11.0,63.0,118.92,76.61
2016,1,15,8,15,411.5,40.5,0.55,11.0,101.5,170.39,123.63
2016,1,15,8,30,503.0,49.0,0.7,11.0,140.0,230.24,175.89
2016,1,15,8,45,560.0,55.0,0.9,11.5,180.0,282.11,222.05
2016,1,15,9,0,617.0,61.0,1.1,12.0,220.0,337.89,270.7
2016,1,15,9,15,655.0,65.5,1.3,12.0,258.5,386.65,313.48
2016,1,15,9,30,693.0,70.0,1.5,12.0,297.0,436.8,356.49
2016,1,15,9,45,709.0,75.5,1.7,12.0,329.5,477.25,390.97
2016,1,15,10,0,725.0,81.0,1.9,12.0,362.0,516.79,424.02
2016,1,15,10,15,744.5,83.5,1.95,12.0,391.0,553.8,453.93
2016,1,15,10,30,764.0,86.0,2.0,12.0,420.0,587.39,480.71
2016,1,15,10,45,692.5,105.0,2.15,12.5,419.5,583.26,476.53
2016,1,15,11,0,621.0,124.0,2.3,13.0,419.0,570.88,465.96
2016,1,15,11,15,570.5,144.5,2.25,13.0,422.5,566.08,461.26
2016,1,15,11,30,520.0,165.0,2.2,13.0,426.0,561.51,456.42
2016,1,15,11,45,561.0,155.0,2.2,13.0,440.5,584.94,475.2
2016,1,15,12,0,602.0,145.0,2.2,13.0,455.0,610.56,495.2
2016,1,15,12,15,517.5,169.0,2.15,13.0,436.0,574.42,465.61
2016,1,15,12,30,433.0,193.0,2.1,13.0,417.0,539.44,437.06
2016,1,15,12,45,355.5,205.0,2.05,13.0,387.5,486.87,395.33
2016,1,15,13,0,278.0,217.0,2.0,13.0,358.0,442.69,359.56
2016,1,15,13,15,543.5,150.5,1.9,13.0,416.5,557.93,454.05
2016,1,15,13,30,809.0,84.0,1.8,13.0,475.0,657.01,531.9
2016,1,15,13,45,802.0,81.0,1.75,13.5,454.0,633.34,511.72
2016,1,15,14,0,795.0,78.0,1.7,14.0,433.0,607.19,490.61
2016,1,15,14,15,777.0,76.0,1.6,14.0,405.0,573.08,463.68
2016,1,15,14,30,759.0,74.0,1.5,14.0,377.0,537.41,435.15
2016,1,15,14,45,739.0,70.0,1.45,14.0,344.5,497.13,402.79
2016,1,15,15,0,719.0,66.0,1.4,14.0,312.0,455.98,368.97
2016,1,15,15,15,684.0,62.5,1.3,13.5,274.5,407.59,328.99
2016,1,15,15,30,649.0,59.0,1.2,13.0,237.0,361.84,289.97
2016,1,15,15,45,598.0,54.0,1.1,13.0,197.5,307.71,242.87
2016,1,15,16,0,547.0,49.0,1.0,13.0,158.0,256.75,197.52
2016,1,15,16,15,466.5,41.5,1.0,12.5,118.5,197.66,146.23
2016,1,15,16,30,386.0,34.0,1.0,12.0,79.0,145.6,100.11
2016,1,15,16,45,250.0,23.0,1.05,12.0,47.5,84.01,39.96
2016,1,15,17,0,114.0,12.0,1.1,12.0,16.0,29.47,0.0
2016,1,15,17,15,57.0,6.0,1.15,12.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,9.5,17.0,4.35,12.5,18.0,18.71,0.0
2016,1,16,8,0,19.0,34.0,4.4,13.0,36.0,40.49,25.46
2016,1,16,8,15,40.0,51.5,4.35,13.0,58.0,66.01,48.18
2016,1,16,8,30,61.0,69.0,4.3,13.0,80.0,96.97,74.99
2016,1,16,8,45,76.5,87.0,4.3,13.0,104.5,125.09,99.61
2016,1,16,9,0,92.0,105.0,4.3,13.0,129.0,154.48,125.18
2016,1,16,9,15,100.5,121.5,4.2,13.0,151.5,180.05,147.29
2016,1,16,9,30,109.0,138.0,4.1,13.0,174.0,206.16,169.53
2016,1,16,9,45,111.5,152.0,4.0,13.5,192.0,226.58,186.34
2016,1,16,10,0,114.0,166.0,3.9,14.0,210.0,246.97,202.82
2016,1,16,10,15,57.0,103.0,3.8,14.0,125.0,138.72,112.66
2016,1,16,10,30,0.0,40.0,3.7,14.0,40.0,38.63,27.25
2016,1,16,10,45,0.0,53.0,3.65,14.5,53.0,51.21,37.82
2016,1,16,11,0,0.0,66.0,3.6,15.0,66.0,63.8,48.27
2016,1,16,11,15,0.0,92.0,3.55,15.0,92.0,89.25,69.48
2016,1,16,11,30,0.0,118.0,3.5,15.0,118.0,115.58,91.26
2016,1,16,11,45,0.0,71.5,3.5,15.5,71.5,69.14,52.45
2016,1,16,12,0,0.0,25.0,3.5,16.0,25.0,24.14,14.69
2016,1,16,12,15,0.0,25.0,3.5,16.0,25.0,24.14,14.7
2016,1,16,12,30,0.0,25.0,3.5,16.0,25.0,24.14,14.7
2016,1,16,12,45,0.0,91.5,3.5,16.0,91.5,88.67,68.63
2016,1,16,13,0,0.0,158.0,3.5,16.0,158.0,157.08,124.93
2016,1,16,13,15,0.0,83.0,3.4,16.0,83.0,80.28,61.64
2016,1,16,13,30,0.0,8.0,3.3,16.0,8.0,7.72,0.87
2016,1,16,13,45,0.0,15.5,3.2,16.0,15.5,14.96,7.02
2016,1,16,14,0,0.0,23.0,3.1,16.0,23.0,22.2,13.17
2016,1,16,14,15,81.5,97.5,3.0,16.0,130.5,154.0,125.26
2016,1,16,14,30,163.0,172.0,2.9,16.0,238.0,284.06,231.86
2016,1,16,14,45,155.0,159.0,2.8,16.0,217.5,260.26,211.92
2016,1,16,15,0,147.0,146.0,2.7,16.0,197.0,236.67,192.4
2016,1,16,15,15,138.0,130.0,2.55,15.5,173.5,209.38,169.9
2016,1,16,15,30,129.0,114.0,2.4,15.0,150.0,182.56,147.36
2016,1,16,15,45,114.5,96.5,2.3,15.0,124.5,152.29,121.35
2016,1,16,16,0,100.0,79.0,2.2,15.0,99.0,123.12,95.99
2016,1,16,16,15,78.0,61.0,2.15,14.5,74.5,92.21,69.34
2016,1,16,16,30,56.0,43.0,2.1,14.0,50.0,63.18,44.12
2016,1,16,16,45,28.0,26.5,2.1,14.0,30.0,35.91,17.37
2016,1,16,17,0,0.0,10.0,2.1,14.0,10.0,9.83,0.0
2016,1,16,17,15,0.0,5.0,2.15,13.5,5.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.85,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,7.71,0.39
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,12.53,4.77
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,17.36,9.03
2016,1,17,8,45,0.0,23.0,5.75,14.0,23.0,22.19,13.27
2016,1,17,9,0,0.0,28.0,5.8,14.0,28.0,27.02,17.48
2016,1,17,9,15,0.0,32.5,5.8,14.0,32.5,31.37,21.23
2016,1,17,9,30,0.0,37.0,5.8,14.0,37.0,35.72,24.95
2016,1,17,9,45,0.0,41.5,5.8,14.5,41.5,40.07,28.57
2016,1,17,10,0,0.0,46.0,5.8,15.0,46.0,44.43,32.16
2016,1,17,10,15,0.0,74.5,5.75,15.0,74.5,72.03,55.42
2016,1,17,10,30,0.0,103.0,5.7,15.0,103.0,100.71,79.38
2016,1,17,10,45,0.0,70.0,5.7,15.0,70.0,67.68,51.56
2016,1,17,11,0,0.0,37.0,5.7,15.0,37.0,35.74,24.61
2016,1,17,11,15,0.0,88.0,5.7,15.0,88.0,85.22,66.15
2016,1,17,11,30,0.0,139.0,5.7,15.0,139.0,137.22,109.3
2016,1,17,11,45,7.0,164.5,5.75,15.0,168.0,168.83,135.5
2016,1,17,12,0,14.0,190.0,5.8,15.0,197.0,200.97,162.01
2016,1,17,12,15,7.0,128.0,5.85,15.0,131.5,130.78,104.01
2016,1,17,12,30,0.0,66.0,5.9,15.0,66.0,63.81,48.07
2016,1,17,12,45,0.0,105.0,5.95,15.0,105.0,102.26,80.22
2016,1,17,13,0,0.0,144.0,6.0,15.0,144.0,142.35,113.51
2016,1,17,13,15,4.0,158.5,6.0,15.0,160.5,160.52,128.7
2016,1,17,13,30,8.0,173.0,6.0,15.0,177.0,178.89,144.07
2016,1,17,13,45,4.0,129.5,6.0,15.0,131.5,130.43,104.01
2016,1,17,14,0,0.0,86.0,6.0,15.0,86.0,83.36,64.75
2016,1,17,14,15,0.0,97.0,5.95,15.0,97.0,94.65,74.35
2016,1,17,14,30,0.0,108.0,5.9,15.0,108.0,106.25,84.19
2016,1,17,14,45,0.0,98.5,5.85,15.0,98.5,96.73,76.32
2016,1,17,15,0,0.0,89.0,5.8,15.0,89.0,87.25,68.44
2016,1,17,15,15,0.0,78.5,5.65,14.5,78.5,76.77,59.76
2016,1,17,15,30,0.0,68.0,5.5,14.0,68.0,66.32,50.98
2016,1,17,15,45,0.0,57.0,5.4,14.0,57.0,55.38,41.57
2016,1,17,16,0,0.0,46.0,5.3,14.0,46.0,44.46,32.08
2016,1,17,16,15,0.0,35.0,5.25,14.0,35.0,33.8,22.74
2016,1,17,16,30,0.0,24.0,5.2,14.0,24.0,23.16,13.33
2016,1,17,16,45,0.0,14.5,5.2,14.0,14.5,13.99,4.06
2016,1,17,17,0,0.0,5.0,5.2,14.0,5.0,4.91,0.0
2016,1,17,17,15,0.0,2.5,5.2,14.0,2.5,2.46,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,14.5,2.5,11.5,34.5,57.63,4.88
2016,1,18,8,0,404.0,29.0,2.7,12.0,69.0,135.85,88.15
2016,1,18,8,15,491.5,36.5,2.65,12.5,110.0,189.39,137.47
2016,1,18,8,30,579.0,44.0,2.6,13.0,151.0,249.14,190.42
2016,1,18,8,45,636.0,48.5,2.6,13.5,193.0,303.25,239.05
2016,1,18,9,0,693.0,53.0,2.6,14.0,235.0,361.07,289.71
2016,1,18,9,15,436.0,94.5,2.6,14.0,215.0,316.41,257.81
2016,1,18,9,30,179.0,136.0,2.6,14.0,195.0,239.08,195.65
2016,1,18,9,45,197.5,150.0,2.6,14.5,222.0,270.76,222.04
2016,1,18,10,0,216.0,164.0,2.6,15.0,249.0,303.3,248.34
2016,1,18,10,15,523.0,117.5,2.7,15.0,344.0,457.32,375.57
2016,1,18,10,30,830.0,71.0,2.8,15.0,439.0,615.9,502.11
2016,1,18,10,45,836.0,73.5,2.95,15.5,460.5,643.12,521.93
2016,1,18,11,0,842.0,76.0,3.1,16.0,482.0,667.76,539.96
2016,1,18,11,15,848.0,77.0,3.2,16.0,497.5,687.94,554.82
2016,1,18,11,30,854.0,78.0,3.3,16.0,513.0,705.27,567.61
2016,1,18,11,45,547.5,155.0,3.4,16.0,435.5,578.57,468.18
2016,1,18,12,0,241.0,232.0,3.5,16.0,358.0,428.99,346.56
2016,1,18,12,15,208.0,235.5,3.5,16.0,344.5,409.57,331.16
2016,1,18,12,30,175.0,239.0,3.5,16.0,331.0,389.4,314.55
2016,1,18,12,45,144.0,235.5,3.5,16.0,311.0,362.2,292.51
2016,1,18,13,0,113.0,232.0,3.5,16.0,291.0,326.88,264.01
2016,1,18,13,15,120.5,226.0,3.5,16.0,287.0,332.26,268.67
2016,1,18,13,30,128.0,220.0,3.5,16.0,283.0,329.01,266.43
2016,1,18,13,45,116.5,210.0,3.5,16.0,265.5,307.8,249.46
2016,1,18,14,0,105.0,200.0,3.5,16.0,248.0,279.61,226.9
2016,1,18,14,15,60.5,176.5,3.4,15.5,204.0,223.09,180.86
2016,1,18,14,30,16.0,153.0,3.3,15.0,160.0,163.49,131.67
2016,1,18,14,45,17.0,142.5,3.25,15.0,149.0,153.02,123.28
2016,1,18,15,0,18.0,132.0,3.2,15.0,138.0,142.52,114.69
2016,1,18,15,15,13.5,118.0,2.95,14.5,122.0,125.48,100.65
2016,1,18,15,30,9.0,104.0,2.7,14.0,106.0,108.83,86.78
2016,1,18,15,45,4.5,88.0,2.45,14.0,89.0,90.39,71.08
2016,1,18,16,0,0.0,72.0,2.2,14.0,72.0,72.37,55.61
2016,1,18,16,15,0.0,54.5,2.2,14.0,54.5,54.49,40.1
2016,1,18,16,30,0.0,37.0,2.2,14.0,37.0,36.54,24.39
2016,1,18,16,45,0.0,23.0,2.2,14.0,23.0,22.33,10.42
2016,1,18,17,0,0.0,9.0,2.2,14.0,9.0,8.85,0.0
2016,1,18,17,15,0.0,4.5,2.2,14.0,4.5,4.42,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,8.7,14.0,12.0,11.58,0.0
2016,1,19,8,0,0.0,24.0,8.8,14.0,24.0,23.17,12.67
2016,1,19,8,15,0.0,38.5,8.95,14.0,38.5,37.62,25.64
2016,1,19,8,30,0.0,53.0,9.1,14.0,53.0,52.24,38.45
2016,1,19,8,45,0.0,68.0,9.25,14.5,68.0,67.37,51.52
2016,1,19,9,0,0.0,83.0,9.4,15.0,83.0,82.52,64.44
2016,1,19,9,15,0.0,98.0,9.25,15.0,98.0,97.7,77.35
2016,1,19,9,30,0.0,113.0,9.1,15.0,113.0,112.92,90.15
2016,1,19,9,45,0.0,112.0,9.0,15.0,112.0,111.09,88.51
2016,1,19,10,0,0.0,111.0,8.9,15.0,111.0,109.51,87.05
2016,1,19,10,15,0.0,80.5,8.6,15.0,80.5,77.95,60.38
2016,1,19,10,30,0.0,50.0,8.3,15.0,50.0,48.31,35.29
2016,1,19,10,45,0.0,90.5,8.05,15.5,90.5,87.83,68.36
2016,1,19,11,0,0.0,131.0,7.8,16.0,131.0,129.14,102.47
2016,1,19,11,15,0.0,131.0,7.65,16.0,131.0,128.97,102.19
2016,1,19,11,30,0.0,131.0,7.5,16.0,131.0,128.85,101.99
2016,1,19,11,45,10.0,165.5,7.4,16.0,171.0,171.94,137.78
2016,1,19,12,0,20.0,200.0,7.3,16.0,211.0,215.94,174.0
2016,1,19,12,15,10.0,128.5,7.05,16.0,134.0,133.45,105.96
2016,1,19,12,30,0.0,57.0,6.8,16.0,57.0,55.1,40.58
2016,1,19,12,45,0.0,88.5,6.55,16.0,88.5,85.64,66.09
2016,1,19,13,0,0.0,120.0,6.3,16.0,120.0,117.5,92.54
2016,1,19,13,15,1.5,143.0,6.3,15.5,143.5,142.39,113.41
2016,1,19,13,30,3.0,166.0,6.3,15.0,167.0,167.81,134.77
2016,1,19,13,45,183.5,172.0,6.35,15.0,256.0,309.66,256.15
2016,1,19,14,0,364.0,178.0,6.4,15.0,345.0,437.83,363.03
2016,1,19,14,15,482.5,143.0,6.35,15.0,350.5,471.02,391.28
2016,1,19,14,30,601.0,108.0,6.3,15.0,356.0,491.68,408.94
2016,1,19,14,45,614.5,95.5,6.25,15.0,331.0,465.71,387.04
2016,1,19,15,0,628.0,83.0,6.2,15.0,306.0,436.91,362.27
2016,1,19,15,15,564.0,87.0,5.95,14.5,270.5,385.32,318.15
2016,1,19,15,30,500.0,91.0,5.7,14.0,235.0,335.17,274.68
2016,1,19,15,45,458.0,81.5,5.5,14.0,197.5,285.73,230.83
2016,1,19,16,0,416.0,72.0,5.3,14.0,160.0,239.06,188.72
2016,1,19,16,15,345.5,60.0,4.9,13.5,122.0,183.73,140.07
2016,1,19,16,30,275.0,48.0,4.5,13.0,84.0,134.79,96.96
2016,1,19,16,45,137.5,35.0,4.15,13.0,53.0,73.89,44.42
2016,1,19,17,0,0.0,22.0,3.8,13.0,22.0,22.4,0.0
2016,1,19,17,15,0.0,11.0,3.6,12.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,69.5,18.0,1.45,10.5,25.5,34.07,4.77
2016,1,20,8,0,139.0,36.0,1.6,11.0,51.0,76.81,51.34
2016,1,20,8,15,169.5,53.0,1.75,11.0,79.5,111.17,82.86
2016,1,20,8,30,200.0,70.0,1.9,11.0,108.0,148.23,115.96
2016,1,20,8,45,223.0,86.0,2.05,11.5,137.5,183.82,147.59
2016,1,20,9,0,246.0,102.0,2.2,12.0,167.0,221.12,180.16
2016,1,20,9,15,260.0,116.0,2.25,12.0,194.5,253.4,208.36
2016,1,20,9,30,274.0,130.0,2.3,12.0,222.0,286.27,236.48
2016,1,20,9,45,230.5,149.0,2.4,12.5,232.5,293.99,242.63
2016,1,20,10,0,187.0,168.0,2.5,13.0,243.0,291.49,240.01
2016,1,20,10,15,190.0,181.5,2.45,13.5,262.0,313.86,257.69
2016,1,20,10,30,193.0,195.0,2.4,14.0,281.0,335.9,274.69
2016,1,20,10,45,212.0,204.0,2.35,14.5,303.5,362.97,295.77
2016,1,20,11,0,231.0,213.0,2.3,15.0,326.0,390.3,316.74
2016,1,20,11,15,213.0,222.5,2.15,15.0,329.0,392.3,317.3
2016,1,20,11,30,195.0,232.0,2.0,15.0,332.0,393.07,316.94
2016,1,20,11,45,357.0,204.5,1.95,15.0,392.0,489.43,394.93
2016,1,20,12,0,519.0,177.0,1.9,15.0,452.0,588.54,472.21
2016,1,20,12,15,694.5,128.0,1.75,15.0,497.0,668.68,533.56
2016,1,20,12,30,870.0,79.0,1.6,15.0,542.0,734.44,580.13
2016,1,20,12,45,873.5,76.5,1.45,15.5,536.5,730.36,574.19
2016,1,20,13,0,877.0,74.0,1.3,16.0,531.0,723.01,566.69
2016,1,20,13,15,871.0,73.0,1.25,16.0,517.0,707.37,555.46
2016,1,20,13,30,865.0,72.0,1.2,16.0,503.0,688.77,542.25
2016,1,20,13,45,705.5,106.5,1.15,16.0,448.5,610.14,483.55
2016,1,20,14,0,546.0,141.0,1.1,16.0,394.0,524.37,417.76
2016,1,20,14,15,557.0,129.0,1.1,16.0,373.5,503.51,402.9
2016,1,20,14,30,568.0,117.0,1.1,16.0,353.0,483.31,387.47
2016,1,20,14,45,465.5,123.0,1.1,16.0,306.0,410.29,330.07
2016,1,20,15,0,363.0,129.0,1.1,16.0,259.0,345.63,278.47
2016,1,20,15,15,349.0,116.5,1.1,15.5,230.5,310.75,250.67
2016,1,20,15,30,335.0,104.0,1.1,15.0,202.0,276.07,222.01
2016,1,20,15,45,312.0,90.0,1.1,15.0,170.5,236.42,188.19
2016,1,20,16,0,289.0,76.0,1.1,15.0,139.0,198.16,154.81
2016,1,20,16,15,257.5,60.5,1.05,14.5,107.0,157.12,118.99
2016,1,20,16,30,226.0,45.0,1.0,14.0,75.0,118.73,84.97
2016,1,20,16,45,113.0,32.5,1.0,14.0,47.5,65.26,39.69
2016,1,20,17,0,0.0,20.0,1.0,14.0,20.0,19.99,0.0
2016,1,20,17,15,0.0,10.0,0.9,13.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,7,45,172.5,16.5,4.35,10.5,35.0,55.24,12.76
2016,1,21,8,0,345.0,33.0,4.4,11.0,70.0,126.82,84.7
2016,1,21,8,15,431.5,41.5,4.3,11.5,109.5,178.74,131.79
2016,1,21,8,30,518.0,50.0,4.2,12.0,149.0,238.64,184.9
2016,1,21,8,45,579.0,54.5,4.15,12.5,190.5,291.72,232.77
2016,1,21,9,0,640.0,59.0,4.1,13.0,232.0,349.09,283.38
2016,1,21,9,15,676.0,63.0,3.95,13.5,270.5,397.96,325.98
2016,1,21,9,30,712.0,67.0,3.8,14.0,309.0,446.45,367.07
2016,1,21,9,45,739.0,69.5,3.7,14.5,344.0,490.79,403.69
2016,1,21,10,0,766.0,72.0,3.6,15.0,379.0,534.87,439.01
2016,1,21,10,15,627.5,110.0,3.65,15.5,374.0,518.94,424.87
2016,1,21,10,30,489.0,148.0,3.7,16.0,369.0,487.24,397.89
2016,1,21,10,45,652.5,114.5,3.8,16.5,425.0,574.65,468.26
2016,1,21,11,0,816.0,81.0,3.9,17.0,481.0,660.76,535.52
2016,1,21,11,15,822.5,82.0,4.0,17.0,496.5,681.13,550.18
2016,1,21,11,30,829.0,83.0,4.1,17.0,512.0,698.75,563.19
2016,1,21,11,45,823.0,86.5,4.2,17.0,519.0,707.25,569.44
2016,1,21,12,0,817.0,90.0,4.3,17.0,526.0,712.57,573.56
2016,1,21,12,15,535.0,163.5,4.3,17.0,449.5,588.18,475.6
2016,1,21,12,30,253.0,237.0,4.3,17.0,373.0,453.84,365.69
2016,1,21,12,45,317.5,222.5,4.35,17.0,391.0,483.54,391.12
2016,1,21,13,0,382.0,208.0,4.4,17.0,409.0,511.3,414.26
2016,1,21,13,15,374.0,203.5,4.4,16.5,396.0,496.06,403.06
2016,1,21,13,30,366.0,199.0,4.4,16.0,383.0,479.7,391.05
2016,1,21,13,45,241.5,202.5,4.45,16.0,322.0,392.29,319.88
2016,1,21,14,0,117.0,206.0,4.5,16.0,261.0,301.8,245.28
2016,1,21,14,15,106.5,193.0,4.55,16.0,241.0,270.96,220.65
2016,1,21,14,30,96.0,180.0,4.6,16.0,221.0,247.69,201.76
2016,1,21,14,45,81.0,164.5,4.7,16.0,197.0,219.44,178.57
2016,1,21,15,0,66.0,149.0,4.8,16.0,173.0,192.08,155.94
2016,1,21,15,15,60.5,133.5,4.8,15.5,153.5,170.48,138.21
2016,1,21,15,30,55.0,118.0,4.8,15.0,134.0,149.28,120.52
2016,1,21,15,45,47.5,100.5,4.85,15.0,113.0,125.34,100.06
2016,1,21,16,0,40.0,83.0,4.9,15.0,92.0,102.02,79.91
2016,1,21,16,15,28.5,65.5,4.9,14.5,71.0,78.06,59.28
2016,1,21,16,30,17.0,48.0,4.9,14.0,50.0,55.12,39.45
2016,1,21,16,45,8.5,31.0,4.95,14.0,32.0,33.01,19.39
2016,1,21,17,0,0.0,14.0,5.0,14.0,14.0,13.51,0.0
2016,1,21,17,15,0.0,7.0,5.05,14.0,7.0,6.88,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
