Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,6.55,14.0,6.0,5.78,0.0
2016,1,22,8,0,0.0,12.0,6.4,14.0,12.0,11.57,3.62
2016,1,22,8,15,0.0,18.5,6.4,14.0,18.5,17.84,9.25
2016,1,22,8,30,0.0,25.0,6.4,14.0,25.0,24.12,14.79
2016,1,22,8,45,0.0,32.5,6.4,14.0,32.5,31.37,21.11
2016,1,22,9,0,0.0,40.0,6.4,14.0,40.0,38.62,27.39
2016,1,22,9,15,0.0,46.5,6.5,14.0,46.5,44.91,32.79
2016,1,22,9,30,0.0,53.0,6.6,14.0,53.0,51.2,38.14
2016,1,22,9,45,13.5,104.5,6.75,14.5,110.0,110.41,88.28
2016,1,22,10,0,27.0,156.0,6.9,15.0,167.0,178.68,145.2
2016,1,22,10,15,13.5,152.0,6.95,15.0,157.5,160.48,129.59
2016,1,22,10,30,0.0,148.0,7.0,15.0,148.0,147.39,118.2
2016,1,22,10,45,0.0,110.0,7.05,15.0,110.0,107.57,84.91
2016,1,22,11,0,0.0,72.0,7.1,15.0,72.0,69.62,53.07
2016,1,22,11,15,19.5,143.0,7.2,15.0,153.0,155.02,124.8
2016,1,22,11,30,39.0,214.0,7.3,15.0,234.0,252.7,205.39
2016,1,22,11,45,19.5,160.0,7.4,15.0,170.0,172.96,139.31
2016,1,22,12,0,0.0,106.0,7.5,15.0,106.0,103.18,80.86
2016,1,22,12,15,25.0,167.0,7.3,15.0,180.5,190.38,153.86
2016,1,22,12,30,50.0,228.0,7.1,15.0,255.0,276.96,225.16
2016,1,22,12,45,25.0,141.0,6.9,15.0,154.5,162.15,130.51
2016,1,22,13,0,0.0,54.0,6.7,15.0,54.0,52.19,38.3
2016,1,22,13,15,0.0,99.0,6.45,15.0,99.0,96.19,75.18
2016,1,22,13,30,0.0,144.0,6.2,15.0,144.0,142.35,113.58
2016,1,22,13,45,0.0,141.5,5.95,15.0,141.5,139.96,111.68
2016,1,22,14,0,0.0,139.0,5.7,15.0,139.0,137.62,109.88
2016,1,22,14,15,0.0,118.5,5.6,15.0,118.5,116.57,92.53
2016,1,22,14,30,0.0,98.0,5.5,15.0,98.0,95.7,75.24
2016,1,22,14,45,4.5,115.5,5.45,15.0,117.0,116.75,93.11
2016,1,22,15,0,9.0,133.0,5.4,15.0,136.0,138.37,111.35
2016,1,22,15,15,5.0,119.0,5.35,14.5,121.0,121.87,97.74
2016,1,22,15,30,1.0,105.0,5.3,14.0,106.0,105.73,84.33
2016,1,22,15,45,0.5,89.0,5.3,14.0,89.5,89.26,70.32
2016,1,22,16,0,0.0,73.0,5.3,14.0,73.0,72.87,56.21
2016,1,22,16,15,0.0,56.5,5.2,13.5,56.5,56.14,41.76
2016,1,22,16,30,0.0,40.0,5.1,13.0,40.0,39.38,27.14
2016,1,22,16,45,0.0,25.5,5.1,13.0,25.5,24.7,13.65
2016,1,22,17,0,0.0,11.0,5.1,13.0,11.0,10.61,0.0
2016,1,22,17,15,0.0,5.5,5.1,13.0,5.5,5.41,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,7.86,0.0
2016,1,23,7,45,54.5,28.5,6.2,11.5,34.5,42.48,13.79
2016,1,23,8,0,109.0,49.0,6.4,12.0,61.0,85.9,60.13
2016,1,23,8,15,189.0,66.0,6.5,12.0,98.0,132.6,100.35
2016,1,23,8,30,269.0,83.0,6.6,12.0,135.0,187.17,147.66
2016,1,23,8,45,309.0,98.5,6.75,12.5,172.0,231.92,187.53
2016,1,23,9,0,349.0,114.0,6.9,13.0,209.0,279.84,229.64
2016,1,23,9,15,217.5,128.0,6.9,13.0,190.5,247.84,204.91
2016,1,23,9,30,86.0,142.0,6.9,13.0,172.0,193.44,159.36
2016,1,23,9,45,43.0,134.0,6.95,13.0,149.0,162.59,133.14
2016,1,23,10,0,0.0,126.0,7.0,13.0,126.0,125.04,100.69
2016,1,23,10,15,53.0,163.0,6.95,13.0,187.5,202.39,166.51
2016,1,23,10,30,106.0,200.0,6.9,13.0,249.0,279.24,231.07
2016,1,23,10,45,53.0,176.5,6.9,13.0,201.0,219.0,179.85
2016,1,23,11,0,0.0,153.0,6.9,13.0,153.0,151.87,122.42
2016,1,23,11,15,61.5,195.5,6.85,13.0,228.0,247.47,203.41
2016,1,23,11,30,123.0,238.0,6.8,13.0,303.0,348.73,287.5
2016,1,23,11,45,290.5,218.0,6.8,13.0,374.0,458.23,380.44
2016,1,23,12,0,458.0,198.0,6.8,13.0,445.0,570.34,473.66
2016,1,23,12,15,469.5,195.5,6.8,13.0,449.5,577.75,479.5
2016,1,23,12,30,481.0,193.0,6.8,13.0,454.0,583.34,484.19
2016,1,23,12,45,260.5,206.0,6.8,13.0,347.5,424.15,351.94
2016,1,23,13,0,40.0,219.0,6.8,13.0,241.0,259.09,211.59
2016,1,23,13,15,20.0,186.0,6.85,13.0,197.0,200.69,163.29
2016,1,23,13,30,0.0,153.0,6.9,13.0,153.0,151.68,122.16
2016,1,23,13,45,198.0,166.0,6.95,13.0,260.0,322.17,268.94
2016,1,23,14,0,396.0,179.0,7.0,13.0,367.0,471.56,394.06
2016,1,23,14,15,403.5,166.0,7.0,13.0,348.0,451.48,377.56
2016,1,23,14,30,411.0,153.0,7.0,13.0,329.0,429.63,359.69
2016,1,23,14,45,548.0,120.5,7.05,13.0,335.0,459.05,385.02
2016,1,23,15,0,685.0,88.0,7.1,13.0,341.0,480.76,402.56
2016,1,23,15,15,650.5,83.5,6.95,12.5,303.5,431.83,360.55
2016,1,23,15,30,616.0,79.0,6.8,12.0,266.0,383.8,318.48
2016,1,23,15,45,567.0,72.5,6.7,12.0,225.0,328.79,269.28
2016,1,23,16,0,518.0,66.0,6.6,12.0,184.0,276.73,221.85
2016,1,23,16,15,440.0,57.5,6.4,11.5,143.0,216.49,168.09
2016,1,23,16,30,362.0,49.0,6.2,11.0,102.0,162.88,120.12
2016,1,23,16,45,249.5,36.0,6.05,11.0,66.5,104.54,68.78
2016,1,23,17,0,137.0,23.0,5.9,11.0,31.0,53.08,2.79
2016,1,23,17,15,68.5,11.5,5.75,10.5,15.5,19.89,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,8.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,7.86,0.0
2016,1,24,7,45,54.5,24.5,3.65,9.5,30.5,37.49,13.02
2016,1,24,8,0,109.0,41.0,3.6,10.0,53.0,75.67,52.57
2016,1,24,8,15,143.5,58.5,3.6,10.0,82.0,110.31,83.69
2016,1,24,8,30,178.0,76.0,3.6,10.0,111.0,148.16,117.37
2016,1,24,8,45,200.0,93.0,3.6,10.5,141.0,183.63,148.94
2016,1,24,9,0,222.0,110.0,3.6,11.0,171.0,220.79,181.44
2016,1,24,9,15,244.0,122.5,3.6,11.0,199.5,254.27,210.73
2016,1,24,9,30,266.0,135.0,3.6,11.0,228.0,289.07,240.67
2016,1,24,9,45,324.5,142.0,3.6,11.0,266.5,338.81,282.82
2016,1,24,10,0,383.0,149.0,3.6,11.0,305.0,398.91,332.72
2016,1,24,10,15,362.0,165.0,3.45,11.0,321.5,408.95,340.52
2016,1,24,10,30,341.0,181.0,3.3,11.0,338.0,423.62,351.74
2016,1,24,10,45,319.0,195.5,3.15,11.5,348.5,433.72,358.33
2016,1,24,11,0,297.0,210.0,3.0,12.0,359.0,441.75,363.06
2016,1,24,11,15,412.5,191.5,2.95,12.0,405.5,516.45,423.9
2016,1,24,11,30,528.0,173.0,2.9,12.0,452.0,586.01,479.49
2016,1,24,11,45,525.0,177.5,2.85,12.5,458.5,594.71,484.48
2016,1,24,12,0,522.0,182.0,2.8,13.0,465.0,601.36,488.22
2016,1,24,12,15,605.0,155.5,2.9,13.0,485.0,639.14,519.16
2016,1,24,12,30,688.0,129.0,3.0,13.0,505.0,671.9,546.0
2016,1,24,12,45,781.0,104.0,3.1,13.5,526.0,707.02,572.11
2016,1,24,13,0,874.0,79.0,3.2,14.0,547.0,736.32,593.47
2016,1,24,13,15,868.0,78.0,3.4,14.0,533.0,720.82,582.96
2016,1,24,13,30,862.0,77.0,3.6,14.0,519.0,702.34,570.47
2016,1,24,13,45,847.5,77.5,3.85,14.0,497.5,680.9,555.81
2016,1,24,14,0,833.0,78.0,4.1,14.0,476.0,652.85,535.52
2016,1,24,14,15,818.0,76.0,4.2,13.5,448.0,619.45,510.55
2016,1,24,14,30,803.0,74.0,4.3,13.0,420.0,584.15,483.51
2016,1,24,14,45,778.0,72.5,4.4,13.0,386.0,541.96,449.3
2016,1,24,15,0,753.0,71.0,4.5,13.0,352.0,499.03,413.63
2016,1,24,15,15,722.0,67.5,4.25,12.5,314.0,450.46,372.49
2016,1,24,15,30,691.0,64.0,4.0,12.0,276.0,402.31,330.72
2016,1,24,15,45,651.0,58.5,3.75,12.0,235.0,350.64,284.63
2016,1,24,16,0,611.0,53.0,3.5,12.0,194.0,299.38,237.96
2016,1,24,16,15,541.5,46.5,3.3,11.5,152.0,239.7,184.6
2016,1,24,16,30,472.0,40.0,3.1,11.0,110.0,185.78,135.81
2016,1,24,16,45,359.0,30.5,2.95,10.5,72.5,124.98,82.07
2016,1,24,17,0,246.0,21.0,2.8,10.0,35.0,71.52,13.61
2016,1,24,17,15,123.0,10.5,2.65,9.5,17.5,26.03,0.0
2016,1,24,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,49.5,5.5,0.5,10.0,6.5,0.0,0.0
2016,1,25,7,30,99.0,11.0,0.5,10.0,13.0,24.44,0.0
2016,1,25,7,45,238.5,23.0,0.5,10.5,45.5,76.25,31.38
2016,1,25,8,0,378.0,35.0,0.5,11.0,78.0,138.12,93.72
2016,1,25,8,15,462.5,43.0,0.45,11.0,119.0,191.22,140.79
2016,1,25,8,30,547.0,51.0,0.4,11.0,160.0,252.09,193.68
2016,1,25,8,45,601.5,56.0,0.35,11.5,202.0,305.14,239.75
2016,1,25,9,0,656.0,61.0,0.3,12.0,244.0,361.91,287.42
2016,1,25,9,15,454.0,99.5,0.3,12.0,235.0,334.45,268.93
2016,1,25,9,30,252.0,138.0,0.3,12.0,226.0,285.6,231.3
2016,1,25,9,45,485.5,113.5,0.3,12.5,305.5,403.36,326.18
2016,1,25,10,0,719.0,89.0,0.3,13.0,385.0,533.99,425.84
2016,1,25,10,15,738.0,92.0,0.35,13.0,415.0,572.25,453.91
2016,1,25,10,30,757.0,95.0,0.4,13.0,445.0,609.25,481.72
2016,1,25,10,45,768.5,97.0,0.5,13.5,468.0,636.16,501.6
2016,1,25,11,0,780.0,99.0,0.6,14.0,491.0,663.31,521.4
2016,1,25,11,15,536.0,163.5,0.6,14.0,437.0,574.48,452.54
2016,1,25,11,30,292.0,228.0,0.6,14.0,383.0,468.71,370.21
2016,1,25,11,45,274.0,235.5,0.65,14.5,383.0,467.1,369.22
2016,1,25,12,0,256.0,243.0,0.7,15.0,383.0,464.16,366.14
2016,1,25,12,15,310.0,233.5,0.7,15.0,403.5,494.7,390.17
2016,1,25,12,30,364.0,224.0,0.7,15.0,424.0,524.25,412.92
2016,1,25,12,45,343.5,225.5,0.75,15.0,413.0,509.23,401.54
2016,1,25,13,0,323.0,227.0,0.8,15.0,402.0,493.17,389.78
2016,1,25,13,15,565.0,160.0,0.85,15.0,456.0,598.55,473.4
2016,1,25,13,30,807.0,93.0,0.9,15.0,510.0,688.26,541.24
2016,1,25,13,45,799.5,90.5,0.95,15.0,489.5,665.0,524.56
2016,1,25,14,0,792.0,88.0,1.0,15.0,469.0,639.21,506.52
2016,1,25,14,15,776.5,86.0,1.05,15.0,442.0,606.45,482.75
2016,1,25,14,30,761.0,84.0,1.1,15.0,415.0,571.93,457.12
2016,1,25,14,45,496.0,119.0,1.15,15.0,328.0,430.25,346.93
2016,1,25,15,0,231.0,154.0,1.2,15.0,241.0,299.98,242.65
2016,1,25,15,15,447.0,111.0,1.2,14.5,257.5,359.52,291.76
2016,1,25,15,30,663.0,68.0,1.2,14.0,274.0,397.4,319.76
2016,1,25,15,45,620.0,63.0,1.2,14.0,233.5,344.39,274.14
2016,1,25,16,0,577.0,58.0,1.2,14.0,193.0,293.74,229.86
2016,1,25,16,15,508.0,50.5,1.2,13.5,151.5,234.45,178.54
2016,1,25,16,30,439.0,43.0,1.2,13.0,110.0,180.92,131.45
2016,1,25,16,45,330.0,32.5,1.2,12.5,73.0,121.26,80.04
2016,1,25,17,0,221.0,22.0,1.2,12.0,36.0,69.1,19.39
2016,1,25,17,15,110.5,11.0,1.25,12.0,18.0,25.19,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.35,9.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.4,9.0,14.0,13.76,0.0
2016,1,26,7,45,197.5,24.5,1.5,9.5,47.5,69.94,31.19
2016,1,26,8,0,395.0,35.0,1.6,10.0,81.0,142.69,97.89
2016,1,26,8,15,479.0,43.0,1.7,10.0,123.0,196.66,146.53
2016,1,26,8,30,563.0,51.0,1.8,10.0,165.0,258.34,201.52
2016,1,26,8,45,618.0,56.5,1.9,10.5,208.0,313.04,250.62
2016,1,26,9,0,673.0,62.0,2.0,11.0,251.0,371.5,301.77
2016,1,26,9,15,708.5,66.0,2.05,11.5,291.5,420.57,344.14
2016,1,26,9,30,744.0,70.0,2.1,12.0,332.0,472.44,387.44
2016,1,26,9,45,661.0,94.5,2.2,12.5,345.5,483.89,397.09
2016,1,26,10,0,578.0,119.0,2.3,13.0,359.0,485.0,397.77
2016,1,26,10,15,608.5,117.0,2.3,13.0,386.0,521.0,426.99
2016,1,26,10,30,639.0,115.0,2.3,13.0,413.0,556.63,455.22
2016,1,26,10,45,698.5,105.5,2.35,13.5,446.5,602.75,490.83
2016,1,26,11,0,758.0,96.0,2.4,14.0,480.0,646.58,524.13
2016,1,26,11,15,808.0,92.5,2.4,14.0,513.5,692.48,557.71
2016,1,26,11,30,858.0,89.0,2.4,14.0,547.0,736.99,589.79
2016,1,26,11,45,862.5,89.0,2.4,14.5,556.5,749.83,597.33
2016,1,26,12,0,867.0,89.0,2.4,15.0,566.0,759.53,602.91
2016,1,26,12,15,792.5,105.5,2.4,15.0,542.5,725.17,577.57
2016,1,26,12,30,718.0,122.0,2.4,15.0,519.0,690.45,552.25
2016,1,26,12,45,632.5,147.5,2.45,15.0,494.5,651.79,522.69
2016,1,26,13,0,547.0,173.0,2.5,15.0,470.0,608.02,488.63
2016,1,26,13,15,571.0,160.5,2.5,15.0,464.0,605.11,487.48
2016,1,26,13,30,595.0,148.0,2.5,15.0,458.0,602.91,486.4
2016,1,26,13,45,628.0,132.0,2.5,15.0,447.5,597.01,482.72
2016,1,26,14,0,661.0,116.0,2.5,15.0,437.0,587.25,475.95
2016,1,26,14,15,690.0,101.0,2.5,15.0,419.5,571.92,464.62
2016,1,26,14,30,719.0,86.0,2.5,15.0,402.0,552.49,449.79
2016,1,26,14,45,589.5,104.5,2.5,15.0,350.0,473.8,386.6
2016,1,26,15,0,460.0,123.0,2.5,15.0,298.0,398.61,325.53
2016,1,26,15,15,579.5,95.5,2.35,14.5,293.0,414.27,337.85
2016,1,26,15,30,699.0,68.0,2.2,14.0,288.0,416.39,337.3
2016,1,26,15,45,651.5,63.5,2.1,13.5,245.5,360.31,289.31
2016,1,26,16,0,604.0,59.0,2.0,13.0,203.0,306.9,242.55
2016,1,26,16,15,535.5,52.0,2.05,12.5,160.0,246.79,189.88
2016,1,26,16,30,467.0,45.0,2.1,12.0,117.0,192.3,141.32
2016,1,26,16,45,352.0,34.5,2.15,11.5,78.5,129.41,86.97
2016,1,26,17,0,237.0,24.0,2.2,11.0,40.0,75.12,27.18
2016,1,26,17,15,118.5,12.0,2.25,11.0,20.0,27.5,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,13.76,0.0
2016,1,27,7,45,154.0,27.0,3.95,9.5,45.0,65.01,31.28
2016,1,27,8,0,308.0,40.0,4.0,10.0,76.0,126.94,88.57
2016,1,27,8,15,381.0,51.0,3.85,10.0,115.5,176.73,133.4
2016,1,27,8,30,454.0,62.0,3.7,10.0,155.0,233.29,184.05
2016,1,27,8,45,506.0,70.0,3.55,10.5,195.5,284.77,230.3
2016,1,27,9,0,558.0,78.0,3.4,11.0,236.0,339.94,278.69
2016,1,27,9,15,614.0,76.0,3.3,11.0,274.0,389.41,322.11
2016,1,27,9,30,670.0,74.0,3.2,11.0,312.0,441.58,366.82
2016,1,27,9,45,644.0,89.5,3.1,11.5,337.5,470.23,390.28
2016,1,27,10,0,618.0,105.0,3.0,12.0,363.0,494.93,409.66
2016,1,27,10,15,721.5,92.5,2.75,12.5,415.0,565.72,465.54
2016,1,27,10,30,825.0,80.0,2.5,13.0,467.0,638.13,520.67
2016,1,27,10,45,839.0,81.0,2.25,13.5,492.0,669.79,542.19
2016,1,27,11,0,853.0,82.0,2.0,14.0,517.0,699.2,560.53
2016,1,27,11,15,860.5,83.0,1.75,14.0,534.0,721.48,574.11
2016,1,27,11,30,868.0,84.0,1.5,14.0,551.0,740.88,585.19
2016,1,27,11,45,873.0,84.0,1.3,14.5,560.5,754.26,590.99
2016,1,27,12,0,878.0,84.0,1.1,15.0,570.0,759.88,591.09
2016,1,27,12,15,878.5,84.0,1.05,15.0,572.0,763.4,592.72
2016,1,27,12,30,879.0,84.0,1.0,15.0,574.0,763.63,592.18
2016,1,27,12,45,880.5,82.5,0.95,15.5,568.5,759.59,587.73
2016,1,27,13,0,882.0,81.0,0.9,16.0,563.0,752.24,581.17
2016,1,27,13,15,876.5,80.0,0.95,16.0,549.5,737.06,571.69
2016,1,27,13,30,871.0,79.0,1.0,16.0,536.0,718.83,560.16
2016,1,27,13,45,863.5,77.5,1.05,16.0,515.5,699.77,548.04
2016,1,27,14,0,856.0,76.0,1.1,16.0,495.0,673.72,530.81
2016,1,27,14,15,842.5,74.0,1.05,16.0,467.5,640.61,506.38
2016,1,27,14,30,829.0,72.0,1.0,16.0,440.0,605.43,479.77
2016,1,27,14,45,811.0,69.5,1.0,16.0,406.5,565.18,449.27
2016,1,27,15,0,793.0,67.0,1.0,16.0,373.0,523.66,417.0
2016,1,27,15,15,765.0,64.0,0.85,15.5,334.0,475.4,378.39
2016,1,27,15,30,737.0,61.0,0.7,15.0,295.0,427.22,338.78
2016,1,27,15,45,698.0,56.5,0.55,15.0,253.0,373.06,292.88
2016,1,27,16,0,659.0,52.0,0.4,15.0,211.0,320.67,247.3
2016,1,27,16,15,595.5,46.0,0.45,14.5,167.5,260.54,196.2
2016,1,27,16,30,532.0,40.0,0.5,14.0,124.0,207.12,149.45
2016,1,27,16,45,426.5,31.0,0.6,14.0,84.5,144.48,95.7
2016,1,27,17,0,321.0,22.0,0.7,14.0,45.0,89.98,37.03
2016,1,27,17,15,160.5,11.0,0.75,13.5,22.5,32.47,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,10.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,20.0,0.4,10.5,20.0,19.31,7.31
2016,1,28,8,0,0.0,34.0,0.4,11.0,34.0,33.34,22.02
2016,1,28,8,15,0.0,51.0,0.55,11.0,51.0,50.62,37.36
2016,1,28,8,30,0.0,68.0,0.7,11.0,68.0,67.83,52.45
2016,1,28,8,45,0.5,84.5,0.9,11.5,85.0,84.67,66.94
2016,1,28,9,0,1.0,101.0,1.1,12.0,102.0,101.59,81.25
2016,1,28,9,15,5.5,116.0,1.05,12.0,118.5,118.89,95.81
2016,1,28,9,30,10.0,131.0,1.0,12.0,135.0,136.61,110.55
2016,1,28,9,45,5.0,134.5,1.0,12.5,136.5,137.06,110.45
2016,1,28,10,0,0.0,138.0,1.0,13.0,138.0,137.31,110.15
2016,1,28,10,15,394.0,110.0,1.3,13.0,296.5,377.68,312.25
2016,1,28,10,30,788.0,82.0,1.6,13.0,455.0,618.12,502.15
2016,1,28,10,45,651.5,126.0,1.95,13.5,444.5,596.92,482.88
2016,1,28,11,0,515.0,170.0,2.3,14.0,434.0,560.75,453.72
2016,1,28,11,15,334.0,209.0,2.25,14.0,382.5,475.0,384.4
2016,1,28,11,30,153.0,248.0,2.2,14.0,331.0,382.68,308.37
2016,1,28,11,45,154.5,252.5,2.2,14.5,337.5,390.43,314.2
2016,1,28,12,0,156.0,257.0,2.2,15.0,344.0,397.71,319.14
2016,1,28,12,15,78.0,203.5,2.0,15.0,247.0,270.36,217.29
2016,1,28,12,30,0.0,150.0,1.8,15.0,150.0,147.87,116.72
2016,1,28,12,45,0.0,155.0,1.6,15.5,155.0,153.07,120.97
2016,1,28,13,0,0.0,160.0,1.4,16.0,160.0,158.32,124.97
2016,1,28,13,15,188.5,185.0,1.3,16.0,284.5,337.41,272.7
2016,1,28,13,30,377.0,210.0,1.2,16.0,409.0,506.69,403.82
2016,1,28,13,45,273.0,215.5,1.2,16.0,356.5,433.02,344.85
2016,1,28,14,0,169.0,221.0,1.2,16.0,304.0,355.12,283.64
2016,1,28,14,15,116.5,204.5,1.1,16.0,260.5,298.19,238.7
2016,1,28,14,30,64.0,188.0,1.0,16.0,217.0,237.16,189.81
2016,1,28,14,45,40.5,166.5,0.95,16.0,184.5,197.79,158.31
2016,1,28,15,0,17.0,145.0,0.9,16.0,152.0,155.06,123.62
2016,1,28,15,15,13.5,131.0,0.85,15.5,136.5,138.46,110.46
2016,1,28,15,30,10.0,117.0,0.8,15.0,121.0,122.17,97.27
2016,1,28,15,45,5.0,101.5,0.75,15.0,103.5,103.93,82.1
2016,1,28,16,0,0.0,86.0,0.7,15.0,86.0,86.18,67.17
2016,1,28,16,15,0.0,68.5,0.75,14.5,68.5,68.45,52.14
2016,1,28,16,30,0.0,51.0,0.8,14.0,51.0,50.7,36.85
2016,1,28,16,45,0.0,35.0,0.9,14.0,35.0,34.52,22.53
2016,1,28,17,0,0.0,19.0,1.0,14.0,19.0,18.34,5.92
2016,1,28,17,15,0.0,9.5,1.05,14.0,9.5,9.34,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.0,3.0,14.0,5.0,0.0,0.0
2016,1,29,7,30,0.0,10.0,3.2,14.0,10.0,9.83,0.0
2016,1,29,7,45,35.0,27.0,3.4,14.5,31.0,37.03,18.46
2016,1,29,8,0,70.0,44.0,3.6,15.0,52.0,66.28,46.15
2016,1,29,8,15,92.5,62.0,3.65,15.0,78.5,95.83,71.99
2016,1,29,8,30,115.0,80.0,3.7,15.0,105.0,127.46,99.6
2016,1,29,8,45,130.0,98.5,3.8,15.0,132.0,158.7,126.92
2016,1,29,9,0,145.0,117.0,3.9,15.0,159.0,191.13,154.92
2016,1,29,9,15,153.5,134.0,3.95,15.0,184.0,219.76,179.38
2016,1,29,9,30,162.0,151.0,4.0,15.0,209.0,248.81,203.79
2016,1,29,9,45,81.0,83.5,4.1,15.5,112.5,133.61,108.12
2016,1,29,10,0,0.0,16.0,4.2,16.0,16.0,15.44,7.44
2016,1,29,10,15,0.0,77.0,4.2,16.0,77.0,74.46,57.11
2016,1,29,10,30,0.0,138.0,4.2,16.0,138.0,136.36,108.3
2016,1,29,10,45,0.0,104.5,4.25,16.0,104.5,101.8,79.54
2016,1,29,11,0,0.0,71.0,4.3,16.0,71.0,68.65,51.94
2016,1,29,11,15,0.0,112.5,4.3,16.0,112.5,109.73,85.94
2016,1,29,11,30,0.0,154.0,4.3,16.0,154.0,152.14,120.62
2016,1,29,11,45,7.0,179.0,4.35,16.0,183.0,183.33,146.14
2016,1,29,12,0,14.0,204.0,4.4,16.0,212.0,214.98,171.88
2016,1,29,12,15,7.0,170.5,4.4,16.0,174.5,174.38,138.7
2016,1,29,12,30,0.0,137.0,4.4,16.0,137.0,134.47,105.95
2016,1,29,12,45,10.0,173.5,4.45,16.0,179.0,179.8,143.38
2016,1,29,13,0,20.0,210.0,4.5,16.0,221.0,225.91,181.02
2016,1,29,13,15,18.0,203.0,4.55,16.0,213.0,216.95,173.78
2016,1,29,13,30,16.0,196.0,4.6,16.0,205.0,208.06,166.7
2016,1,29,13,45,8.0,157.0,4.65,16.0,161.5,161.25,128.55
2016,1,29,14,0,0.0,118.0,4.7,16.0,118.0,115.53,90.9
2016,1,29,14,15,200.0,142.0,4.75,15.5,232.0,289.95,239.37
2016,1,29,14,30,400.0,166.0,4.8,15.0,346.0,444.14,366.24
2016,1,29,14,45,396.5,152.5,4.85,15.0,320.0,413.92,341.34
2016,1,29,15,0,393.0,139.0,4.9,15.0,294.0,382.72,315.78
2016,1,29,15,15,383.5,125.5,4.9,15.0,264.0,347.5,286.3
2016,1,29,15,30,374.0,112.0,4.9,15.0,234.0,312.02,255.96
2016,1,29,15,45,353.0,98.5,4.95,15.0,201.0,271.37,220.7
2016,1,29,16,0,332.0,85.0,5.0,15.0,168.0,231.82,185.66
2016,1,29,16,15,300.5,70.0,5.0,14.5,134.0,188.31,147.17
2016,1,29,16,30,269.0,55.0,5.0,14.0,100.0,147.37,110.46
2016,1,29,16,45,210.0,40.5,5.05,14.0,68.5,103.12,71.57
2016,1,29,17,0,151.0,26.0,5.1,14.0,37.0,63.54,31.98
2016,1,29,17,15,75.5,13.0,5.1,14.0,18.5,23.34,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.0,4.55,9.5,9.5,6.88,0.0
2016,1,30,7,30,164.0,14.0,4.7,10.0,19.0,37.29,0.0
2016,1,30,7,45,305.5,24.0,4.85,10.5,54.5,93.68,50.66
2016,1,30,8,0,447.0,34.0,5.0,11.0,90.0,156.69,109.12
2016,1,30,8,15,524.5,40.5,4.95,11.0,133.0,210.38,158.23
2016,1,30,8,30,602.0,47.0,4.9,11.0,176.0,269.73,212.35
2016,1,30,8,45,658.0,51.0,4.9,11.0,220.0,325.71,263.82
2016,1,30,9,0,714.0,55.0,4.9,11.0,264.0,385.41,317.54
2016,1,30,9,15,410.5,104.0,4.9,11.0,228.0,322.31,268.59
2016,1,30,9,30,107.0,153.0,4.9,11.0,192.0,222.28,184.4
2016,1,30,9,45,469.5,108.5,4.9,11.5,306.0,393.49,330.67
2016,1,30,10,0,832.0,64.0,4.9,12.0,420.0,576.32,481.88
2016,1,30,10,15,848.0,65.5,4.9,12.0,451.0,614.71,512.78
2016,1,30,10,30,864.0,67.0,4.9,12.0,482.0,651.36,542.25
2016,1,30,10,45,875.0,68.5,4.95,12.5,506.5,682.59,564.84
2016,1,30,11,0,886.0,70.0,5.0,13.0,531.0,711.35,585.36
2016,1,30,11,15,893.0,71.0,5.0,13.0,548.5,733.95,601.95
2016,1,30,11,30,900.0,72.0,5.0,13.0,566.0,753.56,616.3
2016,1,30,11,45,663.5,145.0,5.05,13.5,512.5,675.12,553.58
2016,1,30,12,0,427.0,218.0,5.1,14.0,459.0,577.12,471.4
2016,1,30,12,15,666.5,146.0,5.1,14.0,524.0,686.26,562.1
2016,1,30,12,30,906.0,74.0,5.1,14.0,589.0,780.58,634.37
2016,1,30,12,45,896.5,76.5,5.1,14.0,582.0,772.81,628.12
2016,1,30,13,0,887.0,79.0,5.1,14.0,575.0,761.77,620.07
2016,1,30,13,15,560.5,159.5,5.05,14.0,470.0,602.98,494.98
2016,1,30,13,30,234.0,240.0,5.0,14.0,365.0,430.65,352.24
2016,1,30,13,45,140.0,224.0,5.0,14.0,298.0,341.92,279.82
2016,1,30,14,0,46.0,208.0,5.0,14.0,231.0,249.22,202.68
2016,1,30,14,15,267.0,179.0,5.05,13.5,301.5,376.31,312.12
2016,1,30,14,30,488.0,150.0,5.1,13.0,372.0,483.32,402.13
2016,1,30,14,45,408.5,151.0,5.2,13.0,327.5,420.64,349.93
2016,1,30,15,0,329.0,152.0,5.3,13.0,283.0,355.64,295.83
2016,1,30,15,15,314.0,139.0,5.15,12.5,254.0,320.88,266.94
2016,1,30,15,30,299.0,126.0,5.0,12.0,225.0,286.52,237.73
2016,1,30,15,45,283.0,110.5,4.9,12.0,193.5,249.47,205.31
2016,1,30,16,0,267.0,95.0,4.8,12.0,162.0,213.27,173.02
2016,1,30,16,15,239.5,78.5,4.6,11.5,130.0,172.93,137.15
2016,1,30,16,30,212.0,62.0,4.4,11.0,98.0,134.9,102.93
2016,1,30,16,45,163.5,45.5,4.2,10.5,68.0,94.17,67.03
2016,1,30,17,0,115.0,29.0,4.0,10.0,38.0,57.71,31.47
2016,1,30,17,15,57.5,14.5,3.95,9.5,19.0,22.44,0.0
2016,1,30,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,8.0,9.0,8.85,0.0
2016,1,31,7,30,0.0,18.0,3.4,8.0,18.0,17.69,0.0
2016,1,31,7,45,133.0,30.5,3.55,8.5,47.5,66.93,39.0
2016,1,31,8,0,266.0,43.0,3.7,9.0,77.0,120.87,86.54
2016,1,31,8,15,310.0,57.5,3.95,9.0,113.0,163.84,125.86
2016,1,31,8,30,354.0,72.0,4.2,9.0,149.0,210.87,168.73
2016,1,31,8,45,386.5,84.0,4.5,9.0,185.0,254.25,208.56
2016,1,31,9,0,419.0,96.0,4.8,9.0,221.0,299.92,249.82
2016,1,31,9,15,443.5,106.0,5.05,9.0,254.5,341.44,286.98
2016,1,31,9,30,468.0,116.0,5.3,9.0,288.0,383.93,324.33
2016,1,31,9,45,412.5,140.0,5.55,9.5,303.0,397.15,335.33
2016,1,31,10,0,357.0,164.0,5.8,10.0,318.0,398.25,335.68
2016,1,31,10,15,599.5,117.5,5.95,10.0,398.0,523.02,442.3
2016,1,31,10,30,842.0,71.0,6.1,10.0,478.0,643.63,544.0
2016,1,31,10,45,875.0,72.5,6.35,10.5,514.0,689.55,579.17
2016,1,31,11,0,908.0,74.0,6.6,11.0,550.0,734.03,613.13
2016,1,31,11,15,916.0,74.5,6.85,11.0,568.0,757.26,631.35
2016,1,31,11,30,924.0,75.0,7.1,11.0,586.0,777.47,647.35
2016,1,31,11,45,930.5,75.0,7.35,11.5,597.0,792.77,658.4
2016,1,31,12,0,937.0,75.0,7.6,12.0,608.0,804.74,666.92
2016,1,31,12,15,938.0,75.0,7.85,12.0,610.0,809.04,670.84
2016,1,31,12,30,939.0,75.0,8.1,12.0,612.0,809.81,672.14
2016,1,31,12,45,931.0,77.0,8.4,12.0,605.0,802.48,667.33
2016,1,31,13,0,923.0,79.0,8.7,12.0,598.0,791.73,659.92
2016,1,31,13,15,917.5,78.5,8.9,12.0,584.0,776.68,648.93
2016,1,31,13,30,912.0,78.0,9.1,12.0,570.0,758.41,635.43
2016,1,31,13,45,897.5,78.5,9.35,12.0,547.5,731.78,615.34
2016,1,31,14,0,883.0,79.0,9.6,12.0,525.0,706.5,596.26
2016,1,31,14,15,869.0,77.5,9.65,11.5,496.5,672.76,570.58
2016,1,31,14,30,855.0,76.0,9.7,11.0,468.0,636.86,541.62
2016,1,31,14,45,828.5,75.0,9.75,11.0,432.0,592.06,503.66
2016,1,31,15,0,802.0,74.0,9.8,11.0,396.0,546.44,464.33
2016,1,31,15,15,773.5,71.0,9.8,10.5,356.5,497.09,421.86
2016,1,31,15,30,745.0,68.0,9.8,10.0,317.0,447.79,378.33
2016,1,31,15,45,698.5,64.5,9.8,10.0,273.0,392.0,327.61
2016,1,31,16,0,652.0,61.0,9.8,10.0,229.0,337.1,276.76
2016,1,31,16,15,587.5,54.5,9.8,9.5,184.0,275.47,220.2
2016,1,31,16,30,523.0,48.0,9.8,9.0,139.0,219.0,167.68
2016,1,31,16,45,416.5,38.5,9.85,9.0,97.0,154.52,109.83
2016,1,31,17,0,310.0,29.0,9.9,9.0,55.0,100.66,57.78
2016,1,31,17,15,155.0,14.5,9.95,9.0,27.5,36.72,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,146.0,7.5,6.9,6.5,13.0,21.36,0.0
2016,2,1,7,30,292.0,15.0,7.0,7.0,26.0,60.79,0.0
2016,2,1,7,45,429.0,23.5,7.1,7.5,66.5,117.76,67.89
2016,2,1,8,0,566.0,32.0,7.2,8.0,107.0,184.53,130.58
2016,2,1,8,15,639.0,37.5,7.25,8.5,153.0,242.42,184.89
2016,2,1,8,30,712.0,43.0,7.3,9.0,199.0,306.61,244.54
2016,2,1,8,45,757.0,47.0,7.35,9.5,245.0,363.67,298.03
2016,2,1,9,0,802.0,51.0,7.4,10.0,291.0,423.28,352.41
2016,2,1,9,15,769.5,58.0,7.3,10.0,315.0,450.39,379.13
