Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,737.0,65.0,7.2,10.0,339.0,472.78,400.51
2016,2,1,9,45,807.5,66.0,7.1,10.5,394.0,542.47,459.4
2016,2,1,10,0,878.0,67.0,7.0,11.0,449.0,611.68,516.56
2016,2,1,10,15,892.5,69.0,6.85,11.0,480.5,651.4,549.28
2016,2,1,10,30,907.0,71.0,6.7,11.0,512.0,689.14,579.45
2016,2,1,10,45,912.5,73.5,6.6,11.0,536.5,719.01,601.9
2016,2,1,11,0,918.0,76.0,6.5,11.0,561.0,746.0,621.97
2016,2,1,11,15,924.0,77.0,6.4,11.0,578.5,768.61,638.55
2016,2,1,11,30,930.0,78.0,6.3,11.0,596.0,788.09,652.69
2016,2,1,11,45,929.5,79.5,6.2,11.5,604.5,799.95,659.73
2016,2,1,12,0,929.0,81.0,6.1,12.0,613.0,808.33,664.18
2016,2,1,12,15,929.0,81.0,6.0,12.0,615.0,811.88,666.28
2016,2,1,12,30,929.0,81.0,5.9,12.0,617.0,811.92,665.86
2016,2,1,12,45,925.0,81.5,5.8,12.0,610.5,805.96,660.99
2016,2,1,13,0,921.0,82.0,5.7,12.0,604.0,796.55,653.67
2016,2,1,13,15,915.5,81.0,5.7,12.0,589.5,780.96,642.17
2016,2,1,13,30,910.0,80.0,5.7,12.0,575.0,762.13,628.3
2016,2,1,13,45,902.0,78.5,5.7,12.0,553.5,737.84,610.25
2016,2,1,14,0,894.0,77.0,5.7,12.0,532.0,710.69,589.97
2016,2,1,14,15,880.0,75.0,5.65,12.0,503.5,676.26,563.74
2016,2,1,14,30,866.0,73.0,5.6,12.0,475.0,643.16,536.81
2016,2,1,14,45,849.5,70.5,5.6,12.0,440.0,602.29,503.33
2016,2,1,15,0,833.0,68.0,5.6,12.0,405.0,559.91,467.91
2016,2,1,15,15,805.5,65.0,5.35,11.5,365.0,509.85,425.7
2016,2,1,15,30,778.0,62.0,5.1,11.0,325.0,459.72,382.37
2016,2,1,15,45,740.5,58.0,4.95,11.0,281.5,404.28,333.07
2016,2,1,16,0,703.0,54.0,4.8,11.0,238.0,350.37,283.9
2016,2,1,16,15,643.5,48.5,4.65,10.5,192.5,288.98,228.33
2016,2,1,16,30,584.0,43.0,4.5,10.0,147.0,232.07,175.83
2016,2,1,16,45,488.0,35.0,4.4,9.5,104.0,170.04,120.16
2016,2,1,17,0,392.0,27.0,4.3,9.0,61.0,116.04,68.1
2016,2,1,17,15,196.0,13.5,4.3,8.5,30.5,45.95,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,8.0,6.5,6.39,0.0
2016,2,2,7,30,0.0,13.0,3.6,8.0,13.0,12.55,0.0
2016,2,2,7,45,24.5,31.0,3.65,8.5,34.5,37.37,22.17
2016,2,2,8,0,49.0,49.0,3.7,9.0,56.0,66.57,48.75
2016,2,2,8,15,67.5,68.5,3.65,9.0,81.5,95.68,74.55
2016,2,2,8,30,86.0,88.0,3.6,9.0,107.0,126.5,101.86
2016,2,2,8,45,101.0,107.0,3.6,9.0,134.0,157.02,128.83
2016,2,2,9,0,116.0,126.0,3.6,9.0,161.0,188.81,156.57
2016,2,2,9,15,128.5,142.0,3.5,9.0,186.0,217.08,180.98
2016,2,2,9,30,141.0,158.0,3.4,9.0,211.0,246.2,205.75
2016,2,2,9,45,140.5,174.5,3.3,9.5,231.5,269.17,224.45
2016,2,2,10,0,140.0,191.0,3.2,10.0,252.0,291.8,242.48
2016,2,2,10,15,128.0,204.5,3.05,10.0,263.5,303.3,251.31
2016,2,2,10,30,116.0,218.0,2.9,10.0,275.0,313.75,259.12
2016,2,2,10,45,77.5,218.0,2.8,10.5,256.5,282.08,231.72
2016,2,2,11,0,39.0,218.0,2.7,11.0,238.0,255.62,208.51
2016,2,2,11,15,231.0,217.0,2.65,11.0,345.5,412.19,339.32
2016,2,2,11,30,423.0,216.0,2.6,11.0,453.0,566.95,462.94
2016,2,2,11,45,440.5,216.0,2.6,11.0,466.5,585.42,476.29
2016,2,2,12,0,458.0,216.0,2.6,11.0,480.0,602.45,489.42
2016,2,2,12,15,666.0,154.5,2.7,11.0,540.0,701.22,569.37
2016,2,2,12,30,874.0,93.0,2.8,11.0,600.0,790.72,636.55
2016,2,2,12,45,883.0,88.5,2.95,11.5,597.0,784.54,631.11
2016,2,2,13,0,892.0,84.0,3.1,12.0,594.0,779.67,627.55
2016,2,2,13,15,887.0,83.5,3.15,12.0,580.0,765.33,617.64
2016,2,2,13,30,882.0,83.0,3.2,12.0,566.0,747.86,605.52
2016,2,2,13,45,873.5,81.5,3.25,12.0,545.0,727.87,591.56
2016,2,2,14,0,865.0,80.0,3.3,12.0,524.0,700.77,572.2
2016,2,2,14,15,851.5,78.5,3.3,12.0,496.0,667.72,547.88
2016,2,2,14,30,838.0,77.0,3.3,12.0,468.0,632.52,520.35
2016,2,2,14,45,819.0,74.5,3.3,12.0,433.5,590.93,487.29
2016,2,2,15,0,800.0,72.0,3.3,12.0,399.0,548.08,452.48
2016,2,2,15,15,772.5,69.0,3.2,11.5,359.5,499.13,412.46
2016,2,2,15,30,745.0,66.0,3.1,11.0,320.0,450.19,371.29
2016,2,2,15,45,697.5,63.0,3.05,11.0,276.5,392.54,321.37
2016,2,2,16,0,650.0,60.0,3.0,11.0,233.0,338.97,273.62
2016,2,2,16,15,589.5,54.0,2.95,10.5,188.5,278.98,220.26
2016,2,2,16,30,529.0,48.0,2.9,10.0,144.0,223.77,170.12
2016,2,2,16,45,427.0,39.0,2.85,9.5,102.0,159.99,114.08
2016,2,2,17,0,325.0,30.0,2.8,9.0,60.0,106.45,64.77
2016,2,2,17,15,162.5,15.0,2.85,8.5,30.0,43.28,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,2.8,5.5,13.0,12.78,0.0
2016,2,3,7,30,0.0,26.0,2.9,6.0,26.0,26.59,0.0
2016,2,3,7,45,211.0,33.5,3.05,6.5,62.5,86.57,54.47
2016,2,3,8,0,422.0,41.0,3.2,7.0,99.0,160.72,116.25
2016,2,3,8,15,497.5,49.0,3.2,7.0,142.5,215.15,166.02
2016,2,3,8,30,573.0,57.0,3.2,7.0,186.0,276.46,221.84
2016,2,3,8,45,403.0,89.0,3.25,7.5,189.5,268.64,221.33
2016,2,3,9,0,233.0,121.0,3.3,8.0,193.0,240.86,200.77
2016,2,3,9,15,249.5,135.5,3.3,8.5,222.0,275.06,230.37
2016,2,3,9,30,266.0,150.0,3.3,9.0,251.0,310.11,259.87
2016,2,3,9,45,291.0,162.5,3.3,9.5,283.0,348.46,291.58
2016,2,3,10,0,316.0,175.0,3.3,10.0,315.0,387.88,323.57
2016,2,3,10,15,364.0,179.5,3.2,10.5,351.5,433.87,360.6
2016,2,3,10,30,412.0,184.0,3.1,11.0,388.0,489.31,404.22
2016,2,3,10,45,619.5,139.5,3.05,11.5,462.5,599.71,493.2
2016,2,3,11,0,827.0,95.0,3.0,12.0,537.0,711.53,579.04
2016,2,3,11,15,835.0,96.0,3.0,12.0,555.0,734.28,594.62
2016,2,3,11,30,843.0,97.0,3.0,12.0,573.0,754.22,608.78
2016,2,3,11,45,844.0,99.0,3.0,12.5,582.5,766.99,616.54
2016,2,3,12,0,845.0,101.0,3.0,13.0,592.0,776.58,622.09
2016,2,3,12,15,535.0,184.5,3.0,13.0,495.5,630.82,509.69
2016,2,3,12,30,225.0,268.0,3.0,13.0,399.0,465.65,376.06
2016,2,3,12,45,112.5,214.5,3.05,13.0,280.0,317.68,258.22
2016,2,3,13,0,0.0,161.0,3.1,13.0,161.0,158.96,126.82
2016,2,3,13,15,4.0,175.5,3.1,13.0,177.5,177.13,142.23
2016,2,3,13,30,8.0,190.0,3.1,13.0,194.0,195.41,157.4
2016,2,3,13,45,7.0,183.5,3.15,13.0,187.0,187.97,151.44
2016,2,3,14,0,6.0,177.0,3.2,13.0,180.0,180.61,145.61
2016,2,3,14,15,57.5,192.0,3.15,13.0,219.5,238.15,194.36
2016,2,3,14,30,109.0,207.0,3.1,13.0,259.0,287.36,235.45
2016,2,3,14,45,233.0,181.0,3.1,13.0,280.5,344.37,283.81
2016,2,3,15,0,357.0,155.0,3.1,13.0,302.0,378.62,312.67
2016,2,3,15,15,333.0,144.5,3.05,12.5,271.5,340.51,281.33
2016,2,3,15,30,309.0,134.0,3.0,12.0,241.0,303.48,250.54
2016,2,3,15,45,288.5,118.5,3.0,12.0,208.0,263.71,216.53
2016,2,3,16,0,268.0,103.0,3.0,12.0,175.0,225.19,182.89
2016,2,3,16,15,239.0,86.0,2.95,11.5,141.5,183.34,146.26
2016,2,3,16,30,210.0,69.0,2.9,11.0,108.0,143.95,111.27
2016,2,3,16,45,163.0,51.5,2.9,11.0,76.5,101.98,74.41
2016,2,3,17,0,116.0,34.0,2.9,11.0,45.0,64.7,40.73
2016,2,3,17,15,58.0,17.0,2.9,10.5,22.5,27.91,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,9.0,3.6,7.0,14.0,18.87,0.0
2016,2,4,7,30,201.0,18.0,3.7,7.0,28.0,52.71,0.0
2016,2,4,7,45,325.5,29.0,3.8,7.5,65.5,106.0,66.18
2016,2,4,8,0,450.0,40.0,3.9,8.0,103.0,167.73,121.19
2016,2,4,8,15,524.0,47.5,3.85,8.0,147.5,222.76,171.65
2016,2,4,8,30,598.0,55.0,3.8,8.0,192.0,284.5,227.96
2016,2,4,8,45,643.5,60.5,3.75,8.5,235.5,338.55,277.26
2016,2,4,9,0,689.0,66.0,3.7,9.0,279.0,395.49,327.68
2016,2,4,9,15,721.5,69.5,3.7,9.0,320.5,444.69,371.22
2016,2,4,9,30,754.0,73.0,3.7,9.0,362.0,496.25,415.52
2016,2,4,9,45,772.0,77.5,3.7,9.5,398.0,541.01,452.35
2016,2,4,10,0,790.0,82.0,3.7,10.0,434.0,584.81,487.39
2016,2,4,10,15,806.5,84.0,3.65,10.0,465.0,623.63,518.49
2016,2,4,10,30,823.0,86.0,3.6,10.0,496.0,660.83,547.7
2016,2,4,10,45,834.5,87.5,3.6,10.5,521.0,692.08,570.05
2016,2,4,11,0,846.0,89.0,3.6,11.0,546.0,720.96,590.08
2016,2,4,11,15,853.5,90.0,3.5,11.5,563.5,743.74,604.93
2016,2,4,11,30,861.0,91.0,3.4,12.0,581.0,763.63,617.55
2016,2,4,11,45,866.0,91.5,3.35,12.5,591.0,778.02,626.29
2016,2,4,12,0,871.0,92.0,3.3,13.0,601.0,789.22,632.76
2016,2,4,12,15,872.0,92.0,3.15,13.0,603.5,793.45,634.83
2016,2,4,12,30,873.0,92.0,3.0,13.0,606.0,794.35,634.59
2016,2,4,12,45,872.5,91.0,2.9,13.5,600.5,789.58,629.48
2016,2,4,13,0,872.0,90.0,2.8,14.0,595.0,781.48,622.12
2016,2,4,13,15,727.0,128.0,2.65,14.0,542.5,707.09,566.92
2016,2,4,13,30,582.0,166.0,2.5,14.0,490.0,626.21,504.05
2016,2,4,13,45,551.0,169.0,2.45,14.0,467.0,595.98,481.13
2016,2,4,14,0,520.0,172.0,2.4,14.0,444.0,564.94,457.03
2016,2,4,14,15,602.5,138.5,2.3,14.0,437.5,573.37,464.97
2016,2,4,14,30,685.0,105.0,2.2,14.0,431.0,572.16,464.91
2016,2,4,14,45,595.5,117.0,2.15,14.0,385.5,507.58,413.37
2016,2,4,15,0,506.0,129.0,2.1,14.0,340.0,444.11,362.4
2016,2,4,15,15,480.0,122.0,2.05,13.5,307.0,402.52,329.27
2016,2,4,15,30,454.0,115.0,2.0,13.0,274.0,361.68,295.77
2016,2,4,15,45,435.0,102.0,2.0,13.0,238.0,318.51,259.17
2016,2,4,16,0,416.0,89.0,2.0,13.0,202.0,276.06,222.19
2016,2,4,16,15,377.0,76.0,2.0,12.5,164.5,227.29,179.71
2016,2,4,16,30,338.0,63.0,2.0,12.0,127.0,181.71,139.18
2016,2,4,16,45,280.5,48.5,2.05,11.5,91.5,133.16,96.5
2016,2,4,17,0,223.0,34.0,2.1,11.0,56.0,90.44,57.69
2016,2,4,17,15,111.5,17.0,2.2,10.5,28.0,38.14,0.0
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,93.0,10.0,3.15,6.5,14.5,19.24,0.0
2016,2,5,7,30,186.0,20.0,3.2,7.0,29.0,53.06,0.0
2016,2,5,7,45,308.0,32.0,3.3,7.5,67.5,106.0,67.7
2016,2,5,8,0,430.0,44.0,3.4,8.0,106.0,167.55,121.97
2016,2,5,8,15,506.0,52.0,3.35,8.5,151.0,223.05,172.18
2016,2,5,8,30,582.0,60.0,3.3,9.0,196.0,285.45,228.19
2016,2,5,8,45,631.5,66.0,3.3,9.5,240.5,341.16,278.35
2016,2,5,9,0,681.0,72.0,3.3,10.0,285.0,400.17,329.97
2016,2,5,9,15,715.0,76.0,3.25,10.5,327.0,452.0,374.38
2016,2,5,9,30,749.0,80.0,3.2,11.0,369.0,504.86,418.23
2016,2,5,9,45,778.0,82.0,3.15,12.0,407.5,551.48,455.09
2016,2,5,10,0,807.0,84.0,3.1,13.0,446.0,599.65,491.88
2016,2,5,10,15,824.0,86.0,2.85,13.0,478.0,639.47,522.19
2016,2,5,10,30,841.0,88.0,2.6,13.0,510.0,677.62,550.31
2016,2,5,10,45,765.0,107.5,2.4,13.5,505.5,670.27,541.42
2016,2,5,11,0,689.0,127.0,2.2,14.0,501.0,654.51,526.37
2016,2,5,11,15,782.5,110.5,2.0,14.0,548.5,716.27,571.18
2016,2,5,11,30,876.0,94.0,1.8,14.0,596.0,781.08,615.41
2016,2,5,11,45,731.5,135.5,1.6,14.5,559.5,729.08,574.05
2016,2,5,12,0,587.0,177.0,1.4,15.0,523.0,664.05,522.47
2016,2,5,12,15,587.0,178.0,1.2,15.0,525.0,667.56,523.83
2016,2,5,12,30,587.0,179.0,1.0,15.0,527.0,668.77,522.62
2016,2,5,12,45,727.5,139.0,0.8,15.5,566.0,736.02,568.94
2016,2,5,13,0,868.0,99.0,0.6,16.0,605.0,791.41,602.35
2016,2,5,13,15,862.0,98.0,0.8,16.0,591.0,775.87,594.52
2016,2,5,13,30,856.0,97.0,1.0,16.0,577.0,757.24,585.18
2016,2,5,13,45,853.5,93.0,1.25,16.0,557.0,734.84,573.29
2016,2,5,14,0,851.0,89.0,1.5,16.0,537.0,709.46,558.63
2016,2,5,14,15,838.0,87.0,1.6,16.0,509.0,676.32,536.48
2016,2,5,14,30,825.0,85.0,1.7,16.0,481.0,641.04,511.09
2016,2,5,14,45,812.5,80.5,1.85,16.0,447.5,601.38,482.04
2016,2,5,15,0,800.0,76.0,2.0,16.0,414.0,560.03,450.7
2016,2,5,15,15,774.5,73.0,1.9,15.5,374.5,511.79,412.66
2016,2,5,15,30,749.0,70.0,1.8,15.0,335.0,463.37,373.38
2016,2,5,15,45,708.5,66.5,1.75,14.5,291.5,407.64,327.31
2016,2,5,16,0,668.0,63.0,1.7,14.0,248.0,355.37,282.55
2016,2,5,16,15,610.5,57.0,1.7,13.5,202.5,294.93,230.26
2016,2,5,16,30,553.0,51.0,1.7,13.0,157.0,238.93,180.52
2016,2,5,16,45,450.5,42.5,1.7,12.5,113.0,173.28,123.87
2016,2,5,17,0,348.0,34.0,1.7,12.0,69.0,117.8,75.13
2016,2,5,17,15,174.0,17.0,1.75,11.5,34.5,49.35,2.98
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,113.5,10.0,3.55,7.5,16.0,21.49,0.0
2016,2,6,7,30,227.0,20.0,3.7,8.0,32.0,60.11,2.43
2016,2,6,7,45,344.5,31.0,3.85,8.5,71.0,113.23,72.65
2016,2,6,8,0,462.0,42.0,4.0,9.0,110.0,174.8,127.0
2016,2,6,8,15,533.5,49.0,3.9,9.5,154.5,229.6,176.88
2016,2,6,8,30,605.0,56.0,3.8,10.0,199.0,290.82,232.07
2016,2,6,8,45,656.5,60.0,3.7,10.5,243.5,346.34,282.05
2016,2,6,9,0,708.0,64.0,3.6,11.0,288.0,403.95,332.49
2016,2,6,9,15,738.5,67.5,3.5,11.5,329.5,454.75,376.01
2016,2,6,9,30,769.0,71.0,3.4,12.0,371.0,506.18,418.62
2016,2,6,9,45,791.0,73.5,3.35,12.5,408.0,551.82,455.43
2016,2,6,10,0,813.0,76.0,3.3,13.0,445.0,596.73,490.59
2016,2,6,10,15,828.5,78.0,3.1,13.5,476.0,635.79,519.75
2016,2,6,10,30,844.0,80.0,2.9,14.0,507.0,673.12,546.33
2016,2,6,10,45,855.5,81.0,2.75,14.5,532.0,704.47,566.98
2016,2,6,11,0,867.0,82.0,2.6,15.0,557.0,729.2,582.4
2016,2,6,11,15,873.5,82.5,2.5,15.0,574.0,751.0,596.91
2016,2,6,11,30,880.0,83.0,2.4,15.0,591.0,769.84,609.21
2016,2,6,11,45,783.5,114.5,2.35,15.5,572.5,745.24,589.31
2016,2,6,12,0,687.0,146.0,2.3,16.0,554.0,714.04,565.12
2016,2,6,12,15,575.5,185.0,2.4,16.0,527.5,668.13,529.8
2016,2,6,12,30,464.0,224.0,2.5,16.0,501.0,623.37,494.61
2016,2,6,12,45,493.0,212.0,2.6,16.0,504.0,631.2,502.05
2016,2,6,13,0,522.0,200.0,2.7,16.0,507.0,636.68,507.38
2016,2,6,13,15,482.5,206.5,2.7,16.0,485.5,607.49,484.81
2016,2,6,13,30,443.0,213.0,2.7,16.0,464.0,577.36,461.63
2016,2,6,13,45,649.0,146.5,2.75,16.5,499.0,649.96,520.33
2016,2,6,14,0,855.0,80.0,2.8,17.0,534.0,704.83,562.32
2016,2,6,14,15,579.5,139.5,2.8,16.5,440.5,562.6,453.14
2016,2,6,14,30,304.0,199.0,2.8,16.0,347.0,420.04,339.69
2016,2,6,14,45,433.0,160.0,2.8,16.0,353.5,454.13,369.13
2016,2,6,15,0,562.0,121.0,2.8,16.0,360.0,473.94,385.63
2016,2,6,15,15,498.5,118.5,2.65,15.5,316.0,411.58,335.41
2016,2,6,15,30,435.0,116.0,2.5,15.0,272.0,355.71,289.83
2016,2,6,15,45,413.5,104.0,2.35,15.0,237.5,313.14,253.79
2016,2,6,16,0,392.0,92.0,2.2,15.0,203.0,271.56,217.72
2016,2,6,16,15,480.0,69.0,2.15,14.5,180.5,261.23,205.23
2016,2,6,16,30,568.0,46.0,2.1,14.0,158.0,239.77,181.11
2016,2,6,16,45,480.5,38.5,2.05,13.5,115.5,178.2,127.1
2016,2,6,17,0,393.0,31.0,2.0,13.0,73.0,125.28,79.98
2016,2,6,17,15,196.5,15.5,1.95,12.5,36.5,52.04,9.11
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.5,3.2,9.5,18.5,25.67,0.0
2016,2,7,7,30,313.0,19.0,3.4,10.0,37.0,72.62,11.43
2016,2,7,7,45,433.0,27.0,3.6,10.5,78.0,127.02,80.59
2016,2,7,8,0,553.0,35.0,3.8,11.0,119.0,191.13,137.11
2016,2,7,8,15,620.0,40.5,3.9,11.5,165.0,247.76,189.03
2016,2,7,8,30,687.0,46.0,4.0,12.0,211.0,310.18,245.55
2016,2,7,8,45,731.0,49.5,4.15,12.5,256.5,366.1,296.24
2016,2,7,9,0,775.0,53.0,4.3,13.0,302.0,424.56,347.72
2016,2,7,9,15,804.0,56.0,4.2,13.5,344.5,476.97,392.45
2016,2,7,9,30,833.0,59.0,4.1,14.0,387.0,527.04,433.86
2016,2,7,9,45,846.5,63.0,4.05,14.5,424.0,571.64,469.76
2016,2,7,10,0,860.0,67.0,4.0,15.0,461.0,614.77,503.38
2016,2,7,10,15,874.5,68.5,3.8,15.0,493.0,653.94,533.66
2016,2,7,10,30,889.0,70.0,3.6,15.0,525.0,691.2,560.46
2016,2,7,10,45,899.0,71.5,3.45,15.5,550.0,723.08,581.63
2016,2,7,11,0,909.0,73.0,3.3,16.0,575.0,752.33,600.54
2016,2,7,11,15,915.5,74.0,3.2,16.0,593.0,775.55,616.19
2016,2,7,11,30,922.0,75.0,3.1,16.0,611.0,795.66,629.55
2016,2,7,11,45,925.5,75.5,3.05,16.5,621.0,809.61,637.57
2016,2,7,12,0,929.0,76.0,3.0,17.0,631.0,820.14,643.23
2016,2,7,12,15,930.0,76.0,2.95,17.0,633.0,824.65,645.9
2016,2,7,12,30,931.0,76.0,2.9,17.0,635.0,825.61,646.23
2016,2,7,12,45,930.5,75.0,2.9,17.5,629.5,820.7,641.64
2016,2,7,13,0,930.0,74.0,2.9,18.0,624.0,812.25,634.73
2016,2,7,13,15,925.0,73.0,2.9,18.0,610.5,796.86,624.2
2016,2,7,13,30,920.0,72.0,2.9,18.0,597.0,778.16,611.43
2016,2,7,13,45,911.5,71.0,2.95,18.5,575.5,753.7,593.68
2016,2,7,14,0,903.0,70.0,3.0,19.0,554.0,726.32,573.86
2016,2,7,14,15,891.0,69.0,2.95,19.0,525.5,693.81,550.83
2016,2,7,14,30,879.0,68.0,2.9,19.0,497.0,658.96,525.85
2016,2,7,14,45,862.0,66.0,2.9,19.0,462.5,617.72,494.38
2016,2,7,15,0,845.0,64.0,2.9,19.0,428.0,574.96,461.03
2016,2,7,15,15,821.5,61.5,2.7,18.5,388.0,529.55,424.92
2016,2,7,15,30,798.0,59.0,2.5,18.0,348.0,480.68,385.18
2016,2,7,15,45,763.5,55.5,2.35,17.5,304.0,425.44,339.43
2016,2,7,16,0,729.0,52.0,2.2,17.0,260.0,371.44,293.26
2016,2,7,16,15,677.0,47.5,2.15,16.5,214.5,311.44,241.3
2016,2,7,16,30,625.0,43.0,2.1,16.0,169.0,255.18,191.2
2016,2,7,16,45,539.5,36.5,2.05,15.5,124.5,191.94,135.89
2016,2,7,17,0,454.0,30.0,2.0,15.0,80.0,136.88,87.03
2016,2,7,17,15,227.0,15.0,2.0,14.5,40.0,57.2,15.04
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,11.0,4.5,10.5,18.5,24.03,0.0
2016,2,8,7,30,249.0,22.0,4.6,11.0,37.0,67.24,16.72
2016,2,8,7,45,367.5,32.5,4.75,12.0,77.5,121.07,78.52
2016,2,8,8,0,486.0,43.0,4.9,13.0,118.0,184.28,133.09
2016,2,8,8,15,558.5,49.5,4.8,13.5,163.5,240.54,183.78
2016,2,8,8,30,631.0,56.0,4.7,14.0,209.0,303.29,239.73
2016,2,8,8,45,674.5,61.5,4.6,14.5,254.5,358.77,289.23
2016,2,8,9,0,718.0,67.0,4.5,15.0,300.0,415.52,338.41
2016,2,8,9,15,750.0,70.5,4.35,15.5,342.5,467.83,382.48
2016,2,8,9,30,782.0,74.0,4.2,16.0,385.0,520.87,425.62
2016,2,8,9,45,813.0,74.0,4.05,16.5,424.5,569.78,464.39
2016,2,8,10,0,844.0,74.0,3.9,17.0,464.0,618.51,501.87
2016,2,8,10,15,859.0,76.0,3.8,17.0,495.5,658.44,532.6
2016,2,8,10,30,874.0,78.0,3.7,17.0,527.0,692.72,557.58
2016,2,8,10,45,884.5,79.0,3.6,17.5,552.5,724.07,578.44
2016,2,8,11,0,895.0,80.0,3.5,18.0,578.0,752.87,597.15
2016,2,8,11,15,901.5,81.0,3.4,18.5,596.0,775.88,611.45
2016,2,8,11,30,908.0,82.0,3.3,19.0,614.0,795.83,623.47
2016,2,8,11,45,911.5,82.5,3.2,19.5,624.0,809.66,631.07
2016,2,8,12,0,915.0,83.0,3.1,20.0,634.0,820.12,636.34
2016,2,8,12,15,916.0,83.0,3.0,20.0,636.0,824.59,638.67
2016,2,8,12,30,917.0,83.0,2.9,20.0,638.0,825.57,638.7
2016,2,8,12,45,920.0,80.5,2.8,20.0,633.5,821.77,635.51
2016,2,8,13,0,923.0,78.0,2.7,20.0,629.0,814.43,629.99
2016,2,8,13,15,918.0,77.5,2.65,20.0,615.0,799.67,619.71
2016,2,8,13,30,913.0,77.0,2.6,20.0,601.0,781.61,607.25
2016,2,8,13,45,904.0,76.0,2.55,20.5,579.5,756.87,588.98
2016,2,8,14,0,895.0,75.0,2.5,21.0,558.0,729.25,568.77
2016,2,8,14,15,883.0,73.5,2.4,21.0,529.5,696.31,545.51
2016,2,8,14,30,871.0,72.0,2.3,21.0,501.0,661.04,520.37
2016,2,8,14,45,853.0,70.5,2.25,21.0,466.5,623.2,491.67
2016,2,8,15,0,835.0,69.0,2.2,21.0,432.0,580.36,458.74
2016,2,8,15,15,811.0,66.0,2.05,20.5,392.0,531.33,420.8
2016,2,8,15,30,787.0,63.0,1.9,20.0,352.0,481.92,381.49
2016,2,8,15,45,751.5,59.5,1.75,19.5,308.0,426.5,336.37
2016,2,8,16,0,716.0,56.0,1.6,19.0,264.0,372.42,290.94
2016,2,8,16,15,663.5,51.5,1.6,18.5,218.0,312.6,240.12
2016,2,8,16,30,611.0,47.0,1.6,18.0,172.0,256.55,191.07
2016,2,8,16,45,524.0,39.5,1.65,17.5,127.0,193.59,136.84
2016,2,8,17,0,437.0,32.0,1.7,17.0,82.0,137.88,88.36
2016,2,8,17,15,279.0,21.0,1.7,16.5,47.0,73.32,25.63
2016,2,8,17,30,121.0,10.0,1.7,16.0,12.0,23.31,0.0
2016,2,8,17,45,60.5,5.0,1.75,16.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,10.5,20.0,26.1,0.0
2016,2,9,7,30,283.0,22.0,3.4,11.0,40.0,73.68,23.86
2016,2,9,7,45,399.5,32.0,3.6,12.0,82.0,128.24,83.68
2016,2,9,8,0,516.0,42.0,3.8,13.0,124.0,192.43,139.06
2016,2,9,8,15,586.0,48.5,3.85,13.0,170.5,249.63,190.99
2016,2,9,8,30,656.0,55.0,3.9,13.0,217.0,311.72,246.94
2016,2,9,8,45,701.5,59.5,3.95,13.5,263.0,368.4,297.51
2016,2,9,9,0,747.0,64.0,4.0,14.0,309.0,427.79,348.92
2016,2,9,9,15,777.5,67.0,3.75,14.5,352.0,480.15,392.85
2016,2,9,9,30,808.0,70.0,3.5,15.0,395.0,533.04,435.61
2016,2,9,9,45,746.0,86.0,3.25,15.5,408.0,545.69,444.94
2016,2,9,10,0,684.0,102.0,3.0,16.0,421.0,553.65,449.75
2016,2,9,10,15,700.5,106.0,2.7,16.5,451.5,591.89,477.74
2016,2,9,10,30,717.0,110.0,2.4,17.0,482.0,628.85,503.53
2016,2,9,10,45,811.5,95.5,2.15,17.5,535.0,697.2,551.86
2016,2,9,11,0,906.0,81.0,1.9,18.0,588.0,764.95,596.44
2016,2,9,11,15,912.0,81.5,1.75,18.5,606.0,787.29,608.38
2016,2,9,11,30,918.0,82.0,1.6,19.0,624.0,806.49,618.32
2016,2,9,11,45,728.0,142.0,1.45,19.5,576.5,742.84,570.72
2016,2,9,12,0,538.0,202.0,1.3,20.0,529.0,660.21,507.28
2016,2,9,12,15,729.5,143.5,1.2,20.0,588.0,754.63,576.42
2016,2,9,12,30,921.0,85.0,1.1,20.0,647.0,834.05,628.26
2016,2,9,12,45,920.5,84.0,1.05,20.5,641.5,829.19,622.21
2016,2,9,13,0,920.0,83.0,1.0,21.0,636.0,820.82,615.03
2016,2,9,13,15,812.0,109.0,1.05,21.0,589.0,760.72,575.52
2016,2,9,13,30,704.0,135.0,1.1,21.0,542.0,698.01,533.95
2016,2,9,13,45,691.0,132.5,1.2,21.0,520.5,672.1,517.54
2016,2,9,14,0,678.0,130.0,1.3,21.0,499.0,644.16,498.8
2016,2,9,14,15,496.5,167.5,1.35,20.5,430.0,537.89,420.32
2016,2,9,14,30,315.0,205.0,1.4,20.0,361.0,436.37,343.35
2016,2,9,14,45,269.0,195.5,1.5,20.0,322.5,386.55,305.96
2016,2,9,15,0,223.0,186.0,1.6,20.0,284.0,332.77,264.48
2016,2,9,15,15,179.0,171.0,1.5,19.5,245.0,283.52,225.94
2016,2,9,15,30,135.0,156.0,1.4,19.0,206.0,237.39,189.28
2016,2,9,15,45,125.0,138.0,1.35,18.5,180.0,207.43,165.34
2016,2,9,16,0,115.0,120.0,1.3,18.0,154.0,178.18,141.39
2016,2,9,16,15,103.5,100.5,1.25,17.5,127.0,147.44,115.74
2016,2,9,16,30,92.0,81.0,1.2,17.0,100.0,117.7,90.44
2016,2,9,16,45,74.0,61.5,1.15,16.5,74.0,87.23,64.4
2016,2,9,17,0,56.0,42.0,1.1,16.0,48.0,58.49,39.59
2016,2,9,17,15,28.0,25.0,1.1,15.5,28.0,31.81,12.45
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.15,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,12.0,2.0,11.5,19.0,23.01,0.0
2016,2,10,7,30,204.0,24.0,2.0,12.0,38.0,63.77,24.58
2016,2,10,7,45,295.5,37.0,2.0,12.5,75.5,111.52,74.31
2016,2,10,8,0,387.0,50.0,2.0,13.0,113.0,166.83,121.92
2016,2,10,8,15,444.0,61.0,2.0,13.0,155.5,218.24,167.86
2016,2,10,8,30,501.0,72.0,2.0,13.0,198.0,274.81,217.88
2016,2,10,8,45,536.5,81.0,2.0,13.5,239.0,324.89,261.65
2016,2,10,9,0,572.0,90.0,2.0,14.0,280.0,377.17,305.96
2016,2,10,9,15,617.5,89.5,1.85,14.0,319.0,426.25,346.89
2016,2,10,9,30,663.0,89.0,1.7,14.0,358.0,477.35,388.23
2016,2,10,9,45,689.0,92.0,1.6,14.5,394.5,522.43,422.94
2016,2,10,10,0,715.0,95.0,1.5,15.0,431.0,567.38,456.4
2016,2,10,10,15,738.0,97.0,1.5,15.0,464.0,608.73,487.68
2016,2,10,10,30,761.0,99.0,1.5,15.0,497.0,647.08,516.21
2016,2,10,10,45,812.0,95.0,1.55,15.5,538.0,699.56,553.08
2016,2,10,11,0,863.0,91.0,1.6,16.0,579.0,751.54,588.51
2016,2,10,11,15,870.0,92.5,1.65,16.0,597.0,775.19,604.54
2016,2,10,11,30,877.0,94.0,1.7,16.0,615.0,795.85,618.81
2016,2,10,11,45,673.5,162.0,1.8,16.5,566.0,724.09,566.45
2016,2,10,12,0,470.0,230.0,1.9,17.0,517.0,638.34,499.86
2016,2,10,12,15,555.5,200.0,1.9,17.0,540.5,675.97,530.15
2016,2,10,12,30,641.0,170.0,1.9,17.0,564.0,715.24,560.18
2016,2,10,12,45,764.0,131.0,1.95,17.5,596.5,767.99,597.76
2016,2,10,13,0,887.0,92.0,2.0,18.0,629.0,808.02,625.05
2016,2,10,13,15,881.5,91.0,2.0,18.0,615.0,792.65,614.26
2016,2,10,13,30,876.0,90.0,2.0,18.0,601.0,778.61,605.04
2016,2,10,13,45,735.5,124.0,2.0,18.5,542.5,698.0,547.06
2016,2,10,14,0,595.0,158.0,2.0,19.0,484.0,616.56,485.23
2016,2,10,14,15,664.5,129.0,1.95,19.0,476.0,617.81,488.06
2016,2,10,14,30,734.0,100.0,1.9,19.0,468.0,612.06,484.76
2016,2,10,14,45,550.0,133.5,1.9,19.0,399.0,504.32,401.49
2016,2,10,15,0,366.0,167.0,1.9,19.0,330.0,404.03,322.67
2016,2,10,15,15,400.5,145.0,1.8,18.5,308.5,391.32,313.62
2016,2,10,15,30,435.0,123.0,1.7,18.0,287.0,368.19,295.34
2016,2,10,15,45,403.0,113.5,1.6,17.5,251.0,322.98,258.51
2016,2,10,16,0,371.0,104.0,1.5,17.0,215.0,279.72,222.5
2016,2,10,16,15,340.0,89.5,1.5,16.5,178.0,233.7,183.6
2016,2,10,16,30,309.0,75.0,1.5,16.0,141.0,190.16,145.87
2016,2,10,16,45,263.5,58.5,1.55,15.5,105.0,143.15,105.24
2016,2,10,17,0,218.0,42.0,1.6,15.0,69.0,100.7,68.25
2016,2,10,17,15,109.0,27.0,1.6,15.0,40.5,49.98,22.96
2016,2,10,17,30,0.0,12.0,1.6,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.6,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,46.5,12.5,1.85,12.5,16.0,17.5,0.0
2016,2,11,7,30,93.0,25.0,1.9,13.0,32.0,44.34,18.93
2016,2,11,7,45,139.0,43.0,1.95,13.5,61.5,80.4,54.95
2016,2,11,8,0,185.0,61.0,2.0,14.0,91.0,119.92,89.08
2016,2,11,8,15,210.5,79.0,1.8,14.0,124.0,157.4,122.29
2016,2,11,8,30,236.0,97.0,1.6,14.0,157.0,197.24,157.12
2016,2,11,8,45,255.0,112.5,1.45,14.5,189.0,233.65,188.27
2016,2,11,9,0,274.0,128.0,1.3,15.0,221.0,271.43,219.64
2016,2,11,9,15,457.5,111.5,1.1,15.0,290.0,366.29,296.56
2016,2,11,9,30,641.0,95.0,0.9,15.0,359.0,473.59,380.54
2016,2,11,9,45,566.5,125.5,0.75,15.5,374.5,487.55,388.49
2016,2,11,10,0,492.0,156.0,0.6,16.0,390.0,491.78,388.99
2016,2,11,10,15,539.5,154.0,0.6,16.0,426.0,537.94,423.96
2016,2,11,10,30,587.0,152.0,0.6,16.0,462.0,588.43,460.88
2016,2,11,10,45,380.0,207.5,0.6,16.5,411.5,504.32,394.34
2016,2,11,11,0,173.0,263.0,0.6,17.0,361.0,412.67,321.55
2016,2,11,11,15,224.0,266.0,0.6,17.0,397.5,458.09,357.06
2016,2,11,11,30,275.0,269.0,0.6,17.0,434.0,513.08,397.61
2016,2,11,11,45,271.0,276.0,0.6,17.5,440.5,521.03,401.66
2016,2,11,12,0,267.0,283.0,0.6,18.0,447.0,527.85,405.4
2016,2,11,12,15,341.0,266.0,0.6,18.0,476.5,569.4,436.98
2016,2,11,12,30,415.0,249.0,0.6,18.0,506.0,609.94,467.08
2016,2,11,12,45,363.5,258.5,0.65,18.0,482.5,577.83,443.21
2016,2,11,13,0,312.0,268.0,0.7,18.0,459.0,544.86,419.29
2016,2,11,13,15,368.5,248.5,0.65,18.0,469.0,563.63,434.34
2016,2,11,13,30,425.0,229.0,0.6,18.0,479.0,587.71,452.23
2016,2,11,13,45,488.5,201.5,0.6,18.5,479.0,596.97,459.51
2016,2,11,14,0,552.0,174.0,0.6,19.0,479.0,601.57,463.48
2016,2,11,14,15,510.5,175.5,0.65,19.0,446.5,559.45,433.26
2016,2,11,14,30,469.0,177.0,0.7,19.0,414.0,517.76,403.3
2016,2,11,14,45,597.5,131.5,0.8,19.0,412.5,537.34,420.91
2016,2,11,15,0,726.0,86.0,0.9,19.0,411.0,541.3,425.73
2016,2,11,15,15,667.0,95.5,0.95,18.5,373.0,491.77,388.14
2016,2,11,15,30,608.0,105.0,1.0,18.0,335.0,442.69,350.36
2016,2,11,15,45,569.5,97.5,1.1,18.0,292.5,388.49,307.44
2016,2,11,16,0,531.0,90.0,1.2,18.0,250.0,336.32,264.71
2016,2,11,16,15,475.0,81.0,1.3,17.5,206.0,277.02,215.66
2016,2,11,16,30,419.0,72.0,1.4,17.0,162.0,224.22,170.67
2016,2,11,16,45,340.5,58.5,1.5,16.5,120.0,165.32,120.83
2016,2,11,17,0,262.0,45.0,1.6,16.0,78.0,114.43,77.74
2016,2,11,17,15,131.0,29.0,1.65,15.5,45.5,59.11,29.97
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
