Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,122.0,13.5,1.65,12.0,23.0,27.2,0.0
2016,2,12,7,30,244.0,27.0,1.7,12.0,46.0,75.39,36.29
2016,2,12,7,45,352.0,38.5,1.8,12.5,87.0,127.08,85.75
2016,2,12,8,0,460.0,50.0,1.9,13.0,128.0,189.06,138.66
2016,2,12,8,15,405.0,70.5,1.8,13.0,154.5,216.54,167.65
2016,2,12,8,30,350.0,91.0,1.7,13.0,181.0,238.85,190.58
2016,2,12,8,45,389.5,100.0,1.65,13.5,218.5,283.19,228.83
2016,2,12,9,0,429.0,109.0,1.6,14.0,256.0,330.49,268.47
2016,2,12,9,15,366.5,136.0,1.55,14.0,272.5,346.83,282.37
2016,2,12,9,30,304.0,163.0,1.5,14.0,289.0,350.98,285.67
2016,2,12,9,45,418.0,156.0,1.5,14.5,346.5,430.38,349.12
2016,2,12,10,0,532.0,149.0,1.5,15.0,404.0,511.05,411.67
2016,2,12,10,15,506.5,167.5,1.6,15.0,423.0,532.24,427.18
2016,2,12,10,30,481.0,186.0,1.7,15.0,442.0,550.14,440.31
2016,2,12,10,45,655.0,143.5,1.8,15.5,509.5,646.76,515.11
2016,2,12,11,0,829.0,101.0,1.9,16.0,577.0,742.88,585.0
2016,2,12,11,15,835.5,102.5,1.95,16.0,594.5,765.62,600.09
2016,2,12,11,30,842.0,104.0,2.0,16.0,612.0,785.47,613.87
2016,2,12,11,45,842.5,106.0,2.15,16.5,621.0,798.08,622.27
2016,2,12,12,0,843.0,108.0,2.3,17.0,630.0,807.46,628.51
2016,2,12,12,15,717.0,149.0,2.35,17.0,594.5,757.83,593.23
2016,2,12,12,30,591.0,190.0,2.4,17.0,559.0,697.25,548.27
2016,2,12,12,45,537.0,208.0,2.5,17.0,541.0,671.47,529.14
2016,2,12,13,0,483.0,226.0,2.6,17.0,523.0,643.9,508.22
2016,2,12,13,15,446.5,230.5,2.65,17.0,500.5,614.35,486.13
2016,2,12,13,30,410.0,235.0,2.7,17.0,478.0,575.92,457.42
2016,2,12,13,45,404.5,227.0,2.75,17.0,460.0,555.1,442.41
2016,2,12,14,0,399.0,219.0,2.8,17.0,442.0,533.06,426.21
2016,2,12,14,15,212.0,208.0,2.8,16.5,326.5,371.44,299.31
2016,2,12,14,30,25.0,197.0,2.8,16.0,211.0,214.11,171.09
2016,2,12,14,45,271.5,168.5,2.8,16.0,292.5,360.05,293.87
2016,2,12,15,0,518.0,140.0,2.8,16.0,374.0,475.3,386.74
2016,2,12,15,15,453.0,137.5,2.65,15.5,329.0,415.15,337.99
2016,2,12,15,30,388.0,135.0,2.5,15.0,284.0,358.87,292.42
2016,2,12,15,45,356.0,124.5,2.45,15.0,248.5,314.36,255.42
2016,2,12,16,0,324.0,114.0,2.4,15.0,213.0,267.15,215.55
2016,2,12,16,15,293.5,98.0,2.45,14.5,176.5,222.23,177.26
2016,2,12,16,30,263.0,82.0,2.5,14.0,140.0,179.85,140.32
2016,2,12,16,45,215.5,65.0,2.55,14.0,104.5,134.32,100.61
2016,2,12,17,0,168.0,48.0,2.6,14.0,69.0,93.61,65.24
2016,2,12,17,15,84.0,31.0,2.65,14.0,41.5,51.23,27.81
2016,2,12,17,30,0.0,14.0,2.7,14.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,2.75,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,167.5,12.5,3.8,10.5,26.0,31.79,0.0
2016,2,13,7,30,335.0,25.0,3.8,11.0,52.0,90.14,45.77
2016,2,13,7,45,446.5,34.0,3.85,11.5,96.0,144.66,97.68
2016,2,13,8,0,558.0,43.0,3.9,12.0,140.0,210.34,154.85
2016,2,13,8,15,622.0,49.0,3.75,12.0,187.5,266.97,206.82
2016,2,13,8,30,686.0,55.0,3.6,12.0,235.0,330.39,263.99
2016,2,13,8,45,364.0,95.0,3.45,12.5,192.5,267.7,218.55
2016,2,13,9,0,42.0,135.0,3.3,13.0,150.0,159.62,129.71
2016,2,13,9,15,436.0,101.5,3.15,13.5,283.0,346.48,286.64
2016,2,13,9,30,830.0,68.0,3.0,14.0,416.0,552.84,452.87
2016,2,13,9,45,858.0,68.0,2.9,15.0,455.5,599.39,487.42
2016,2,13,10,0,886.0,68.0,2.8,16.0,495.0,648.19,523.23
2016,2,13,10,15,900.0,69.5,2.65,16.0,528.0,688.44,552.31
2016,2,13,10,30,914.0,71.0,2.5,16.0,561.0,726.63,578.38
2016,2,13,10,45,926.0,71.0,2.45,16.5,587.5,759.34,599.55
2016,2,13,11,0,938.0,71.0,2.4,17.0,614.0,789.39,618.58
2016,2,13,11,15,944.5,72.0,2.45,17.0,632.5,813.47,635.12
2016,2,13,11,30,951.0,73.0,2.5,17.0,651.0,834.3,649.44
2016,2,13,11,45,956.0,72.5,2.6,17.5,661.5,848.83,658.57
2016,2,13,12,0,961.0,72.0,2.7,18.0,672.0,859.83,665.35
2016,2,13,12,15,962.0,72.0,2.8,18.0,674.5,864.54,669.12
2016,2,13,12,30,963.0,72.0,2.9,18.0,677.0,865.56,670.49
2016,2,13,12,45,954.0,75.0,3.0,18.0,670.0,858.23,666.14
2016,2,13,13,0,945.0,78.0,3.1,18.0,663.0,847.34,659.43
2016,2,13,13,15,940.0,77.5,3.35,18.0,649.0,832.18,650.63
2016,2,13,13,30,935.0,77.0,3.6,18.0,635.0,813.62,639.3
2016,2,13,13,45,925.0,76.5,3.9,18.0,612.5,788.01,622.94
2016,2,13,14,0,915.0,76.0,4.2,18.0,590.0,759.48,604.17
2016,2,13,14,15,902.5,75.0,4.5,18.0,560.5,725.87,581.76
2016,2,13,14,30,890.0,74.0,4.8,18.0,531.0,689.89,557.22
2016,2,13,14,45,871.5,72.0,5.1,18.0,495.5,646.76,525.61
2016,2,13,15,0,853.0,70.0,5.4,18.0,460.0,605.19,493.35
2016,2,13,15,15,829.5,67.5,5.3,17.5,419.0,555.71,453.84
2016,2,13,15,30,806.0,65.0,5.2,17.0,378.0,505.76,412.88
2016,2,13,15,45,768.5,62.5,5.1,16.5,332.5,448.87,365.17
2016,2,13,16,0,731.0,60.0,5.0,16.0,287.0,393.43,317.29
2016,2,13,16,15,680.5,55.5,4.8,15.0,239.5,332.63,264.3
2016,2,13,16,30,630.0,51.0,4.6,14.0,192.0,275.41,212.98
2016,2,13,16,45,543.0,44.0,4.45,13.5,145.0,210.46,155.26
2016,2,13,17,0,456.0,37.0,4.3,13.0,98.0,152.78,104.16
2016,2,13,17,15,314.0,26.0,4.25,12.5,60.0,90.31,49.37
2016,2,13,17,30,172.0,15.0,4.2,12.0,22.0,35.8,0.0
2016,2,13,17,45,86.0,7.5,4.2,12.0,11.0,7.37,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,180.0,12.5,4.45,11.5,27.5,33.67,0.0
2016,2,14,7,30,360.0,25.0,4.5,12.0,55.0,95.85,50.88
2016,2,14,7,45,459.0,33.0,4.55,12.5,98.0,147.54,99.79
2016,2,14,8,0,558.0,41.0,4.6,13.0,141.0,208.53,153.46
2016,2,14,8,15,617.5,46.5,4.5,13.5,187.0,264.56,204.63
2016,2,14,8,30,677.0,52.0,4.4,14.0,233.0,325.65,259.37
2016,2,14,8,45,716.0,56.0,4.3,14.5,278.0,380.75,308.25
2016,2,14,9,0,755.0,60.0,4.2,15.0,323.0,437.97,357.3
2016,2,14,9,15,499.5,117.5,4.15,15.5,300.5,398.83,326.51
2016,2,14,9,30,244.0,175.0,4.1,16.0,278.0,331.66,270.51
2016,2,14,9,45,242.0,192.5,4.05,16.5,302.5,359.32,292.35
2016,2,14,10,0,240.0,210.0,4.0,17.0,327.0,386.18,312.78
2016,2,14,10,15,360.5,200.0,4.0,17.5,388.5,464.58,375.79
2016,2,14,10,30,481.0,190.0,4.0,18.0,450.0,557.42,448.23
2016,2,14,10,45,539.0,180.0,4.05,18.5,484.0,602.23,482.18
2016,2,14,11,0,597.0,170.0,4.1,19.0,518.0,651.06,518.79
2016,2,14,11,15,606.5,173.0,4.1,19.0,536.0,673.7,535.34
2016,2,14,11,30,616.0,176.0,4.1,19.0,554.0,694.3,550.42
2016,2,14,11,45,525.5,212.0,4.15,19.5,538.0,665.26,525.42
2016,2,14,12,0,435.0,248.0,4.2,20.0,522.0,635.38,499.88
2016,2,14,12,15,666.5,166.0,4.2,20.0,587.5,740.06,583.26
2016,2,14,12,30,898.0,84.0,4.2,20.0,653.0,829.58,647.64
2016,2,14,12,45,898.5,83.5,4.2,20.0,648.5,826.14,644.71
2016,2,14,13,0,899.0,83.0,4.2,20.0,644.0,819.25,640.06
2016,2,14,13,15,792.0,116.0,4.25,20.0,602.0,766.0,602.12
2016,2,14,13,30,685.0,149.0,4.3,20.0,560.0,710.05,561.9
2016,2,14,13,45,681.0,144.0,4.4,20.0,541.0,688.24,546.72
2016,2,14,14,0,677.0,139.0,4.5,20.0,522.0,664.06,529.4
2016,2,14,14,15,644.5,139.5,4.55,20.0,490.0,623.36,498.7
2016,2,14,14,30,612.0,140.0,4.6,20.0,458.0,582.1,467.21
2016,2,14,14,45,566.5,141.5,4.65,20.0,420.5,530.31,427.03
2016,2,14,15,0,521.0,143.0,4.7,20.0,383.0,483.36,389.91
2016,2,14,15,15,516.5,129.5,4.75,19.5,350.0,445.28,360.44
2016,2,14,15,30,512.0,116.0,4.8,19.0,317.0,406.14,329.19
2016,2,14,15,45,479.5,108.0,4.85,18.5,278.5,358.45,289.97
2016,2,14,16,0,447.0,100.0,4.9,18.0,240.0,312.57,251.25
2016,2,14,16,15,413.5,87.5,4.85,17.5,201.0,263.56,209.04
2016,2,14,16,30,380.0,75.0,4.8,17.0,162.0,217.14,168.14
2016,2,14,16,45,328.5,60.5,4.75,16.5,123.0,166.24,123.55
2016,2,14,17,0,277.0,46.0,4.7,16.0,84.0,120.48,83.42
2016,2,14,17,15,138.5,32.5,4.75,15.5,51.5,65.76,38.38
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,18.66,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,15,7,15,209.5,12.5,2.65,13.5,31.0,37.67,0.0
2016,2,15,7,30,419.0,25.0,2.7,14.0,62.0,106.0,57.49
2016,2,15,7,45,519.0,32.5,2.75,15.0,107.0,161.03,107.93
2016,2,15,8,0,619.0,40.0,2.8,16.0,152.0,226.48,164.56
2016,2,15,8,15,676.5,44.5,2.8,16.0,200.0,284.15,216.95
2016,2,15,8,30,734.0,49.0,2.8,16.0,248.0,346.55,272.54
2016,2,15,8,45,772.0,52.5,2.8,16.5,295.0,403.55,322.23
2016,2,15,9,0,810.0,56.0,2.8,17.0,342.0,462.48,371.79
2016,2,15,9,15,835.0,58.5,2.85,17.0,385.5,512.42,413.75
2016,2,15,9,30,860.0,61.0,2.9,17.0,429.0,564.49,456.11
2016,2,15,9,45,878.5,62.5,2.95,17.5,467.0,611.07,492.25
2016,2,15,10,0,897.0,64.0,3.0,18.0,505.0,656.43,526.47
2016,2,15,10,15,909.5,65.5,3.0,18.0,537.5,696.18,555.12
2016,2,15,10,30,922.0,67.0,3.0,18.0,570.0,733.75,581.48
2016,2,15,10,45,930.5,68.0,3.05,18.5,595.0,765.36,602.41
2016,2,15,11,0,939.0,69.0,3.1,19.0,620.0,794.13,621.18
2016,2,15,11,15,944.0,69.5,3.1,19.0,638.0,816.57,636.29
2016,2,15,11,30,949.0,70.0,3.1,19.0,656.0,835.7,649.12
2016,2,15,11,45,951.5,70.5,3.15,19.5,666.0,849.39,657.25
2016,2,15,12,0,954.0,71.0,3.2,20.0,676.0,859.51,663.0
2016,2,15,12,15,954.5,71.0,3.25,20.0,678.0,863.78,666.06
2016,2,15,12,30,955.0,71.0,3.3,20.0,680.0,864.38,666.74
2016,2,15,12,45,946.5,74.0,3.35,20.5,673.0,857.39,661.0
2016,2,15,13,0,938.0,77.0,3.4,21.0,666.0,846.86,652.95
2016,2,15,13,15,933.0,76.5,3.4,21.0,652.0,831.7,642.77
2016,2,15,13,30,928.0,76.0,3.4,21.0,638.0,813.15,630.3
2016,2,15,13,45,919.0,75.5,3.45,21.0,616.0,788.31,613.65
2016,2,15,14,0,910.0,75.0,3.5,21.0,594.0,760.5,594.86
2016,2,15,14,15,899.0,74.0,3.45,20.5,565.5,727.93,573.2
2016,2,15,14,30,888.0,73.0,3.4,20.0,537.0,692.91,549.55
2016,2,15,14,45,870.5,71.5,3.4,20.0,501.5,650.85,518.95
2016,2,15,15,0,853.0,70.0,3.4,20.0,466.0,607.25,485.43
2016,2,15,15,15,830.5,67.5,3.2,19.5,425.5,561.14,449.42
2016,2,15,15,30,808.0,65.0,3.0,19.0,385.0,511.43,409.74
2016,2,15,15,45,775.5,62.0,2.85,19.0,340.0,456.03,363.88
2016,2,15,16,0,743.0,59.0,2.7,19.0,295.0,401.65,317.61
2016,2,15,16,15,696.0,54.5,2.55,18.5,248.0,341.29,266.06
2016,2,15,16,30,649.0,50.0,2.4,18.0,201.0,284.17,215.82
2016,2,15,16,45,575.5,43.5,2.3,17.5,154.0,220.87,160.48
2016,2,15,17,0,502.0,37.0,2.2,17.0,107.0,165.78,111.93
2016,2,15,17,15,368.5,27.0,2.1,16.5,67.0,102.55,58.13
2016,2,15,17,30,235.0,17.0,2.0,16.0,27.0,49.56,0.0
2016,2,15,17,45,117.5,8.5,1.9,16.0,13.5,17.01,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,13.5,2.3,12.5,31.5,40.47,0.0
2016,2,16,7,30,396.0,27.0,2.4,13.0,63.0,106.31,60.36
2016,2,16,7,45,493.5,35.0,2.5,14.0,108.0,160.16,108.98
2016,2,16,8,0,591.0,43.0,2.6,15.0,153.0,223.28,163.74
2016,2,16,8,15,649.5,48.5,2.5,15.0,201.0,281.18,216.09
2016,2,16,8,30,708.0,54.0,2.4,15.0,249.0,343.97,271.69
2016,2,16,8,45,745.5,58.0,2.3,15.5,295.5,400.27,320.4
2016,2,16,9,0,783.0,62.0,2.2,16.0,342.0,458.48,368.87
2016,2,16,9,15,809.5,65.0,2.15,16.5,385.0,511.22,411.51
2016,2,16,9,30,836.0,68.0,2.1,17.0,428.0,564.1,452.73
2016,2,16,9,45,856.5,69.0,2.1,17.5,467.0,607.78,486.04
2016,2,16,10,0,877.0,70.0,2.1,18.0,506.0,653.19,519.58
2016,2,16,10,15,890.0,71.5,2.15,18.5,538.0,692.7,546.96
2016,2,16,10,30,903.0,73.0,2.2,19.0,570.0,730.11,571.97
2016,2,16,10,45,910.5,75.0,2.25,19.5,595.0,761.68,592.54
2016,2,16,11,0,918.0,77.0,2.3,20.0,620.0,790.41,610.99
2016,2,16,11,15,798.5,118.0,2.35,20.0,601.0,764.94,592.36
2016,2,16,11,30,679.0,159.0,2.4,20.0,582.0,730.44,567.74
2016,2,16,11,45,806.0,119.5,2.45,20.5,629.0,794.81,612.54
2016,2,16,12,0,933.0,80.0,2.5,21.0,676.0,855.86,653.41
2016,2,16,12,15,933.5,80.0,2.5,21.0,678.0,860.05,655.59
2016,2,16,12,30,934.0,80.0,2.5,21.0,680.0,860.63,655.94
2016,2,16,12,45,934.0,79.0,2.55,21.0,674.5,856.05,653.3
2016,2,16,13,0,934.0,78.0,2.6,21.0,669.0,847.88,648.35
2016,2,16,13,15,929.5,77.5,2.6,21.0,655.0,833.12,638.58
2016,2,16,13,30,925.0,77.0,2.6,21.0,641.0,814.97,626.6
2016,2,16,13,45,917.0,76.0,2.6,21.5,619.5,790.31,608.93
2016,2,16,14,0,909.0,75.0,2.6,22.0,598.0,762.65,589.25
2016,2,16,14,15,898.0,73.5,2.55,21.5,569.0,729.46,567.53
2016,2,16,14,30,887.0,72.0,2.5,21.0,540.0,693.82,543.85
2016,2,16,14,45,872.0,70.0,2.45,21.0,505.0,652.75,514.57
2016,2,16,15,0,857.0,68.0,2.4,21.0,470.0,609.97,482.12
2016,2,16,15,15,835.0,65.5,2.2,20.5,429.5,563.88,446.57
2016,2,16,15,30,813.0,63.0,2.0,20.0,389.0,514.15,407.4
2016,2,16,15,45,780.5,60.5,1.85,20.0,344.0,458.96,362.37
2016,2,16,16,0,748.0,58.0,1.7,20.0,299.0,404.77,316.93
2016,2,16,16,15,702.0,53.5,1.55,19.5,251.5,344.41,266.1
2016,2,16,16,30,656.0,49.0,1.4,19.0,204.0,287.18,216.43
2016,2,16,16,45,578.0,43.0,1.3,18.5,156.5,222.51,160.79
2016,2,16,17,0,500.0,37.0,1.2,18.0,109.0,166.42,112.12
2016,2,16,17,15,250.0,33.0,1.15,17.5,69.0,87.09,51.53
2016,2,16,17,30,0.0,29.0,1.1,17.0,29.0,29.36,0.0
2016,2,16,17,45,0.0,14.5,1.05,17.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,7.55,15.0,11.5,11.09,0.0
2016,2,17,7,30,0.0,23.0,7.6,15.0,23.0,22.21,11.5
2016,2,17,7,45,0.0,40.0,7.65,15.5,40.0,39.09,26.66
2016,2,17,8,0,0.0,57.0,7.7,16.0,57.0,56.07,41.37
2016,2,17,8,15,0.0,75.0,7.6,16.0,75.0,74.08,56.91
2016,2,17,8,30,0.0,93.0,7.5,16.0,93.0,92.11,72.29
2016,2,17,8,45,2.5,110.0,7.45,16.5,111.0,110.24,87.37
2016,2,17,9,0,5.0,127.0,7.4,17.0,129.0,128.64,102.47
2016,2,17,9,15,88.5,158.0,7.55,17.0,196.5,210.35,170.97
2016,2,17,9,30,172.0,189.0,7.7,17.0,264.0,301.34,246.58
2016,2,17,9,45,286.0,189.5,7.85,17.5,327.5,384.89,315.68
2016,2,17,10,0,400.0,190.0,8.0,18.0,391.0,477.24,390.95
2016,2,17,10,15,452.5,190.5,8.05,18.0,431.0,527.89,432.05
2016,2,17,10,30,505.0,191.0,8.1,18.0,471.0,580.23,474.19
2016,2,17,10,45,262.5,208.0,8.15,18.0,354.0,424.17,345.73
2016,2,17,11,0,20.0,225.0,8.2,18.0,237.0,240.13,191.21
2016,2,17,11,15,132.0,258.0,8.1,18.0,340.0,379.96,306.53
2016,2,17,11,30,244.0,291.0,8.0,18.0,443.0,508.32,410.1
2016,2,17,11,45,254.0,294.0,7.95,18.0,455.5,531.35,427.73
2016,2,17,12,0,264.0,297.0,7.9,18.0,468.0,544.98,438.35
2016,2,17,12,15,285.5,294.0,7.9,17.5,479.5,560.47,451.81
2016,2,17,12,30,307.0,291.0,7.9,17.0,491.0,574.9,464.51
2016,2,17,12,45,351.5,278.0,7.95,17.0,504.0,595.79,482.25
2016,2,17,13,0,396.0,265.0,8.0,17.0,517.0,614.79,498.49
2016,2,17,13,15,239.0,272.5,8.05,17.0,424.0,492.64,398.97
2016,2,17,13,30,82.0,280.0,8.1,17.0,331.0,357.0,287.19
2016,2,17,13,45,54.0,252.5,8.15,17.0,286.0,303.76,244.27
2016,2,17,14,0,26.0,225.0,8.2,17.0,241.0,244.49,196.0
2016,2,17,14,15,24.0,215.0,8.2,16.5,228.5,232.25,186.71
2016,2,17,14,30,22.0,205.0,8.2,16.0,216.0,220.1,177.4
2016,2,17,14,45,11.0,111.0,8.25,16.0,116.5,115.42,91.24
2016,2,17,15,0,0.0,17.0,8.3,16.0,17.0,16.41,8.2
2016,2,17,15,15,0.0,15.0,8.3,16.0,15.0,14.48,6.6
2016,2,17,15,30,0.0,13.0,8.3,16.0,13.0,12.54,4.99
2016,2,17,15,45,0.0,11.5,8.35,16.0,11.5,11.09,3.77
2016,2,17,16,0,0.0,10.0,8.4,16.0,10.0,9.64,2.55
2016,2,17,16,15,0.0,8.5,8.45,15.5,8.5,8.19,1.33
2016,2,17,16,30,0.0,7.0,8.5,15.0,7.0,6.75,0.08
2016,2,17,16,45,0.0,5.0,8.55,15.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,2.0,8.6,15.0,2.0,1.93,0.0
2016,2,17,17,30,0.0,1.0,8.6,15.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,8.6,15.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.0,21.0,6.0,12.0,29.0,32.91,0.0
2016,2,18,7,30,158.0,42.0,6.1,12.0,58.0,77.66,49.64
2016,2,18,7,45,262.5,56.5,6.25,12.5,100.0,129.39,93.32
2016,2,18,8,0,367.0,71.0,6.4,13.0,142.0,190.4,145.34
2016,2,18,8,15,436.5,81.0,6.35,13.0,188.5,245.23,194.3
2016,2,18,8,30,506.0,91.0,6.3,13.0,235.0,306.62,248.75
2016,2,18,8,45,352.0,120.5,6.3,13.0,229.0,294.82,242.79
2016,2,18,9,0,198.0,150.0,6.3,13.0,223.0,257.69,213.11
2016,2,18,9,15,260.0,161.5,6.2,13.0,269.5,317.51,263.79
2016,2,18,9,30,322.0,173.0,6.1,13.0,316.0,377.15,313.77
2016,2,18,9,45,241.0,199.5,6.1,13.5,311.5,368.72,305.03
2016,2,18,10,0,160.0,226.0,6.1,14.0,307.0,346.83,284.93
2016,2,18,10,15,238.0,232.0,6.05,14.0,361.0,412.27,339.26
2016,2,18,10,30,316.0,238.0,6.0,14.0,415.0,489.49,402.04
2016,2,18,10,45,551.0,184.0,6.0,14.0,509.0,622.46,511.96
2016,2,18,11,0,786.0,130.0,6.0,14.0,603.0,761.09,622.09
2016,2,18,11,15,793.5,131.5,5.95,14.0,621.0,784.14,638.2
2016,2,18,11,30,801.0,133.0,5.9,14.0,639.0,804.43,652.74
2016,2,18,11,45,804.5,134.0,5.85,14.5,649.0,814.74,658.52
2016,2,18,12,0,808.0,135.0,5.8,15.0,659.0,825.2,664.55
2016,2,18,12,15,808.5,135.0,5.7,15.0,661.0,828.95,666.68
2016,2,18,12,30,809.0,135.0,5.6,15.0,663.0,829.48,666.57
2016,2,18,12,45,621.5,195.0,5.6,15.0,598.5,740.26,597.98
2016,2,18,13,0,434.0,255.0,5.6,15.0,534.0,644.22,520.22
2016,2,18,13,15,285.5,273.0,5.5,15.0,455.0,531.18,429.61
2016,2,18,13,30,137.0,291.0,5.4,15.0,376.0,420.98,339.45
2016,2,18,13,45,101.0,273.5,5.35,15.0,335.0,363.21,293.38
2016,2,18,14,0,65.0,256.0,5.3,15.0,294.0,314.99,254.28
2016,2,18,14,15,48.0,234.5,5.2,14.5,262.0,277.73,224.69
2016,2,18,14,30,31.0,213.0,5.1,14.0,230.0,241.41,195.53
2016,2,18,14,45,181.5,202.0,5.0,14.0,289.5,334.76,275.38
2016,2,18,15,0,332.0,191.0,4.9,14.0,349.0,416.75,343.63
2016,2,18,15,15,521.0,141.0,4.75,14.0,365.0,466.04,384.85
2016,2,18,15,30,710.0,91.0,4.6,14.0,381.0,494.99,407.9
2016,2,18,15,45,681.0,85.0,4.5,14.0,337.5,441.7,362.45
2016,2,18,16,0,652.0,79.0,4.4,14.0,294.0,389.38,317.0
2016,2,18,16,15,601.0,72.5,4.1,13.5,247.5,328.96,264.32
2016,2,18,16,30,550.0,66.0,3.8,13.0,201.0,272.4,213.94
2016,2,18,16,45,477.0,57.0,3.55,12.5,155.0,210.94,159.49
2016,2,18,17,0,404.0,48.0,3.3,12.0,109.0,156.58,111.25
2016,2,18,17,15,279.5,35.0,3.15,11.5,70.0,96.14,60.35
2016,2,18,17,30,155.0,22.0,3.0,11.0,31.0,45.92,1.8
2016,2,18,17,45,77.5,11.0,2.95,11.0,15.5,16.93,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,16.5,5.8,11.0,34.0,42.12,0.56
2016,2,19,7,30,337.0,33.0,6.1,11.0,68.0,104.52,65.03
2016,2,19,7,45,425.0,43.0,6.4,11.5,111.5,156.08,110.79
2016,2,19,8,0,513.0,53.0,6.7,12.0,155.0,216.96,164.85
2016,2,19,8,15,572.5,59.5,6.85,12.5,202.0,272.88,216.01
2016,2,19,8,30,632.0,66.0,7.0,13.0,249.0,333.99,271.05
2016,2,19,8,45,664.5,72.5,7.2,13.5,293.5,387.62,319.2
2016,2,19,9,0,697.0,79.0,7.4,14.0,338.0,442.91,367.49
2016,2,19,9,15,725.0,83.0,7.45,14.0,380.5,494.26,412.05
2016,2,19,9,30,753.0,87.0,7.5,14.0,423.0,544.63,454.89
2016,2,19,9,45,494.0,155.0,7.55,14.5,383.0,485.5,403.6
2016,2,19,10,0,235.0,223.0,7.6,15.0,343.0,393.33,323.82
2016,2,19,10,15,350.5,214.0,7.5,15.0,405.5,478.22,394.57
2016,2,19,10,30,466.0,205.0,7.4,15.0,468.0,570.35,469.77
2016,2,19,10,45,265.5,236.0,7.35,15.0,387.5,458.79,376.15
2016,2,19,11,0,65.0,267.0,7.3,15.0,307.0,328.11,265.43
2016,2,19,11,15,38.0,241.5,7.1,14.5,265.0,279.59,225.85
2016,2,19,11,30,11.0,216.0,6.9,14.0,223.0,223.59,179.69
2016,2,19,11,45,127.0,260.5,6.75,14.0,343.5,382.57,311.88
2016,2,19,12,0,243.0,305.0,6.6,14.0,464.0,528.89,430.2
2016,2,19,12,15,202.5,309.5,6.35,14.0,442.0,501.21,406.4
2016,2,19,12,30,162.0,314.0,6.1,14.0,420.0,472.6,382.32
2016,2,19,12,45,121.0,305.0,5.9,14.0,383.5,428.03,345.86
2016,2,19,13,0,80.0,296.0,5.7,14.0,347.0,374.78,302.46
2016,2,19,13,15,100.5,294.0,5.4,13.5,357.5,388.43,314.58
2016,2,19,13,30,121.0,292.0,5.1,13.0,368.0,409.55,332.36
2016,2,19,13,45,69.0,254.0,4.85,13.0,297.0,316.87,257.1
2016,2,19,14,0,17.0,216.0,4.6,13.0,226.0,228.13,184.1
2016,2,19,14,15,15.5,205.5,4.35,13.0,214.0,215.95,174.48
2016,2,19,14,30,14.0,195.0,4.1,13.0,202.0,203.87,164.79
2016,2,19,14,45,7.0,164.5,3.95,13.0,168.0,167.4,134.93
2016,2,19,15,0,0.0,134.0,3.8,13.0,134.0,131.68,105.45
2016,2,19,15,15,0.0,105.5,3.75,12.5,105.5,102.92,81.85
2016,2,19,15,30,0.0,77.0,3.7,12.0,77.0,74.46,58.12
2016,2,19,15,45,0.0,68.5,3.7,12.0,68.5,66.22,51.24
2016,2,19,16,0,0.0,60.0,3.7,12.0,60.0,57.98,44.28
2016,2,19,16,15,0.0,50.5,3.65,11.5,50.5,48.78,36.48
2016,2,19,16,30,0.0,41.0,3.6,11.0,41.0,39.59,28.55
2016,2,19,16,45,0.0,31.5,3.55,11.0,31.5,30.4,20.46
2016,2,19,17,0,0.0,22.0,3.5,11.0,22.0,21.22,12.33
2016,2,19,17,15,0.0,14.0,3.45,10.5,14.0,13.5,5.33
2016,2,19,17,30,0.0,6.0,3.4,10.0,6.0,5.78,0.0
2016,2,19,17,45,0.0,3.0,3.4,10.0,3.0,2.95,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,129.5,19.0,3.6,7.0,33.0,39.62,6.15
2016,2,20,7,30,259.0,38.0,3.6,7.0,66.0,95.26,62.27
2016,2,20,7,45,330.5,52.0,3.6,7.5,107.0,142.55,104.39
2016,2,20,8,0,402.0,66.0,3.6,8.0,148.0,197.54,153.36
2016,2,20,8,15,451.5,77.0,3.45,8.5,191.5,248.7,199.79
2016,2,20,8,30,501.0,88.0,3.3,9.0,235.0,305.99,250.61
2016,2,20,8,45,554.0,89.5,3.15,10.0,277.0,357.72,295.31
2016,2,20,9,0,607.0,91.0,3.0,11.0,319.0,413.04,341.64
2016,2,20,9,15,637.0,95.5,2.85,11.0,360.0,462.27,382.88
2016,2,20,9,30,667.0,100.0,2.7,11.0,401.0,512.38,423.65
2016,2,20,9,45,615.5,126.5,2.55,11.5,422.5,535.66,440.32
2016,2,20,10,0,564.0,153.0,2.4,12.0,444.0,549.93,449.31
2016,2,20,10,15,704.0,127.5,2.25,12.0,513.0,642.77,521.8
2016,2,20,10,30,844.0,102.0,2.1,12.0,582.0,735.8,590.25
2016,2,20,10,45,705.0,147.0,1.95,12.5,560.0,705.59,563.57
2016,2,20,11,0,566.0,192.0,1.8,13.0,538.0,659.53,524.74
2016,2,20,11,15,627.0,177.0,1.65,13.0,570.5,706.55,559.49
2016,2,20,11,30,688.0,162.0,1.5,13.0,603.0,750.15,589.88
2016,2,20,11,45,523.0,222.5,1.4,13.5,561.0,684.82,536.53
2016,2,20,12,0,358.0,283.0,1.3,14.0,519.0,609.52,476.31
2016,2,20,12,15,467.5,246.5,1.3,14.0,555.5,671.03,524.41
2016,2,20,12,30,577.0,210.0,1.3,14.0,592.0,722.8,563.68
2016,2,20,12,45,740.5,153.0,1.35,14.0,638.5,798.1,619.11
2016,2,20,13,0,904.0,96.0,1.4,14.0,685.0,855.79,659.17
2016,2,20,13,15,899.5,95.0,1.5,14.0,671.0,840.61,649.65
2016,2,20,13,30,895.0,94.0,1.6,14.0,657.0,822.14,638.68
2016,2,20,13,45,887.5,92.5,1.7,14.5,635.0,797.6,622.22
2016,2,20,14,0,880.0,91.0,1.8,15.0,613.0,770.14,603.61
2016,2,20,14,15,869.5,89.5,1.9,15.0,584.5,741.67,585.24
2016,2,20,14,30,859.0,88.0,2.0,15.0,556.0,706.59,561.79
2016,2,20,14,45,846.5,84.5,2.15,15.0,521.5,665.73,533.49
2016,2,20,15,0,834.0,81.0,2.3,15.0,487.0,623.04,501.93
2016,2,20,15,15,812.5,78.0,2.4,14.5,446.0,573.99,465.06
2016,2,20,15,30,791.0,75.0,2.5,14.0,405.0,524.35,426.4
2016,2,20,15,45,764.5,70.5,2.6,14.0,360.5,470.27,382.09
2016,2,20,16,0,738.0,66.0,2.7,14.0,316.0,416.71,336.68
2016,2,20,16,15,693.0,61.0,2.65,13.5,267.5,355.92,284.42
2016,2,20,16,30,648.0,56.0,2.6,13.0,219.0,299.25,234.06
2016,2,20,16,45,579.5,49.0,2.55,12.5,171.5,235.8,177.67
2016,2,20,17,0,511.0,42.0,2.5,12.0,124.0,178.88,126.57
2016,2,20,17,15,391.0,31.5,2.5,11.5,81.0,115.32,72.48
2016,2,20,17,30,271.0,21.0,2.5,11.0,38.0,62.46,15.88
2016,2,20,17,45,135.5,10.5,2.55,11.0,19.0,21.49,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.5,3.2,8.5,40.5,49.69,12.9
2016,2,21,7,30,424.0,33.0,3.3,9.0,81.0,123.32,78.74
2016,2,21,7,45,517.0,41.0,3.45,10.0,128.5,179.44,128.32
2016,2,21,8,0,610.0,49.0,3.6,11.0,176.0,245.31,186.63
2016,2,21,8,15,666.0,54.5,3.6,11.5,225.5,303.44,239.74
2016,2,21,8,30,722.0,60.0,3.6,12.0,275.0,367.22,296.49
2016,2,21,8,45,762.0,63.5,3.6,12.5,324.0,425.67,347.61
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,486.2,398.79
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.0,539.88,443.67
2016,2,21,9,30,853.0,73.0,3.5,13.0,461.0,593.55,487.25
2016,2,21,9,45,873.0,75.0,3.5,13.5,501.0,642.25,525.03
2016,2,21,10,0,893.0,77.0,3.5,14.0,541.0,686.49,558.31
2016,2,21,10,15,905.5,78.5,3.45,14.0,574.0,726.52,586.85
2016,2,21,10,30,918.0,80.0,3.4,14.0,607.0,764.34,613.45
2016,2,21,10,45,927.5,81.0,3.4,14.5,633.0,796.88,635.0
2016,2,21,11,0,937.0,82.0,3.4,15.0,659.0,826.6,654.33
2016,2,21,11,15,942.5,83.0,3.4,15.0,677.5,850.1,670.33
2016,2,21,11,30,948.0,84.0,3.4,15.0,696.0,870.28,684.02
2016,2,21,11,45,951.0,84.5,3.4,15.5,706.0,884.39,692.18
2016,2,21,12,0,954.0,85.0,3.4,16.0,716.0,894.91,697.92
2016,2,21,12,15,954.0,85.0,3.5,16.0,718.0,898.68,700.97
2016,2,21,12,30,954.0,85.0,3.6,16.0,720.0,898.75,701.59
2016,2,21,12,45,951.5,85.0,3.7,16.0,713.5,893.01,698.25
2016,2,21,13,0,949.0,85.0,3.8,16.0,707.0,883.61,692.46
2016,2,21,13,15,944.0,84.5,3.9,16.0,692.5,868.02,682.34
2016,2,21,13,30,939.0,84.0,4.0,16.0,678.0,848.98,669.82
2016,2,21,13,45,928.0,84.0,4.15,16.0,655.0,822.48,652.12
2016,2,21,14,0,917.0,84.0,4.3,16.0,632.0,793.06,632.3
2016,2,21,14,15,905.5,83.0,4.45,16.0,602.5,759.43,609.43
2016,2,21,14,30,894.0,82.0,4.6,16.0,573.0,723.33,584.4
2016,2,21,14,45,787.5,95.5,4.75,16.0,508.0,640.82,522.26
2016,2,21,15,0,681.0,109.0,4.9,16.0,443.0,561.04,459.29
2016,2,21,15,15,722.5,89.5,4.95,15.5,417.0,536.81,441.27
2016,2,21,15,30,764.0,70.0,5.0,15.0,391.0,506.06,416.82
2016,2,21,15,45,756.0,68.5,5.05,14.5,356.5,465.77,382.86
2016,2,21,16,0,748.0,67.0,5.1,14.0,322.0,424.26,346.58
2016,2,21,16,15,701.5,62.0,4.95,13.5,273.5,362.18,292.21
2016,2,21,16,30,655.0,57.0,4.8,13.0,225.0,304.35,240.1
2016,2,21,16,45,584.0,50.0,4.65,12.5,176.0,239.54,181.93
2016,2,21,17,0,513.0,43.0,4.5,12.0,127.0,181.52,129.5
2016,2,21,17,15,392.5,33.0,4.4,11.5,84.0,117.95,75.19
2016,2,21,17,30,272.0,23.0,4.3,11.0,41.0,65.49,21.45
2016,2,21,17,45,136.0,11.5,4.25,11.0,20.5,22.75,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
