Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,13.0,10.0,9.83,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,19.32,5.73
2016,3,3,7,15,19.0,39.5,2.3,13.0,42.5,43.01,28.85
2016,3,3,7,30,38.0,59.0,2.4,13.0,65.0,68.38,50.62
2016,3,3,7,45,52.0,80.0,2.5,13.5,91.5,96.04,74.44
2016,3,3,8,0,66.0,101.0,2.6,14.0,118.0,125.25,99.45
2016,3,3,8,15,75.0,122.0,2.5,14.0,145.5,153.96,123.99
2016,3,3,8,30,84.0,143.0,2.4,14.0,173.0,183.57,148.88
2016,3,3,8,45,42.0,123.5,2.3,14.5,138.5,145.27,116.92
2016,3,3,9,0,0.0,104.0,2.2,15.0,104.0,101.3,79.65
2016,3,3,9,15,0.0,118.0,2.1,15.0,118.0,115.18,90.98
2016,3,3,9,30,0.0,132.0,2.0,15.0,132.0,129.1,102.16
2016,3,3,9,45,0.0,148.0,1.95,15.5,148.0,145.08,114.71
2016,3,3,10,0,0.0,164.0,1.9,16.0,164.0,161.13,127.15
2016,3,3,10,15,25.0,216.0,1.9,16.0,232.0,232.78,184.94
2016,3,3,10,30,50.0,268.0,1.9,16.0,300.0,314.57,249.17
2016,3,3,10,45,35.5,259.5,1.95,16.0,282.5,294.82,232.75
2016,3,3,11,0,21.0,251.0,2.0,16.0,265.0,266.95,210.39
2016,3,3,11,15,66.0,292.0,2.2,16.0,337.5,356.78,281.69
2016,3,3,11,30,111.0,333.0,2.4,16.0,410.0,440.97,346.86
2016,3,3,11,45,113.0,335.5,2.6,16.5,415.5,446.57,350.31
2016,3,3,12,0,115.0,338.0,2.8,17.0,421.0,460.78,360.58
2016,3,3,12,15,128.0,343.0,2.7,16.5,435.0,478.1,374.34
2016,3,3,12,30,141.0,348.0,2.6,16.0,449.0,494.95,387.73
2016,3,3,12,45,112.5,338.5,2.55,16.0,419.0,450.02,353.05
2016,3,3,13,0,84.0,329.0,2.5,16.0,389.0,414.07,325.14
2016,3,3,13,15,85.5,321.5,2.4,16.0,381.5,406.24,319.46
2016,3,3,13,30,87.0,314.0,2.3,16.0,374.0,398.09,313.44
2016,3,3,13,45,66.0,293.5,2.25,16.0,338.0,357.03,281.62
2016,3,3,14,0,45.0,273.0,2.2,16.0,302.0,316.77,250.29
2016,3,3,14,15,51.5,265.5,2.1,16.0,297.0,312.7,247.74
2016,3,3,14,30,58.0,258.0,2.0,16.0,292.0,308.15,244.68
2016,3,3,14,45,38.0,228.0,1.95,16.0,250.0,260.1,206.82
2016,3,3,15,0,18.0,198.0,1.9,16.0,208.0,208.32,165.67
2016,3,3,15,15,98.5,200.0,1.9,16.0,246.5,265.83,213.94
2016,3,3,15,30,179.0,202.0,1.9,16.0,285.0,316.51,255.2
2016,3,3,15,45,91.0,167.5,1.9,16.0,209.5,219.41,176.53
2016,3,3,16,0,3.0,133.0,1.9,16.0,134.0,132.67,105.38
2016,3,3,16,15,1.5,115.0,1.75,15.5,115.5,113.9,90.36
2016,3,3,16,30,0.0,97.0,1.6,15.0,97.0,95.33,75.1
2016,3,3,16,45,0.0,78.0,1.5,15.0,78.0,76.44,59.15
2016,3,3,17,0,0.0,59.0,1.4,15.0,59.0,57.59,43.0
2016,3,3,17,15,0.0,42.0,1.3,14.5,42.0,40.8,28.48
2016,3,3,17,30,0.0,25.0,1.2,14.0,25.0,24.14,13.79
2016,3,3,17,45,0.0,12.5,1.2,14.0,12.5,12.06,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.75,13.5,8.5,8.36,0.0
2016,3,4,7,0,0.0,17.0,1.9,14.0,17.0,16.41,5.04
2016,3,4,7,15,0.0,36.0,2.05,14.0,36.0,35.06,23.17
2016,3,4,7,30,0.0,55.0,2.2,14.0,55.0,53.91,39.73
2016,3,4,7,45,3.5,75.0,2.35,14.5,76.0,74.82,57.66
2016,3,4,8,0,7.0,95.0,2.5,15.0,97.0,96.15,75.72
2016,3,4,8,15,13.5,113.5,2.65,15.0,118.5,117.55,93.7
2016,3,4,8,30,20.0,132.0,2.8,15.0,140.0,139.65,112.09
2016,3,4,8,45,10.0,135.0,2.95,15.5,139.0,138.08,110.37
2016,3,4,9,0,0.0,138.0,3.1,16.0,138.0,135.66,107.79
2016,3,4,9,15,12.0,167.5,3.3,16.0,173.5,172.67,138.07
2016,3,4,9,30,24.0,197.0,3.5,16.0,209.0,210.88,168.97
2016,3,4,9,45,12.0,179.0,3.7,16.5,185.0,184.73,146.88
2016,3,4,10,0,0.0,161.0,3.9,17.0,161.0,158.02,124.42
2016,3,4,10,15,0.0,137.0,3.9,17.0,137.0,133.73,104.52
2016,3,4,10,30,0.0,113.0,3.9,17.0,113.0,109.77,84.87
2016,3,4,10,45,0.0,132.5,3.95,17.0,132.5,129.14,100.5
2016,3,4,11,0,0.0,152.0,4.0,17.0,152.0,148.62,116.08
2016,3,4,11,15,0.0,90.5,4.0,17.0,90.5,87.62,66.48
2016,3,4,11,30,0.0,29.0,4.0,17.0,29.0,28.04,17.57
2016,3,4,11,45,0.0,70.5,4.05,17.0,70.5,68.24,50.63
2016,3,4,12,0,0.0,112.0,4.1,17.0,112.0,108.77,83.62
2016,3,4,12,15,0.0,79.5,4.2,17.0,79.5,76.97,57.68
2016,3,4,12,30,0.0,47.0,4.3,17.0,47.0,45.47,31.9
2016,3,4,12,45,2.5,124.0,4.4,17.0,126.0,122.85,95.2
2016,3,4,13,0,5.0,201.0,4.5,17.0,205.0,202.33,159.13
2016,3,4,13,15,4.5,197.0,4.45,16.5,200.5,197.82,155.77
2016,3,4,13,30,4.0,193.0,4.4,16.0,196.0,193.32,152.57
2016,3,4,13,45,5.0,197.5,4.35,16.0,201.5,198.72,157.11
2016,3,4,14,0,6.0,202.0,4.3,16.0,207.0,204.1,161.66
2016,3,4,14,15,3.0,179.0,4.1,16.0,181.5,178.33,140.99
2016,3,4,14,30,0.0,156.0,3.9,16.0,156.0,152.86,120.52
2016,3,4,14,45,33.0,194.5,3.75,16.0,212.5,220.71,176.73
2016,3,4,15,0,66.0,233.0,3.6,16.0,269.0,283.14,227.57
2016,3,4,15,15,33.0,157.0,3.55,15.5,175.0,179.08,143.65
2016,3,4,15,30,0.0,81.0,3.5,15.0,81.0,78.34,60.36
2016,3,4,15,45,0.0,91.5,3.5,15.0,91.5,88.81,69.39
2016,3,4,16,0,0.0,102.0,3.5,15.0,102.0,99.53,78.54
2016,3,4,16,15,0.0,88.0,3.6,15.0,88.0,85.7,67.08
2016,3,4,16,30,0.0,74.0,3.7,15.0,74.0,71.91,55.52
2016,3,4,16,45,0.0,59.5,3.8,15.0,59.5,57.65,43.38
2016,3,4,17,0,0.0,45.0,3.9,15.0,45.0,43.47,31.16
2016,3,4,17,15,0.0,32.0,4.05,15.0,32.0,30.9,20.19
2016,3,4,17,30,0.0,19.0,4.2,15.0,19.0,18.33,9.13
2016,3,4,17,45,0.0,9.5,4.35,15.0,9.5,9.16,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,6.25,15.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,6.5,15.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,3.0,6.75,15.0,3.0,2.89,0.0
2016,3,5,8,0,0.0,4.0,7.0,15.0,4.0,3.86,0.0
2016,3,5,8,15,0.0,4.5,7.0,15.0,4.5,4.34,0.0
2016,3,5,8,30,0.0,5.0,7.0,15.0,5.0,4.82,0.0
2016,3,5,8,45,0.0,47.0,7.0,15.5,47.0,45.4,32.88
2016,3,5,9,0,0.0,89.0,7.0,16.0,89.0,86.27,67.0
2016,3,5,9,15,0.0,82.5,7.0,16.0,82.5,79.79,61.39
2016,3,5,9,30,0.0,76.0,7.0,16.0,76.0,73.5,55.97
2016,3,5,9,45,0.0,117.0,7.05,16.5,117.0,113.86,89.11
2016,3,5,10,0,0.0,158.0,7.1,17.0,158.0,154.93,122.32
2016,3,5,10,15,0.0,159.0,7.3,17.0,159.0,155.81,122.77
2016,3,5,10,30,0.0,160.0,7.5,17.0,160.0,156.73,123.3
2016,3,5,10,45,0.0,125.0,7.75,17.5,125.0,121.66,94.39
2016,3,5,11,0,0.0,90.0,8.0,18.0,90.0,87.13,65.97
2016,3,5,11,15,0.0,61.0,8.1,18.0,61.0,59.02,42.93
2016,3,5,11,30,0.0,32.0,8.2,18.0,32.0,30.95,19.85
2016,3,5,11,45,2.5,116.5,8.3,18.5,118.5,115.41,88.78
2016,3,5,12,0,5.0,201.0,8.4,19.0,205.0,202.32,158.44
2016,3,5,12,15,16.0,244.0,8.5,18.5,256.0,255.97,201.88
2016,3,5,12,30,27.0,287.0,8.6,18.0,307.0,319.0,252.58
2016,3,5,12,45,26.0,283.0,8.7,18.0,302.0,305.04,241.55
2016,3,5,13,0,25.0,279.0,8.8,18.0,297.0,299.87,237.56
2016,3,5,13,15,26.0,272.5,9.25,17.5,291.0,293.77,233.49
2016,3,5,13,30,27.0,266.0,9.7,17.0,285.0,295.49,235.66
2016,3,5,13,45,20.0,246.5,10.15,17.0,261.0,261.26,208.31
2016,3,5,14,0,13.0,227.0,10.6,17.0,237.0,235.26,187.46
2016,3,5,14,15,6.5,133.5,11.15,16.5,138.5,135.19,106.4
2016,3,5,14,30,0.0,40.0,11.7,16.0,40.0,38.66,26.63
2016,3,5,14,45,0.0,30.0,12.3,16.0,30.0,28.99,18.62
2016,3,5,15,0,0.0,20.0,12.9,16.0,20.0,19.32,10.56
2016,3,5,15,15,0.0,20.0,13.1,16.0,20.0,19.31,10.6
2016,3,5,15,30,0.0,20.0,13.3,16.0,20.0,19.31,10.64
2016,3,5,15,45,0.0,14.0,13.5,16.0,14.0,13.51,5.77
2016,3,5,16,0,0.0,8.0,13.7,16.0,8.0,7.72,0.89
2016,3,5,16,15,0.0,7.0,13.65,15.5,7.0,6.75,0.09
2016,3,5,16,30,0.0,6.0,13.6,15.0,6.0,5.78,0.0
2016,3,5,16,45,0.0,4.5,13.6,15.0,4.5,4.34,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,13.35,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,21.21,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,53.22,28.72
2016,3,6,7,15,237.5,50.0,4.95,12.0,86.5,100.29,68.02
2016,3,6,7,30,350.0,66.0,5.1,12.0,129.0,158.94,116.76
2016,3,6,7,45,428.5,76.0,5.25,12.5,177.5,213.65,164.77
2016,3,6,8,0,507.0,86.0,5.4,13.0,226.0,278.02,221.28
2016,3,6,8,15,559.0,93.5,5.45,13.0,275.5,335.75,272.76
2016,3,6,8,30,611.0,101.0,5.5,13.0,325.0,397.86,327.03
2016,3,6,8,45,647.0,107.0,5.6,13.5,372.5,454.15,374.99
2016,3,6,9,0,683.0,113.0,5.7,14.0,420.0,512.39,423.31
2016,3,6,9,15,709.5,117.0,5.65,14.0,463.5,564.31,466.0
2016,3,6,9,30,736.0,121.0,5.6,14.0,507.0,616.54,508.0
2016,3,6,9,45,543.5,182.5,5.6,14.0,479.0,576.71,473.41
2016,3,6,10,0,351.0,244.0,5.6,14.0,451.0,516.96,422.25
2016,3,6,10,15,576.5,188.5,5.5,14.0,549.5,647.24,528.9
2016,3,6,10,30,802.0,133.0,5.4,14.0,648.0,783.13,634.36
2016,3,6,10,45,812.0,134.5,5.35,14.5,673.5,814.25,654.64
2016,3,6,11,0,822.0,136.0,5.3,15.0,699.0,842.85,673.38
2016,3,6,11,15,742.0,169.0,5.35,15.0,686.5,829.4,662.82
2016,3,6,11,30,662.0,202.0,5.4,15.0,674.0,806.83,645.58
2016,3,6,11,45,657.0,207.5,5.45,15.0,681.5,815.99,652.3
2016,3,6,12,0,652.0,213.0,5.5,15.0,689.0,822.35,656.83
2016,3,6,12,15,511.0,267.0,5.65,15.0,640.5,754.14,602.41
2016,3,6,12,30,370.0,321.0,5.8,15.0,592.0,678.27,541.71
2016,3,6,12,45,292.5,334.5,5.95,15.0,547.5,622.71,497.92
2016,3,6,13,0,215.0,348.0,6.1,15.0,503.0,558.13,446.67
2016,3,6,13,15,212.5,342.0,6.25,15.0,492.5,546.66,438.49
2016,3,6,13,30,210.0,336.0,6.4,15.0,482.0,534.45,429.56
2016,3,6,13,45,219.0,322.0,6.55,15.0,470.5,522.3,421.14
2016,3,6,14,0,228.0,308.0,6.7,15.0,459.0,508.99,411.76
2016,3,6,14,15,197.0,296.0,6.8,14.5,422.0,465.62,378.14
2016,3,6,14,30,166.0,284.0,6.9,14.0,385.0,423.42,345.1
2016,3,6,14,45,120.0,261.5,7.05,14.0,332.5,360.67,294.28
2016,3,6,15,0,74.0,239.0,7.2,14.0,280.0,294.84,240.45
2016,3,6,15,15,37.0,191.0,7.3,13.5,211.5,217.42,177.12
2016,3,6,15,30,0.0,143.0,7.4,13.0,143.0,140.36,112.99
2016,3,6,15,45,0.0,126.0,7.5,13.0,126.0,123.41,99.12
2016,3,6,16,0,0.0,109.0,7.6,13.0,109.0,106.5,85.12
2016,3,6,16,15,0.0,94.0,7.65,13.0,94.0,91.67,72.72
2016,3,6,16,30,0.0,79.0,7.7,13.0,79.0,76.87,60.21
2016,3,6,16,45,0.0,63.0,7.8,13.0,63.0,61.1,46.7
2016,3,6,17,0,0.0,47.0,7.9,13.0,47.0,45.41,33.09
2016,3,6,17,15,0.0,33.5,7.95,12.5,33.5,32.35,21.68
2016,3,6,17,30,0.0,20.0,8.0,12.0,20.0,19.3,10.2
2016,3,6,17,45,0.0,10.0,8.1,12.0,10.0,9.64,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,93.5,14.5,4.8,9.5,22.5,21.3,0.0
2016,3,7,7,0,187.0,29.0,5.0,10.0,45.0,57.94,31.28
2016,3,7,7,15,259.5,45.0,5.2,10.0,83.5,99.96,67.75
2016,3,7,7,30,332.0,61.0,5.4,10.0,122.0,150.37,111.44
2016,3,7,7,45,373.0,75.5,5.65,10.0,164.5,197.61,154.6
2016,3,7,8,0,414.0,90.0,5.9,10.0,207.0,249.03,201.4
2016,3,7,8,15,451.0,100.5,5.95,10.0,249.5,298.44,246.13
2016,3,7,8,30,488.0,111.0,6.0,10.0,292.0,350.96,292.75
2016,3,7,8,45,434.0,139.5,6.05,10.5,316.5,378.35,316.57
2016,3,7,9,0,380.0,168.0,6.1,11.0,341.0,399.44,333.82
2016,3,7,9,15,207.0,189.5,6.1,11.0,285.0,323.74,269.77
2016,3,7,9,30,34.0,211.0,6.1,11.0,229.0,237.16,194.5
2016,3,7,9,45,17.0,190.5,6.1,11.0,200.0,199.8,162.93
2016,3,7,10,0,0.0,170.0,6.1,11.0,171.0,166.96,134.87
2016,3,7,10,15,0.0,100.0,6.2,11.0,100.5,96.91,76.25
2016,3,7,10,30,0.0,30.0,6.3,11.0,30.0,29.0,18.96
2016,3,7,10,45,10.5,144.5,6.4,11.5,152.5,149.62,120.2
2016,3,7,11,0,21.0,259.0,6.5,12.0,275.0,275.0,222.52
2016,3,7,11,15,50.5,296.5,6.65,12.0,333.5,348.32,282.3
2016,3,7,11,30,80.0,334.0,6.8,12.0,392.0,415.34,336.49
2016,3,7,11,45,73.5,335.0,6.95,12.0,388.5,411.49,333.0
2016,3,7,12,0,67.0,336.0,7.1,12.0,385.0,407.27,329.4
2016,3,7,12,15,147.5,346.0,7.25,12.0,454.5,499.18,405.25
2016,3,7,12,30,228.0,356.0,7.4,12.0,524.0,581.73,472.71
2016,3,7,12,45,249.0,349.0,7.6,12.0,531.0,591.58,481.39
2016,3,7,13,0,270.0,342.0,7.8,12.0,538.0,609.0,496.06
2016,3,7,13,15,268.5,335.0,7.85,12.0,526.5,596.43,486.51
2016,3,7,13,30,267.0,328.0,7.9,12.0,515.0,582.81,476.21
2016,3,7,13,45,309.0,307.5,7.95,12.5,517.0,589.59,482.61
2016,3,7,14,0,351.0,287.0,8.0,13.0,519.0,593.4,486.53
2016,3,7,14,15,351.0,272.5,8.0,13.0,496.5,567.65,466.72
2016,3,7,14,30,351.0,258.0,8.0,13.0,474.0,540.71,445.86
2016,3,7,14,45,204.5,246.5,8.05,13.0,370.5,404.71,333.8
2016,3,7,15,0,58.0,235.0,8.1,13.0,267.0,279.64,228.71
2016,3,7,15,15,381.5,174.5,8.0,13.0,360.0,436.1,364.0
2016,3,7,15,30,705.0,114.0,7.9,13.0,453.0,548.9,458.87
2016,3,7,15,45,682.5,106.5,7.85,13.0,408.0,495.36,413.28
2016,3,7,16,0,660.0,99.0,7.8,13.0,363.0,442.25,367.39
2016,3,7,16,15,616.5,92.5,7.7,12.5,314.0,381.53,314.74
2016,3,7,16,30,573.0,86.0,7.6,12.0,265.0,324.0,263.62
2016,3,7,16,45,518.0,76.5,7.5,12.0,216.5,263.06,208.55
2016,3,7,17,0,463.0,67.0,7.4,12.0,168.0,207.38,157.69
2016,3,7,17,15,367.0,55.0,7.35,11.5,121.5,144.68,103.23
2016,3,7,17,30,271.0,43.0,7.3,11.0,75.0,93.99,60.6
2016,3,7,17,45,135.5,21.5,7.3,10.5,37.5,38.8,14.23
2016,3,7,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,148.0,15.5,4.0,8.5,28.5,27.52,0.0
2016,3,8,7,0,296.0,31.0,4.0,9.0,57.0,76.1,42.08
2016,3,8,7,15,404.0,41.5,3.95,9.5,103.5,126.3,84.35
2016,3,8,7,30,512.0,52.0,3.9,10.0,150.0,188.85,138.02
2016,3,8,7,45,566.5,61.0,3.9,10.5,199.0,245.16,189.39
2016,3,8,8,0,621.0,70.0,3.9,11.0,248.0,306.82,244.91
2016,3,8,8,15,664.0,76.0,3.8,11.5,298.0,365.44,296.96
2016,3,8,8,30,707.0,82.0,3.7,12.0,348.0,427.33,350.16
2016,3,8,8,45,722.5,90.5,3.65,12.5,393.0,480.48,394.77
2016,3,8,9,0,738.0,99.0,3.6,13.0,438.0,533.47,437.7
2016,3,8,9,15,759.5,102.5,3.5,13.0,481.0,584.27,478.42
2016,3,8,9,30,781.0,106.0,3.4,13.0,524.0,633.33,516.74
2016,3,8,9,45,595.0,170.5,3.3,13.0,502.0,605.89,491.88
2016,3,8,10,0,409.0,235.0,3.2,13.0,480.0,558.34,451.09
2016,3,8,10,15,475.5,225.5,3.15,13.0,524.5,613.54,494.52
2016,3,8,10,30,542.0,216.0,3.1,13.0,569.0,670.97,538.37
2016,3,8,10,45,450.0,259.0,3.05,13.0,559.5,656.35,523.76
2016,3,8,11,0,358.0,302.0,3.0,13.0,550.0,628.23,499.55
2016,3,8,11,15,395.5,298.5,2.9,13.0,579.0,663.67,526.39
2016,3,8,11,30,433.0,295.0,2.8,13.0,608.0,706.83,557.95
2016,3,8,11,45,224.5,278.5,2.75,13.0,441.0,501.37,399.51
2016,3,8,12,0,16.0,262.0,2.7,13.0,274.0,274.31,217.36
2016,3,8,12,15,12.5,244.5,2.7,13.0,254.0,253.23,201.27
2016,3,8,12,30,9.0,227.0,2.7,13.0,234.0,232.21,184.5
2016,3,8,12,45,68.5,290.0,2.75,13.0,340.5,358.66,286.57
2016,3,8,13,0,128.0,353.0,2.8,13.0,447.0,487.59,386.86
2016,3,8,13,15,64.0,258.5,2.9,13.0,305.5,319.68,255.56
2016,3,8,13,30,0.0,164.0,3.0,13.0,164.0,160.52,126.85
2016,3,8,13,45,36.0,232.5,3.2,13.0,257.0,266.53,214.14
2016,3,8,14,0,72.0,301.0,3.4,13.0,350.0,368.26,295.63
2016,3,8,14,15,49.5,270.5,3.3,12.5,303.5,316.02,254.23
2016,3,8,14,30,27.0,240.0,3.2,12.0,257.0,258.66,208.66
2016,3,8,14,45,13.5,153.5,3.15,12.0,162.0,159.94,128.54
2016,3,8,15,0,0.0,67.0,3.1,12.0,67.0,64.79,49.29
2016,3,8,15,15,0.0,95.0,2.8,11.5,95.0,92.05,72.6
2016,3,8,15,30,0.0,123.0,2.5,11.0,123.0,120.06,96.46
2016,3,8,15,45,0.0,119.5,2.25,11.0,119.5,116.74,93.88
2016,3,8,16,0,0.0,116.0,2.0,11.0,116.0,113.48,91.37
2016,3,8,16,15,0.0,101.0,1.65,11.0,101.0,98.64,78.99
2016,3,8,16,30,0.0,86.0,1.3,11.0,86.0,83.83,66.52
2016,3,8,16,45,0.0,70.0,1.0,11.0,70.0,68.06,53.03
2016,3,8,17,0,0.0,54.0,0.7,11.0,54.0,52.33,39.4
2016,3,8,17,15,0.0,39.5,1.05,10.5,39.5,38.16,26.96
2016,3,8,17,30,0.0,25.0,1.4,10.0,25.0,24.13,14.51
2016,3,8,17,45,0.0,14.0,1.75,10.0,14.0,13.5,3.36
2016,3,8,18,0,0.0,3.0,2.1,10.0,3.0,2.95,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.5,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,11.5,4.35,11.0,11.5,11.09,0.0
2016,3,9,7,0,0.0,23.0,4.4,11.0,23.0,22.2,12.03
2016,3,9,7,15,0.0,41.0,4.4,11.0,41.0,39.82,27.94
2016,3,9,7,30,0.0,59.0,4.4,11.0,59.0,57.56,43.63
2016,3,9,7,45,0.0,78.5,4.4,11.5,78.5,76.87,60.38
2016,3,9,8,0,0.0,98.0,4.4,12.0,98.0,96.21,76.88
2016,3,9,8,15,4.0,116.5,4.3,12.0,118.0,116.27,93.83
2016,3,9,8,30,8.0,135.0,4.2,12.0,138.0,136.79,110.97
2016,3,9,8,45,4.0,135.0,4.1,12.5,136.5,134.65,108.65
2016,3,9,9,0,0.0,135.0,4.0,13.0,135.0,132.24,106.07
2016,3,9,9,15,71.5,189.0,3.9,13.0,227.5,235.66,192.52
2016,3,9,9,30,143.0,243.0,3.8,13.0,320.0,348.81,284.57
2016,3,9,9,45,90.5,245.0,3.75,13.5,295.5,313.69,254.1
2016,3,9,10,0,38.0,247.0,3.7,14.0,271.0,280.26,225.1
2016,3,9,10,15,92.5,279.0,3.7,14.5,339.5,357.36,287.0
2016,3,9,10,30,147.0,311.0,3.7,15.0,408.0,445.31,355.54
2016,3,9,10,45,139.5,323.0,3.7,15.5,418.0,456.1,362.09
2016,3,9,11,0,132.0,335.0,3.7,16.0,428.0,466.05,368.28
2016,3,9,11,15,83.0,317.0,3.7,16.0,376.5,398.34,314.73
2016,3,9,11,30,34.0,299.0,3.7,16.0,325.0,337.08,265.63
2016,3,9,11,45,51.5,320.5,3.75,16.5,359.0,376.14,295.99
2016,3,9,12,0,69.0,342.0,3.8,17.0,393.0,415.45,325.88
2016,3,9,12,15,70.0,343.0,3.8,17.0,395.0,417.62,327.38
2016,3,9,12,30,71.0,344.0,3.8,17.0,397.0,419.55,328.88
2016,3,9,12,45,66.5,338.0,3.85,17.0,387.5,408.69,320.59
2016,3,9,13,0,62.0,332.0,3.9,17.0,378.0,397.67,312.24
2016,3,9,13,15,41.5,298.5,3.9,17.0,329.0,342.88,269.67
2016,3,9,13,30,21.0,265.0,3.9,17.0,280.0,281.22,221.35
2016,3,9,13,45,29.0,271.0,3.9,17.5,291.0,301.58,237.51
2016,3,9,14,0,37.0,277.0,3.9,18.0,302.0,313.94,247.19
2016,3,9,14,15,26.0,249.0,3.9,17.5,266.0,267.67,211.41
2016,3,9,14,30,15.0,221.0,3.9,17.0,230.0,229.99,182.06
2016,3,9,14,45,31.0,227.0,3.9,17.0,245.0,253.37,201.6
2016,3,9,15,0,47.0,233.0,3.9,17.0,260.0,269.83,215.43
2016,3,9,15,15,48.5,217.0,3.85,17.0,243.0,252.19,201.77
2016,3,9,15,30,50.0,201.0,3.8,17.0,226.0,234.37,187.91
2016,3,9,15,45,25.0,163.5,3.8,17.0,176.0,175.2,139.96
2016,3,9,16,0,0.0,126.0,3.8,17.0,126.0,123.55,97.64
2016,3,9,16,15,0.0,109.5,3.65,16.5,109.5,107.18,84.52
2016,3,9,16,30,0.0,93.0,3.5,16.0,93.0,90.85,71.16
2016,3,9,16,45,0.0,76.5,3.35,15.5,76.5,74.57,57.59
2016,3,9,17,0,0.0,60.0,3.2,15.0,60.0,58.32,43.79
2016,3,9,17,15,0.0,44.0,3.15,14.5,44.0,42.61,30.23
2016,3,9,17,30,0.0,28.0,3.1,14.0,28.0,27.03,16.65
2016,3,9,17,45,0.0,16.0,3.1,14.0,16.0,15.44,4.97
2016,3,9,18,0,0.0,4.0,3.1,14.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,3.15,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,12.0,6.05,13.5,12.0,11.58,0.0
2016,3,10,7,0,0.0,24.0,6.2,14.0,24.0,23.17,12.83
2016,3,10,7,15,0.0,42.0,6.3,14.0,42.0,40.78,28.44
2016,3,10,7,30,0.0,60.0,6.4,14.0,60.0,58.51,43.94
2016,3,10,7,45,0.0,79.5,6.5,14.5,79.5,77.8,60.5
2016,3,10,8,0,0.0,99.0,6.6,15.0,99.0,97.13,76.83
2016,3,10,8,15,3.5,117.5,6.8,15.0,118.5,116.99,93.47
2016,3,10,8,30,7.0,136.0,7.0,15.0,138.0,137.25,110.29
2016,3,10,8,45,3.5,126.5,7.2,15.5,127.5,125.7,100.17
2016,3,10,9,0,0.0,117.0,7.4,16.0,117.0,114.07,90.0
2016,3,10,9,15,62.0,181.0,7.4,16.0,215.0,221.41,179.54
2016,3,10,9,30,124.0,245.0,7.4,16.0,313.0,338.64,275.37
2016,3,10,9,45,62.0,149.0,7.4,16.5,183.0,192.76,155.38
2016,3,10,10,0,0.0,53.0,7.4,17.0,53.0,51.25,36.93
2016,3,10,10,15,0.0,61.5,7.3,17.0,61.5,59.49,43.69
2016,3,10,10,30,0.0,70.0,7.2,17.0,70.0,67.73,50.39
2016,3,10,10,45,0.0,95.0,7.1,17.0,95.0,91.99,70.2
2016,3,10,11,0,0.0,120.0,7.0,17.0,120.0,116.65,90.22
2016,3,10,11,15,0.0,107.0,6.85,17.0,107.0,103.82,79.66
2016,3,10,11,30,0.0,94.0,6.7,17.0,94.0,91.04,69.18
2016,3,10,11,45,0.0,95.0,6.6,17.0,95.0,92.03,69.95
2016,3,10,12,0,0.0,96.0,6.5,17.0,96.0,93.02,70.72
2016,3,10,12,15,0.0,117.0,6.35,17.0,117.0,113.71,87.52
2016,3,10,12,30,0.0,138.0,6.2,17.0,138.0,134.51,104.36
2016,3,10,12,45,0.0,98.0,6.05,17.0,98.0,94.98,72.3
2016,3,10,13,0,0.0,58.0,5.9,17.0,58.0,56.13,40.6
2016,3,10,13,15,0.0,67.0,5.65,17.0,67.0,64.85,47.79
2016,3,10,13,30,0.0,76.0,5.4,17.0,76.0,73.57,54.98
2016,3,10,13,45,0.0,73.0,5.2,17.0,73.0,70.65,52.65
2016,3,10,14,0,0.0,70.0,5.0,17.0,70.0,67.74,50.34
2016,3,10,14,15,0.0,52.0,4.8,16.5,52.0,50.29,36.13
2016,3,10,14,30,0.0,34.0,4.6,16.0,34.0,32.86,21.8
2016,3,10,14,45,0.0,57.0,4.45,16.0,57.0,55.12,40.4
2016,3,10,15,0,0.0,80.0,4.3,16.0,80.0,77.39,59.0
2016,3,10,15,15,0.0,67.5,4.2,16.0,67.5,65.27,49.06
2016,3,10,15,30,0.0,55.0,4.1,16.0,55.0,53.16,39.09
2016,3,10,15,45,0.0,64.0,4.05,16.0,64.0,61.86,46.52
2016,3,10,16,0,0.0,73.0,4.0,16.0,73.0,70.58,53.97
2016,3,10,16,15,0.0,63.5,4.0,15.5,63.5,61.37,46.45
2016,3,10,16,30,0.0,54.0,4.0,15.0,54.0,52.17,38.82
2016,3,10,16,45,0.0,44.0,4.0,15.0,44.0,42.49,30.59
2016,3,10,17,0,0.0,34.0,4.0,15.0,34.0,32.82,22.26
2016,3,10,17,15,0.0,25.0,4.2,14.5,25.0,24.12,14.71
2016,3,10,17,30,0.0,16.0,4.4,14.0,16.0,15.43,7.11
2016,3,10,17,45,0.0,9.0,4.6,14.0,9.0,8.67,0.53
2016,3,10,18,0,0.0,2.0,4.8,14.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,4.95,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,10.85,13.0,4.5,4.33,0.0
2016,3,11,7,0,0.0,9.0,10.9,13.0,9.0,8.67,1.35
2016,3,11,7,15,0.0,15.0,10.5,13.0,15.0,14.46,6.51
2016,3,11,7,30,0.0,21.0,10.1,13.0,21.0,20.26,11.63
2016,3,11,7,45,0.0,28.0,9.75,13.0,28.0,27.02,17.53
2016,3,11,8,0,0.0,35.0,9.4,13.0,35.0,33.79,23.38
2016,3,11,8,15,0.0,41.5,9.25,13.0,41.5,40.07,28.75
2016,3,11,8,30,0.0,48.0,9.1,13.0,48.0,46.37,34.06
2016,3,11,8,45,0.0,48.0,8.95,13.0,48.0,46.37,33.96
2016,3,11,9,0,0.0,48.0,8.8,13.0,48.0,46.38,33.86
2016,3,11,9,15,0.0,101.5,8.55,13.0,101.5,98.49,77.73
2016,3,11,9,30,0.0,155.0,8.3,13.0,155.0,151.89,122.07
2016,3,11,9,45,0.0,124.0,8.05,13.0,124.0,120.71,95.81
2016,3,11,10,0,0.0,93.0,7.8,13.0,93.0,90.01,70.02
2016,3,11,10,15,5.5,158.0,7.75,13.0,162.0,158.82,127.15
2016,3,11,10,30,11.0,223.0,7.7,13.0,231.0,229.12,184.67
2016,3,11,10,45,18.0,248.5,7.7,13.5,261.5,261.18,210.25
2016,3,11,11,0,25.0,274.0,7.7,14.0,292.0,293.66,235.97
2016,3,11,11,15,12.5,179.5,7.7,14.0,188.5,186.85,149.03
2016,3,11,11,30,0.0,85.0,7.7,14.0,85.0,82.31,62.75
2016,3,11,11,45,47.0,222.5,7.7,14.0,258.0,267.73,216.01
2016,3,11,12,0,94.0,360.0,7.7,14.0,431.0,457.41,367.75
2016,3,11,12,15,73.5,347.5,7.75,14.0,403.0,425.53,341.58
2016,3,11,12,30,53.0,335.0,7.8,14.0,375.0,393.4,315.52
2016,3,11,12,45,160.5,344.0,7.9,14.0,463.5,508.36,410.39
2016,3,11,13,0,268.0,353.0,8.0,14.0,552.0,621.01,501.56
2016,3,11,13,15,134.0,240.0,8.15,14.0,339.5,369.33,300.67
2016,3,11,13,30,0.0,127.0,8.3,14.0,127.0,123.58,96.8
2016,3,11,13,45,87.5,226.0,8.5,14.0,285.5,310.09,252.49
2016,3,11,14,0,175.0,325.0,8.7,14.0,444.0,485.66,395.16
2016,3,11,14,15,170.0,310.0,8.65,13.5,421.5,460.51,375.88
2016,3,11,14,30,165.0,295.0,8.6,13.0,399.0,435.11,356.59
2016,3,11,14,45,82.5,164.0,8.6,13.0,216.0,229.81,188.56
2016,3,11,15,0,0.0,33.0,8.6,13.0,33.0,31.89,21.34
2016,3,11,15,15,0.0,70.0,8.55,12.5,70.0,67.69,51.81
2016,3,11,15,30,0.0,107.0,8.5,12.0,107.0,103.99,82.77
2016,3,11,15,45,0.0,56.5,8.5,12.0,56.5,54.6,41.06
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,5.79,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.82,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.86,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.89,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.93,0.0
2016,3,11,17,15,0.0,1.5,8.35,10.5,1.5,1.44,0.0
2016,3,11,17,30,0.0,1.0,8.3,10.0,1.0,0.96,0.0
2016,3,11,17,45,0.0,0.5,8.25,10.0,0.5,0.48,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.05,10.5,14.0,13.51,0.97
2016,3,12,7,0,0.0,28.0,5.3,11.0,28.0,27.04,16.55
2016,3,12,7,15,0.0,48.5,5.6,11.0,48.5,47.22,34.4
2016,3,12,7,30,0.0,69.0,5.9,11.0,69.0,67.48,52.23
2016,3,12,7,45,5.0,90.0,6.2,11.5,91.5,89.93,71.52
2016,3,12,8,0,10.0,111.0,6.5,12.0,114.0,112.98,91.11
2016,3,12,8,15,17.5,130.5,6.7,12.0,137.0,136.16,110.74
2016,3,12,8,30,25.0,150.0,6.9,12.0,160.0,160.15,130.9
2016,3,12,8,45,24.0,165.5,7.1,12.0,176.5,176.25,144.18
2016,3,12,9,0,23.0,181.0,7.3,12.0,193.0,192.25,157.23
2016,3,12,9,15,37.0,206.5,7.4,12.0,226.5,232.8,190.82
2016,3,12,9,30,51.0,232.0,7.5,12.0,260.0,270.47,221.77
2016,3,12,9,45,25.5,169.0,7.65,12.5,183.0,187.91,152.48
2016,3,12,10,0,0.0,106.0,7.8,13.0,106.0,102.82,80.64
2016,3,12,10,15,8.0,173.0,7.8,13.0,178.5,175.82,141.2
2016,3,12,10,30,16.0,240.0,7.8,13.0,251.0,250.49,202.19
2016,3,12,10,45,12.0,229.5,7.8,13.0,238.0,236.69,190.48
2016,3,12,11,0,8.0,219.0,7.8,13.0,225.0,222.75,178.78
2016,3,12,11,15,23.0,264.5,7.8,13.0,282.0,282.42,227.53
2016,3,12,11,30,38.0,310.0,7.8,13.0,339.0,352.11,283.69
2016,3,12,11,45,19.0,217.0,7.8,13.5,231.5,230.81,184.99
2016,3,12,12,0,0.0,124.0,7.8,14.0,124.0,120.62,94.16
2016,3,12,12,15,0.0,124.0,7.8,14.0,124.0,120.62,94.2
2016,3,12,12,30,0.0,124.0,7.8,14.0,124.0,120.62,94.2
2016,3,12,12,45,0.0,71.5,7.85,14.0,71.5,69.23,51.89
2016,3,12,13,0,0.0,19.0,7.9,14.0,19.0,18.38,9.68
2016,3,12,13,15,0.0,67.0,7.9,14.0,67.0,64.85,48.36
2016,3,12,13,30,0.0,115.0,7.9,14.0,115.0,111.7,87.13
2016,3,12,13,45,0.0,76.5,7.9,14.0,76.5,74.05,56.08
2016,3,12,14,0,0.0,38.0,7.9,14.0,38.0,36.75,25.11
2016,3,12,14,15,0.0,65.5,7.8,14.0,65.5,63.37,47.39
2016,3,12,14,30,0.0,93.0,7.7,14.0,93.0,90.02,69.67
2016,3,12,14,45,0.0,65.0,7.65,14.0,65.0,62.87,47.16
2016,3,12,15,0,0.0,37.0,7.6,14.0,37.0,35.76,24.52
2016,3,12,15,15,0.0,53.5,7.45,14.0,53.5,51.71,38.05
2016,3,12,15,30,0.0,70.0,7.3,14.0,70.0,67.68,51.63
2016,3,12,15,45,0.0,64.0,7.15,14.0,64.0,61.86,46.87
2016,3,12,16,0,0.0,58.0,7.0,14.0,58.0,56.05,42.08
2016,3,12,16,15,0.0,50.5,6.9,13.5,50.5,48.78,36.09
2016,3,12,16,30,0.0,43.0,6.8,13.0,43.0,41.52,30.02
2016,3,12,16,45,0.0,35.0,6.7,13.0,35.0,33.79,23.38
2016,3,12,17,0,0.0,27.0,6.6,13.0,27.0,26.05,16.68
2016,3,12,17,15,0.0,20.0,6.45,13.0,20.0,19.29,10.74
2016,3,12,17,30,0.0,13.0,6.3,13.0,13.0,12.53,4.79
2016,3,12,17,45,0.0,7.5,6.15,13.0,7.5,7.23,0.0
2016,3,12,18,0,0.0,2.0,6.0,13.0,2.0,1.97,0.0
2016,3,12,18,15,0.0,1.0,6.0,13.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,5.6,13.0,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,5.8,13.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,5.9,13.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,6.0,13.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,6.1,13.5,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,6.2,14.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,6.25,14.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,6.3,14.0,7.0,6.75,0.12
2016,3,13,8,45,0.0,53.5,6.35,14.0,53.5,51.7,38.33
2016,3,13,9,0,0.0,100.0,6.4,14.0,100.0,97.05,76.35
2016,3,13,9,15,0.0,87.5,6.45,14.0,87.5,84.65,65.74
2016,3,13,9,30,0.0,75.0,6.5,14.0,75.0,72.54,55.43
2016,3,13,9,45,0.0,93.0,6.55,14.0,93.0,90.02,69.86
2016,3,13,10,0,0.0,111.0,6.6,14.0,111.0,107.75,84.41
2016,3,13,10,15,1.5,149.0,6.6,14.0,150.0,146.66,116.35
2016,3,13,10,30,3.0,187.0,6.6,14.0,189.0,186.02,148.35
2016,3,13,10,45,5.5,201.5,6.6,14.0,205.5,202.77,161.8
2016,3,13,11,0,8.0,216.0,6.6,14.0,222.0,219.66,175.37
2016,3,13,11,15,4.0,177.5,6.6,14.0,180.5,177.41,140.79
2016,3,13,11,30,0.0,139.0,6.6,14.0,139.0,135.47,106.36
2016,3,13,11,45,0.0,143.0,6.6,14.0,143.0,139.45,109.57
2016,3,13,12,0,0.0,147.0,6.6,14.0,147.0,143.43,112.78
2016,3,13,12,15,0.0,149.5,6.6,14.0,149.5,145.92,114.79
2016,3,13,12,30,0.0,152.0,6.6,14.0,152.0,148.4,116.82
2016,3,13,12,45,1.0,162.0,6.65,14.5,163.0,159.28,125.53
2016,3,13,13,0,2.0,172.0,6.7,15.0,174.0,170.17,134.22
2016,3,13,13,15,1.0,162.0,6.65,14.5,163.0,159.26,125.65
2016,3,13,13,30,0.0,152.0,6.6,14.0,152.0,148.41,117.1
2016,3,13,13,45,0.0,132.0,6.6,14.0,132.0,128.52,100.95
2016,3,13,14,0,0.0,112.0,6.6,14.0,112.0,108.73,84.81
2016,3,13,14,15,0.0,70.0,6.5,14.0,70.0,67.73,50.98
2016,3,13,14,30,0.0,28.0,6.4,14.0,28.0,27.06,17.09
2016,3,13,14,45,0.0,54.0,6.3,14.0,54.0,52.21,38.26
