Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,0,0.0,80.0,6.2,14.0,80.0,77.39,59.43
2016,3,13,15,15,0.0,93.0,6.1,14.0,93.0,90.05,70.17
2016,3,13,15,30,0.0,106.0,6.0,14.0,106.0,102.96,81.17
2016,3,13,15,45,0.0,91.0,5.95,14.0,91.0,88.18,69.0
2016,3,13,16,0,0.0,76.0,5.9,14.0,76.0,73.49,56.82
2016,3,13,16,15,0.0,66.0,5.85,14.0,66.0,63.79,48.76
2016,3,13,16,30,0.0,56.0,5.8,14.0,56.0,54.11,40.61
2016,3,13,16,45,0.0,46.0,5.75,14.0,46.0,44.43,32.37
2016,3,13,17,0,0.0,36.0,5.7,14.0,36.0,34.75,24.03
2016,3,13,17,15,0.0,26.5,5.55,14.0,26.5,25.57,16.02
2016,3,13,17,30,0.0,17.0,5.4,14.0,17.0,16.39,7.99
2016,3,13,17,45,0.0,10.0,5.3,14.0,10.0,9.64,1.7
2016,3,13,18,0,0.0,3.0,5.2,14.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,5.05,13.5,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,10.0,8.0,7.86,0.0
2016,3,14,6,45,67.0,28.0,4.35,10.5,36.0,35.52,15.56
2016,3,14,7,0,134.0,48.0,4.4,11.0,64.0,71.68,48.05
2016,3,14,7,15,195.5,67.0,4.4,11.0,103.5,112.83,82.6
2016,3,14,7,30,257.0,86.0,4.4,11.0,143.0,161.1,124.28
2016,3,14,7,45,298.5,103.5,4.4,11.5,186.0,208.0,165.61
2016,3,14,8,0,340.0,121.0,4.4,12.0,229.0,259.24,210.23
2016,3,14,8,15,396.0,126.0,4.35,12.0,272.0,311.77,255.71
2016,3,14,8,30,452.0,131.0,4.3,12.0,315.0,366.08,302.14
2016,3,14,8,45,577.5,115.5,4.25,12.5,380.0,443.77,366.68
2016,3,14,9,0,703.0,100.0,4.2,13.0,445.0,529.5,436.4
2016,3,14,9,15,640.0,132.0,4.1,13.0,467.5,555.99,456.34
2016,3,14,9,30,577.0,164.0,4.0,13.0,490.0,574.71,469.65
2016,3,14,9,45,406.0,225.5,3.95,13.0,462.5,538.07,437.3
2016,3,14,10,0,235.0,287.0,3.9,13.0,435.0,477.23,385.49
2016,3,14,10,15,266.0,297.5,3.85,13.0,472.5,527.85,424.97
2016,3,14,10,30,297.0,308.0,3.8,13.0,510.0,572.65,459.14
2016,3,14,10,45,218.0,328.5,3.8,13.5,479.5,528.71,421.96
2016,3,14,11,0,139.0,349.0,3.8,14.0,449.0,487.9,387.2
2016,3,14,11,15,130.0,356.5,3.8,14.0,452.0,490.82,388.95
2016,3,14,11,30,121.0,364.0,3.8,14.0,455.0,492.94,389.92
2016,3,14,11,45,295.5,331.0,3.85,14.5,556.5,625.16,494.68
2016,3,14,12,0,470.0,298.0,3.9,15.0,658.0,759.02,596.51
2016,3,14,12,15,351.5,335.0,3.95,15.0,604.5,683.62,537.05
2016,3,14,12,30,233.0,372.0,4.0,15.0,551.0,606.2,476.36
2016,3,14,12,45,538.0,258.0,4.05,15.0,665.5,776.24,612.39
2016,3,14,13,0,843.0,144.0,4.1,15.0,780.0,922.52,720.62
2016,3,14,13,15,478.0,246.5,4.25,15.0,606.0,698.19,553.41
2016,3,14,13,30,113.0,349.0,4.4,15.0,432.0,458.1,362.56
2016,3,14,13,45,111.0,339.5,4.55,15.0,418.5,443.92,353.12
2016,3,14,14,0,109.0,330.0,4.7,15.0,405.0,429.47,342.58
2016,3,14,14,15,451.5,231.0,4.8,14.5,522.5,614.88,497.31
2016,3,14,14,30,794.0,132.0,4.9,14.0,640.0,756.88,612.5
2016,3,14,14,45,776.0,129.5,5.05,14.0,603.0,715.09,581.89
2016,3,14,15,0,758.0,127.0,5.2,14.0,566.0,669.84,547.69
2016,3,14,15,15,735.5,123.0,5.25,14.0,523.0,619.14,508.07
2016,3,14,15,30,713.0,119.0,5.3,14.0,480.0,568.22,467.4
2016,3,14,15,45,681.5,114.0,5.4,14.0,433.0,511.28,421.05
2016,3,14,16,0,650.0,109.0,5.5,14.0,386.0,455.62,374.57
2016,3,14,16,15,608.5,102.5,5.4,13.5,336.5,395.44,323.65
2016,3,14,16,30,567.0,96.0,5.3,13.0,287.0,338.29,274.03
2016,3,14,16,45,506.0,87.5,5.25,12.5,236.5,275.64,219.16
2016,3,14,17,0,445.0,79.0,5.2,12.0,186.0,217.93,167.89
2016,3,14,17,15,358.0,66.0,5.15,11.5,139.0,157.22,115.19
2016,3,14,17,30,271.0,53.0,5.1,11.0,92.0,106.33,72.2
2016,3,14,17,45,135.5,36.0,5.05,11.0,55.5,54.37,31.36
2016,3,14,18,0,0.0,19.0,5.0,11.0,19.0,18.22,0.0
2016,3,14,18,15,0.0,9.5,4.95,10.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,3.4,9.0,12.0,12.93,0.0
2016,3,15,6,45,189.0,26.0,3.4,9.5,47.5,47.58,21.42
2016,3,15,7,0,332.0,41.0,3.4,10.0,83.0,99.29,63.0
2016,3,15,7,15,423.5,51.5,3.4,10.0,130.5,150.94,106.71
2016,3,15,7,30,515.0,62.0,3.4,10.0,178.0,212.95,161.09
2016,3,15,7,45,581.5,67.5,3.4,10.5,230.0,271.3,213.55
2016,3,15,8,0,648.0,73.0,3.4,11.0,282.0,336.22,270.94
2016,3,15,8,15,687.5,78.0,3.4,11.5,332.5,394.7,322.15
2016,3,15,8,30,727.0,83.0,3.4,12.0,383.0,456.0,374.12
2016,3,15,8,45,757.5,86.0,3.4,13.0,431.5,511.91,419.52
2016,3,15,9,0,788.0,89.0,3.4,14.0,480.0,569.61,464.69
2016,3,15,9,15,808.0,92.0,3.35,14.0,523.0,621.33,505.38
2016,3,15,9,30,828.0,95.0,3.3,14.0,566.0,672.51,544.63
2016,3,15,9,45,844.0,96.5,3.3,14.5,604.5,718.32,576.61
2016,3,15,10,0,860.0,98.0,3.3,15.0,643.0,762.65,606.73
2016,3,15,10,15,871.0,99.5,3.25,15.0,674.5,797.45,630.39
2016,3,15,10,30,882.0,101.0,3.2,15.0,706.0,833.49,654.81
2016,3,15,10,45,890.5,102.0,3.2,15.5,731.0,864.35,674.38
2016,3,15,11,0,899.0,103.0,3.2,16.0,756.0,892.36,691.83
2016,3,15,11,15,903.5,103.5,3.2,16.0,773.0,913.27,705.57
2016,3,15,11,30,908.0,104.0,3.2,16.0,790.0,930.87,717.13
2016,3,15,11,45,911.5,104.0,3.2,16.5,799.5,943.61,724.06
2016,3,15,12,0,915.0,104.0,3.2,17.0,809.0,952.83,728.7
2016,3,15,12,15,915.5,104.0,3.25,17.0,810.0,955.71,730.87
2016,3,15,12,30,916.0,104.0,3.3,17.0,811.0,954.96,730.74
2016,3,15,12,45,918.5,101.5,3.35,17.0,804.5,949.68,727.66
2016,3,15,13,0,921.0,99.0,3.4,17.0,798.0,940.74,722.21
2016,3,15,13,15,917.5,98.0,3.5,17.0,783.0,924.47,712.12
2016,3,15,13,30,914.0,97.0,3.6,17.0,768.0,904.78,699.72
2016,3,15,13,45,908.0,96.0,3.7,17.0,745.0,879.64,683.49
2016,3,15,14,0,902.0,95.0,3.8,17.0,722.0,851.43,665.02
2016,3,15,14,15,892.5,93.5,3.9,17.0,692.0,816.97,641.94
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,779.97,616.83
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.0,737.56,587.62
2016,3,15,15,0,857.0,88.0,4.3,17.0,588.0,696.26,558.93
2016,3,15,15,15,839.5,85.5,4.4,16.5,545.5,646.65,523.19
2016,3,15,15,30,822.0,83.0,4.5,16.0,503.0,596.11,484.79
2016,3,15,15,45,798.5,79.5,4.65,16.0,456.0,540.5,440.38
2016,3,15,16,0,775.0,76.0,4.8,16.0,409.0,485.13,394.74
2016,3,15,16,15,740.5,72.0,4.8,15.5,358.5,424.73,344.04
2016,3,15,16,30,706.0,68.0,4.8,15.0,308.0,366.38,293.44
2016,3,15,16,45,656.0,62.0,4.85,14.5,256.5,303.22,237.75
2016,3,15,17,0,606.0,56.0,4.9,14.0,205.0,244.21,184.49
2016,3,15,17,15,526.0,48.5,4.85,13.5,155.5,181.32,128.8
2016,3,15,17,30,446.0,41.0,4.8,13.0,106.0,127.19,81.9
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,70.49,37.21
2016,3,15,18,0,170.0,17.0,4.8,12.0,24.0,27.81,0.0
2016,3,15,18,15,85.0,8.5,4.75,11.5,12.0,9.2,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,47.5,6.0,1.35,9.5,7.5,0.0,0.0
2016,3,16,6,30,95.0,12.0,1.3,10.0,15.0,16.49,0.0
2016,3,16,6,45,243.0,25.5,1.3,10.5,52.5,54.51,25.72
2016,3,16,7,0,391.0,39.0,1.3,11.0,90.0,108.33,67.99
2016,3,16,7,15,479.5,48.0,1.35,11.5,139.0,161.53,112.89
2016,3,16,7,30,568.0,57.0,1.4,12.0,188.0,224.67,167.65
2016,3,16,7,45,624.5,63.0,1.45,12.5,240.0,283.3,219.79
2016,3,16,8,0,681.0,69.0,1.5,13.0,292.0,347.34,275.43
2016,3,16,8,15,718.5,73.5,1.6,13.5,343.0,405.78,325.49
2016,3,16,8,30,756.0,78.0,1.7,14.0,394.0,467.16,376.32
2016,3,16,8,45,783.5,81.5,1.85,14.5,442.5,524.11,422.36
2016,3,16,9,0,811.0,85.0,2.0,15.0,491.0,581.81,467.62
2016,3,16,9,15,830.5,87.5,2.05,15.5,535.0,633.7,506.74
2016,3,16,9,30,850.0,90.0,2.1,16.0,579.0,684.93,544.09
2016,3,16,9,45,864.5,92.0,2.2,16.5,617.0,727.86,573.22
2016,3,16,10,0,879.0,94.0,2.3,17.0,655.0,772.01,602.93
2016,3,16,10,15,889.0,95.5,2.35,17.0,687.0,810.16,628.85
2016,3,16,10,30,899.0,97.0,2.4,17.0,719.0,845.88,652.94
2016,3,16,10,45,906.5,98.0,2.45,17.5,743.5,876.3,672.0
2016,3,16,11,0,914.0,99.0,2.5,18.0,768.0,903.75,688.97
2016,3,16,11,15,918.0,100.0,2.5,18.0,784.5,924.98,702.55
2016,3,16,11,30,922.0,101.0,2.5,18.0,801.0,942.83,713.95
2016,3,16,11,45,925.0,100.5,2.55,18.5,810.0,954.66,720.49
2016,3,16,12,0,928.0,100.0,2.6,19.0,819.0,962.9,724.78
2016,3,16,12,15,927.5,100.0,2.65,19.0,819.5,964.83,726.36
2016,3,16,12,30,927.0,100.0,2.7,19.0,820.0,963.07,725.66
2016,3,16,12,45,929.5,97.5,2.75,19.0,813.0,957.67,722.66
2016,3,16,13,0,932.0,95.0,2.8,19.0,806.0,948.56,717.32
2016,3,16,13,15,927.5,94.0,2.85,19.0,790.5,931.17,706.46
2016,3,16,13,30,923.0,93.0,2.9,19.0,775.0,910.36,693.38
2016,3,16,13,45,917.0,92.0,2.95,19.0,751.5,884.96,677.15
2016,3,16,14,0,911.0,91.0,3.0,19.0,728.0,856.45,658.74
2016,3,16,14,15,901.0,89.5,3.05,19.0,697.0,821.26,635.53
2016,3,16,14,30,891.0,88.0,3.1,19.0,666.0,783.54,610.36
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.0,740.77,581.51
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,696.15,550.89
2016,3,16,15,15,847.5,81.5,3.3,18.5,549.0,646.46,515.77
2016,3,16,15,30,830.0,79.0,3.3,18.0,506.0,598.07,479.36
2016,3,16,15,45,806.0,76.0,3.35,18.0,459.0,542.28,435.45
2016,3,16,16,0,782.0,73.0,3.4,18.0,412.0,486.78,390.45
2016,3,16,16,15,748.5,69.0,3.35,17.5,361.5,426.42,340.75
2016,3,16,16,30,715.0,65.0,3.3,17.0,311.0,368.01,291.0
2016,3,16,16,45,666.0,60.0,3.25,16.5,259.5,305.33,236.55
2016,3,16,17,0,617.0,55.0,3.2,16.0,208.0,247.29,184.81
2016,3,16,17,15,539.5,47.5,3.2,15.5,158.5,184.24,129.63
2016,3,16,17,30,462.0,40.0,3.2,15.0,109.0,129.68,82.72
2016,3,16,17,45,328.5,28.5,3.25,14.5,67.5,72.89,38.33
2016,3,16,18,0,195.0,17.0,3.3,14.0,26.0,29.77,0.0
2016,3,16,18,15,97.5,8.5,3.35,13.5,13.0,9.42,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.0,6.5,2.7,11.5,9.0,6.39,0.0
2016,3,17,6,30,152.0,13.0,2.8,12.0,18.0,20.82,0.0
2016,3,17,6,45,299.0,25.0,2.95,12.5,58.0,61.07,29.26
2016,3,17,7,0,446.0,37.0,3.1,13.0,98.0,117.08,72.78
2016,3,17,7,15,530.0,45.0,3.05,13.5,148.5,171.73,119.43
2016,3,17,7,30,614.0,53.0,3.0,14.0,199.0,235.75,175.52
2016,3,17,7,45,667.0,59.0,2.95,14.5,251.5,295.68,229.23
2016,3,17,8,0,720.0,65.0,2.9,15.0,304.0,360.77,286.13
2016,3,17,8,15,756.0,69.0,2.75,15.5,355.5,420.59,337.27
2016,3,17,8,30,792.0,73.0,2.6,16.0,407.0,482.68,388.31
2016,3,17,8,45,817.0,76.0,2.5,16.5,456.0,539.51,433.52
2016,3,17,9,0,842.0,79.0,2.4,17.0,505.0,596.77,477.35
2016,3,17,9,15,860.5,81.5,2.35,17.0,549.0,646.9,515.56
2016,3,17,9,30,879.0,84.0,2.3,17.0,593.0,698.38,552.78
2016,3,17,9,45,892.0,86.0,2.25,17.5,631.5,744.19,582.86
2016,3,17,10,0,905.0,88.0,2.2,18.0,670.0,788.17,611.06
2016,3,17,10,15,914.5,89.5,2.1,18.5,702.0,826.74,634.54
2016,3,17,10,30,924.0,91.0,2.0,19.0,734.0,862.75,655.82
2016,3,17,10,45,930.0,92.5,1.95,19.5,758.5,893.03,673.34
2016,3,17,11,0,936.0,94.0,1.9,20.0,783.0,920.2,688.62
2016,3,17,11,15,940.5,94.5,1.85,20.0,800.0,941.67,701.35
2016,3,17,11,30,945.0,95.0,1.8,20.0,817.0,959.68,711.85
2016,3,17,11,45,946.5,95.5,1.75,20.5,825.5,971.4,716.93
2016,3,17,12,0,948.0,96.0,1.7,21.0,834.0,979.43,719.73
2016,3,17,12,15,948.0,96.0,1.65,21.0,834.5,981.8,720.38
2016,3,17,12,30,948.0,96.0,1.6,21.0,835.0,980.4,718.8
2016,3,17,12,45,945.5,96.0,1.55,21.5,827.0,972.96,712.12
2016,3,17,13,0,943.0,96.0,1.5,22.0,819.0,961.84,703.3
2016,3,17,13,15,939.0,95.0,1.5,22.0,803.0,944.68,692.81
2016,3,17,13,30,935.0,94.0,1.5,22.0,787.0,924.03,680.19
2016,3,17,13,45,928.0,93.0,1.5,22.0,763.5,897.44,663.75
2016,3,17,14,0,921.0,92.0,1.5,22.0,740.0,867.75,645.28
2016,3,17,14,15,911.5,90.5,1.55,22.0,709.0,832.59,623.65
2016,3,17,14,30,902.0,89.0,1.6,22.0,678.0,794.84,600.05
2016,3,17,14,45,888.5,87.5,1.65,22.0,640.0,751.77,572.45
2016,3,17,15,0,875.0,86.0,1.7,22.0,602.0,706.87,543.14
2016,3,17,15,15,857.5,83.5,1.75,21.5,559.0,656.67,509.73
2016,3,17,15,30,840.0,81.0,1.8,21.0,516.0,607.76,474.8
2016,3,17,15,45,816.0,78.0,1.9,21.0,468.0,551.41,432.49
2016,3,17,16,0,792.0,75.0,2.0,21.0,420.0,495.32,388.86
2016,3,17,16,15,758.5,70.5,1.95,20.5,369.0,433.81,339.75
2016,3,17,16,30,725.0,66.0,1.9,20.0,318.0,374.25,290.46
2016,3,17,16,45,676.0,61.0,1.9,19.5,266.0,310.91,236.89
2016,3,17,17,0,627.0,56.0,1.9,19.0,214.0,252.19,185.75
2016,3,17,17,15,550.0,48.5,1.95,18.5,163.5,188.55,131.08
2016,3,17,17,30,473.0,41.0,2.0,18.0,113.0,133.32,84.29
2016,3,17,17,45,340.5,29.5,2.05,17.5,70.5,75.78,39.92
2016,3,17,18,0,208.0,18.0,2.1,17.0,28.0,31.97,0.0
2016,3,17,18,15,104.0,9.0,2.2,16.5,14.0,10.09,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,8.0,3.15,10.5,10.5,7.96,0.0
2016,3,18,6,30,153.0,16.0,3.2,11.0,21.0,23.9,0.0
2016,3,18,6,45,292.0,28.5,3.25,11.5,61.5,64.86,33.38
2016,3,18,7,0,431.0,41.0,3.3,12.0,102.0,120.16,76.59
2016,3,18,7,15,515.0,49.5,3.2,12.0,152.0,174.83,123.66
2016,3,18,7,30,599.0,58.0,3.1,12.0,202.0,238.86,180.29
2016,3,18,7,45,299.5,61.5,3.05,12.5,133.5,171.3,134.97
2016,3,18,8,0,0.0,65.0,3.0,13.0,65.0,62.83,48.14
2016,3,18,8,15,0.0,95.0,3.0,13.0,95.0,92.33,73.12
2016,3,18,8,30,0.0,125.0,3.0,13.0,125.0,122.11,97.87
2016,3,18,8,45,0.0,134.5,3.0,13.5,134.5,131.43,105.09
2016,3,18,9,0,0.0,144.0,3.0,14.0,144.0,140.78,112.27
2016,3,18,9,15,34.5,199.5,3.0,14.0,220.0,223.53,180.28
2016,3,18,9,30,69.0,255.0,3.0,14.0,296.0,307.06,247.3
2016,3,18,9,45,48.0,253.5,3.0,14.5,282.5,292.59,234.11
2016,3,18,10,0,27.0,252.0,3.0,15.0,269.0,270.25,215.0
2016,3,18,10,15,134.0,291.0,2.95,15.0,384.0,410.98,327.87
2016,3,18,10,30,241.0,330.0,2.9,15.0,499.0,545.23,431.44
2016,3,18,10,45,240.0,342.0,2.9,15.5,515.5,563.63,443.02
2016,3,18,11,0,239.0,354.0,2.9,16.0,532.0,581.12,454.5
2016,3,18,11,15,245.5,362.0,2.85,16.0,548.0,600.04,467.96
2016,3,18,11,30,252.0,370.0,2.8,16.0,564.0,626.83,486.94
2016,3,18,11,45,293.0,365.0,2.75,16.0,592.5,661.87,513.13
2016,3,18,12,0,334.0,360.0,2.7,16.0,621.0,696.32,538.6
2016,3,18,12,15,627.0,236.5,2.65,16.0,727.5,847.23,654.5
2016,3,18,12,30,920.0,113.0,2.6,16.0,834.0,975.37,742.18
2016,3,18,12,45,910.0,116.5,2.6,16.5,824.5,964.88,732.59
2016,3,18,13,0,900.0,120.0,2.6,17.0,815.0,950.95,722.21
2016,3,18,13,15,895.5,119.5,2.65,17.0,799.0,934.36,711.96
2016,3,18,13,30,891.0,119.0,2.7,17.0,783.0,914.46,699.51
2016,3,18,13,45,884.0,117.0,2.8,17.0,759.5,887.62,682.67
2016,3,18,14,0,877.0,115.0,2.9,17.0,736.0,862.27,666.81
2016,3,18,14,15,867.0,113.5,2.95,16.5,705.0,827.53,645.04
2016,3,18,14,30,857.0,112.0,3.0,16.0,674.0,790.36,621.31
2016,3,18,14,45,813.5,112.0,3.15,16.0,621.5,727.88,578.05
2016,3,18,15,0,770.0,112.0,3.3,16.0,569.0,665.92,533.95
2016,3,18,15,15,783.5,105.0,3.3,15.5,541.0,635.12,511.91
2016,3,18,15,30,797.0,98.0,3.3,15.0,513.0,600.95,486.27
2016,3,18,15,45,568.5,132.0,3.35,15.0,414.5,470.14,381.86
2016,3,18,16,0,340.0,166.0,3.4,15.0,316.0,351.26,285.35
2016,3,18,16,15,316.5,151.5,3.3,14.5,277.5,307.2,249.45
2016,3,18,16,30,293.0,137.0,3.2,14.0,239.0,265.03,214.04
2016,3,18,16,45,272.0,117.0,3.15,14.0,200.0,220.12,175.32
2016,3,18,17,0,251.0,97.0,3.1,14.0,161.0,177.25,137.69
2016,3,18,17,15,215.0,77.0,2.95,13.5,123.0,132.89,99.21
2016,3,18,17,30,179.0,57.0,2.8,13.0,85.0,92.62,64.53
2016,3,18,17,45,110.0,38.5,2.65,12.5,53.5,53.9,33.17
2016,3,18,18,0,41.0,20.0,2.5,12.0,22.0,22.25,0.0
2016,3,18,18,15,20.5,10.0,2.45,11.5,11.0,10.1,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.5,1.9,11.5,3.5,3.44,0.0
2016,3,19,6,30,0.0,7.0,2.0,12.0,7.0,6.75,0.0
2016,3,19,6,45,0.0,20.5,2.15,12.5,20.5,19.78,10.09
2016,3,19,7,0,0.0,34.0,2.3,13.0,34.0,32.84,21.92
2016,3,19,7,15,0.0,50.0,2.35,13.0,50.0,48.41,35.58
2016,3,19,7,30,0.0,66.0,2.4,13.0,66.0,64.06,49.18
2016,3,19,7,45,0.0,83.0,2.5,13.5,83.0,80.75,63.35
2016,3,19,8,0,0.0,100.0,2.6,14.0,100.0,97.49,77.27
2016,3,19,8,15,138.0,136.5,2.6,14.0,196.0,203.2,165.23
2016,3,19,8,30,276.0,173.0,2.6,14.0,292.0,323.13,263.42
2016,3,19,8,45,154.0,187.5,2.65,14.5,255.5,279.6,226.95
2016,3,19,9,0,32.0,202.0,2.7,15.0,219.0,223.28,179.14
2016,3,19,9,15,105.5,235.5,2.75,15.0,297.0,307.62,247.94
2016,3,19,9,30,179.0,269.0,2.8,15.0,375.0,404.03,324.4
2016,3,19,9,45,509.5,184.5,2.85,15.5,512.0,576.81,463.44
2016,3,19,10,0,840.0,100.0,2.9,16.0,649.0,760.64,601.29
2016,3,19,10,15,850.5,102.0,2.9,16.0,680.0,794.83,623.42
2016,3,19,10,30,861.0,104.0,2.9,16.0,711.0,830.31,647.49
2016,3,19,10,45,865.5,106.5,2.95,16.5,734.5,858.71,665.49
2016,3,19,11,0,870.0,109.0,3.0,17.0,758.0,884.14,681.39
2016,3,19,11,15,726.0,184.5,2.95,17.0,734.0,860.61,663.72
2016,3,19,11,30,582.0,260.0,2.9,17.0,710.0,817.59,630.28
2016,3,19,11,45,454.5,312.0,2.9,17.0,666.0,761.86,587.05
2016,3,19,12,0,327.0,364.0,2.9,17.0,622.0,694.78,535.32
2016,3,19,12,15,371.0,349.0,2.85,17.0,642.0,720.24,555.23
2016,3,19,12,30,415.0,334.0,2.8,17.0,662.0,751.84,578.56
2016,3,19,12,45,653.0,220.0,2.8,17.0,729.5,850.62,655.93
2016,3,19,13,0,891.0,106.0,2.8,17.0,797.0,929.76,710.36
2016,3,19,13,15,888.0,105.5,2.8,17.0,782.5,914.56,699.64
2016,3,19,13,30,885.0,105.0,2.8,17.0,768.0,896.05,687.6
2016,3,19,13,45,881.0,102.5,2.8,17.0,746.0,871.29,671.28
2016,3,19,14,0,877.0,100.0,2.8,17.0,724.0,843.47,652.87
2016,3,19,14,15,868.5,98.5,2.8,17.0,694.5,810.18,630.54
2016,3,19,14,30,860.0,97.0,2.8,17.0,665.0,774.4,606.33
2016,3,19,14,45,493.0,185.5,2.85,17.0,507.0,569.16,452.53
2016,3,19,15,0,126.0,274.0,2.9,17.0,349.0,373.46,296.01
2016,3,19,15,15,203.0,247.5,2.95,16.5,358.5,390.76,313.14
2016,3,19,15,30,280.0,221.0,3.0,16.0,368.0,406.17,327.3
2016,3,19,15,45,268.5,200.5,3.15,16.0,331.5,364.37,294.41
2016,3,19,16,0,257.0,180.0,3.3,16.0,295.0,323.13,261.47
2016,3,19,16,15,247.0,160.0,3.3,15.5,259.5,283.8,229.64
2016,3,19,16,30,237.0,140.0,3.3,15.0,224.0,245.12,197.51
2016,3,19,16,45,227.5,118.5,3.3,14.5,188.5,205.84,164.03
2016,3,19,17,0,218.0,97.0,3.3,14.0,153.0,167.39,130.46
2016,3,19,17,15,191.5,76.5,3.1,13.5,118.0,126.72,94.98
2016,3,19,17,30,165.0,56.0,2.9,13.0,83.0,89.06,62.27
2016,3,19,17,45,110.0,38.0,2.7,12.5,53.0,53.42,33.0
2016,3,19,18,0,55.0,20.0,2.5,12.0,23.0,23.4,2.05
2016,3,19,18,15,27.5,10.0,2.4,12.0,11.5,10.22,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,4.2,12.5,9.5,9.34,0.0
2016,3,20,6,30,0.0,19.0,4.4,13.0,19.0,18.29,0.0
2016,3,20,6,45,70.0,36.5,4.6,13.5,47.0,45.26,27.68
2016,3,20,7,0,140.0,54.0,4.8,14.0,75.0,81.17,56.36
2016,3,20,7,15,168.5,74.5,4.9,14.0,110.0,117.66,87.95
2016,3,20,7,30,197.0,95.0,5.0,14.0,145.0,157.45,122.78
2016,3,20,7,45,215.5,115.0,5.1,14.5,181.0,196.3,156.74
2016,3,20,8,0,234.0,135.0,5.2,15.0,217.0,237.03,191.7
2016,3,20,8,15,215.0,159.5,5.25,15.0,243.5,266.79,217.38
2016,3,20,8,30,196.0,184.0,5.3,15.0,270.0,290.23,237.05
2016,3,20,8,45,344.0,178.5,5.35,15.5,349.5,382.23,312.97
2016,3,20,9,0,492.0,173.0,5.4,16.0,429.0,489.14,399.54
2016,3,20,9,15,346.0,221.5,5.45,16.0,409.5,461.42,375.15
2016,3,20,9,30,200.0,270.0,5.5,16.0,390.0,420.09,339.2
2016,3,20,9,45,512.5,188.5,5.6,16.5,520.0,584.8,474.71
2016,3,20,10,0,825.0,107.0,5.7,17.0,650.0,759.32,610.14
2016,3,20,10,15,641.5,190.5,5.8,17.0,625.0,730.19,585.39
2016,3,20,10,30,458.0,274.0,5.9,17.0,600.0,681.88,543.62
2016,3,20,10,45,229.0,202.5,6.0,17.5,365.5,413.6,333.13
2016,3,20,11,0,0.0,131.0,6.1,18.0,131.0,127.48,98.07
2016,3,20,11,15,124.5,253.0,6.15,18.0,350.0,375.9,299.93
2016,3,20,11,30,249.0,375.0,6.2,18.0,569.0,630.31,496.37
2016,3,20,11,45,124.5,255.0,6.3,18.0,352.0,381.31,303.0
2016,3,20,12,0,0.0,135.0,6.4,18.0,135.0,131.47,101.07
2016,3,20,12,15,0.0,128.5,6.35,17.5,128.5,125.05,96.24
2016,3,20,12,30,0.0,122.0,6.3,17.0,122.0,118.63,91.25
2016,3,20,12,45,6.5,188.0,6.3,17.0,193.5,190.21,149.16
2016,3,20,13,0,13.0,254.0,6.3,17.0,265.0,262.68,207.01
2016,3,20,13,15,10.0,234.0,6.2,17.0,242.5,239.54,188.58
2016,3,20,13,30,7.0,214.0,6.1,17.0,220.0,216.53,170.33
2016,3,20,13,45,3.5,121.0,6.05,17.0,124.0,120.6,93.28
2016,3,20,14,0,0.0,28.0,6.0,17.0,28.0,27.08,16.74
2016,3,20,14,15,0.0,27.0,5.85,16.5,27.0,26.11,16.02
2016,3,20,14,30,0.0,26.0,5.7,16.0,26.0,25.13,15.29
2016,3,20,14,45,0.0,51.5,5.6,16.0,51.5,49.8,35.86
2016,3,20,15,0,0.0,77.0,5.5,16.0,77.0,74.49,56.44
2016,3,20,15,15,0.0,52.5,5.35,16.0,52.5,50.75,36.84
2016,3,20,15,30,0.0,28.0,5.2,16.0,28.0,27.05,17.1
2016,3,20,15,45,0.0,17.0,5.1,16.0,17.0,16.41,8.21
2016,3,20,16,0,0.0,6.0,5.0,16.0,6.0,5.79,0.0
2016,3,20,16,15,0.0,5.5,4.8,15.5,5.5,5.31,0.0
2016,3,20,16,30,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,3,20,16,45,0.0,4.0,4.45,15.0,4.0,3.86,0.0
2016,3,20,17,0,0.0,3.0,4.3,15.0,3.0,2.89,0.0
2016,3,20,17,15,0.0,2.0,4.1,14.5,2.0,1.93,0.0
2016,3,20,17,30,0.0,1.0,3.9,14.0,1.0,0.96,0.0
2016,3,20,17,45,0.0,0.5,3.75,14.0,0.5,0.48,0.0
2016,3,20,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,4.15,11.5,5.0,4.91,0.0
2016,3,21,6,30,0.0,10.0,4.3,12.0,10.0,9.64,0.0
2016,3,21,6,45,0.0,25.0,4.5,12.5,25.0,24.14,13.95
2016,3,21,7,0,0.0,40.0,4.7,13.0,40.0,38.68,26.92
2016,3,21,7,15,0.0,58.0,4.9,13.0,58.0,56.27,42.3
2016,3,21,7,30,0.0,76.0,5.1,13.0,76.0,73.93,57.61
2016,3,21,7,45,0.0,95.5,5.3,13.5,95.5,93.14,73.88
2016,3,21,8,0,0.0,115.0,5.5,14.0,115.0,112.4,89.89
2016,3,21,8,15,234.0,129.0,5.6,14.0,232.5,244.4,200.4
2016,3,21,8,30,468.0,143.0,5.7,14.0,350.0,397.52,327.63
2016,3,21,8,45,406.0,176.0,5.85,14.0,370.0,420.72,346.59
2016,3,21,9,0,344.0,209.0,6.0,14.0,390.0,432.06,355.33
2016,3,21,9,15,195.5,229.5,6.1,14.0,334.5,366.21,299.91
2016,3,21,9,30,47.0,250.0,6.2,14.0,279.0,286.39,231.62
2016,3,21,9,45,163.5,274.5,6.3,14.5,382.0,406.26,330.11
2016,3,21,10,0,280.0,299.0,6.4,15.0,485.0,535.36,433.15
2016,3,21,10,15,374.5,285.0,6.5,15.0,546.0,606.35,490.34
2016,3,21,10,30,469.0,271.0,6.6,15.0,607.0,689.17,555.97
2016,3,21,10,45,238.5,245.0,6.75,15.5,416.5,467.82,378.55
2016,3,21,11,0,8.0,219.0,6.9,16.0,226.0,222.42,175.64
2016,3,21,11,15,13.0,249.5,7.0,16.0,260.5,257.9,204.28
2016,3,21,11,30,18.0,280.0,7.1,16.0,295.0,293.69,232.7
2016,3,21,11,45,10.0,224.5,7.2,16.0,233.0,230.1,181.75
2016,3,21,12,0,2.0,169.0,7.3,16.0,171.0,167.08,130.86
2016,3,21,12,15,2.0,169.0,7.25,16.0,171.5,167.08,130.89
2016,3,21,12,30,2.0,169.0,7.2,16.0,172.0,167.08,130.89
2016,3,21,12,45,10.0,224.5,7.2,16.0,233.5,230.11,181.88
2016,3,21,13,0,18.0,280.0,7.2,16.0,295.0,293.7,232.77
2016,3,21,13,15,17.5,275.0,7.1,16.0,289.0,287.94,228.22
2016,3,21,13,30,17.0,270.0,7.0,16.0,283.0,282.14,223.78
2016,3,21,13,45,8.5,175.0,6.9,16.0,181.5,178.53,140.78
2016,3,21,14,0,0.0,80.0,6.8,16.0,80.0,77.45,58.34
2016,3,21,14,15,1.5,134.0,6.7,15.5,135.5,131.64,103.13
2016,3,21,14,30,3.0,188.0,6.6,15.0,191.0,186.66,148.43
2016,3,21,14,45,1.5,174.0,6.55,15.0,175.5,171.46,136.24
2016,3,21,15,0,0.0,160.0,6.5,15.0,160.0,156.41,124.2
2016,3,21,15,15,0.0,106.0,6.4,14.5,106.0,102.82,80.46
2016,3,21,15,30,0.0,52.0,6.3,14.0,52.0,50.26,36.83
2016,3,21,15,45,0.0,93.0,6.25,14.0,93.0,90.09,70.49
2016,3,21,16,0,0.0,134.0,6.2,14.0,134.0,130.94,104.93
2016,3,21,16,15,0.0,109.0,6.0,13.5,109.0,106.14,84.55
2016,3,21,16,30,0.0,84.0,5.8,13.0,84.0,81.47,64.02
2016,3,21,16,45,208.0,89.0,5.65,13.0,144.0,168.42,135.0
2016,3,21,17,0,416.0,94.0,5.5,13.0,204.0,228.09,177.68
2016,3,21,17,15,337.5,80.0,5.3,12.5,156.5,169.08,126.44
2016,3,21,17,30,259.0,66.0,5.1,12.0,109.0,118.95,83.94
2016,3,21,17,45,182.0,46.0,4.9,12.0,71.0,71.21,44.84
2016,3,21,18,0,105.0,26.0,4.7,12.0,33.0,33.13,9.35
2016,3,21,18,15,52.5,13.0,4.75,11.5,16.5,13.64,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,86.5,11.5,4.15,9.5,17.0,12.51,0.0
2016,3,22,6,30,173.0,23.0,4.3,10.0,34.0,34.85,8.21
2016,3,22,6,45,307.0,35.5,4.45,10.5,77.0,78.01,45.35
2016,3,22,7,0,441.0,48.0,4.6,11.0,120.0,135.41,90.62
2016,3,22,7,15,520.0,56.5,4.6,11.0,171.0,190.74,139.2
2016,3,22,7,30,599.0,65.0,4.6,11.0,222.0,254.79,196.57
2016,3,22,7,45,653.5,70.0,4.7,11.5,275.0,314.64,250.79
2016,3,22,8,0,708.0,75.0,4.8,12.0,328.0,379.56,308.31
2016,3,22,8,15,742.5,79.5,4.75,12.0,380.0,438.78,360.47
2016,3,22,8,30,777.0,84.0,4.7,12.0,432.0,500.48,413.19
2016,3,22,8,45,806.5,85.5,4.7,12.5,481.0,557.87,460.38
2016,3,22,9,0,836.0,87.0,4.7,13.0,530.0,616.08,506.8
2016,3,22,9,15,853.5,89.5,4.75,13.0,574.0,667.88,548.07
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,715.91,584.36
2016,3,22,9,45,888.5,92.0,4.85,13.5,657.0,762.56,617.28
2016,3,22,10,0,906.0,92.0,4.9,14.0,696.0,807.68,648.63
2016,3,22,10,15,915.0,93.5,4.95,14.0,727.5,845.71,675.66
2016,3,22,10,30,924.0,95.0,5.0,14.0,759.0,881.14,700.71
2016,3,22,10,45,931.5,95.0,5.05,14.5,783.5,910.83,720.16
2016,3,22,11,0,939.0,95.0,5.1,15.0,808.0,937.46,737.35
2016,3,22,11,15,755.0,182.0,5.1,15.0,763.0,889.87,702.11
2016,3,22,11,30,571.0,269.0,5.1,15.0,718.0,821.36,648.84
2016,3,22,11,45,761.0,183.0,5.2,15.0,788.0,915.2,720.95
2016,3,22,12,0,951.0,97.0,5.3,15.0,858.0,995.52,778.51
2016,3,22,12,15,950.5,97.0,5.4,15.0,858.0,997.05,779.75
2016,3,22,12,30,950.0,97.0,5.5,15.0,858.0,994.81,778.93
2016,3,22,12,45,946.0,98.0,5.6,15.0,849.0,986.65,774.02
2016,3,22,13,0,942.0,99.0,5.7,15.0,840.0,974.83,766.62
2016,3,22,13,15,937.5,98.0,5.8,15.0,824.0,956.83,754.83
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,935.36,740.58
2016,3,22,13,45,927.0,96.0,6.05,15.0,784.0,909.27,723.2
2016,3,22,14,0,921.0,95.0,6.2,15.0,760.0,880.04,703.43
2016,3,22,14,15,912.0,93.5,6.25,15.0,728.5,844.88,678.63
2016,3,22,14,30,903.0,92.0,6.3,15.0,697.0,807.11,651.75
2016,3,22,14,45,892.0,89.5,6.35,15.0,659.5,764.38,620.89
2016,3,22,15,0,881.0,87.0,6.4,15.0,622.0,719.64,588.19
2016,3,22,15,15,864.0,84.5,6.35,14.5,579.0,669.14,551.07
2016,3,22,15,30,847.0,82.0,6.3,14.0,536.0,619.79,512.13
2016,3,22,15,45,824.0,79.5,6.25,14.0,488.0,563.83,465.98
2016,3,22,16,0,801.0,77.0,6.2,14.0,440.0,508.04,418.85
2016,3,22,16,15,769.0,73.0,6.1,13.5,388.5,446.89,366.8
2016,3,22,16,30,737.0,69.0,6.0,13.0,337.0,387.53,314.72
2016,3,22,16,45,691.0,64.0,5.95,13.0,284.5,324.14,257.64
2016,3,22,17,0,645.0,59.0,5.9,13.0,232.0,264.94,203.2
2016,3,22,17,15,572.0,52.0,5.7,12.5,180.5,201.14,145.88
2016,3,22,17,30,499.0,45.0,5.5,12.0,129.0,145.27,96.45
2016,3,22,17,45,375.0,34.0,5.35,11.5,84.5,86.82,49.68
2016,3,22,18,0,251.0,23.0,5.2,11.0,40.0,42.01,12.4
2016,3,22,18,15,125.5,11.5,5.15,11.0,20.0,13.5,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,53.0,11.5,3.1,8.5,15.0,12.22,0.0
2016,3,23,6,30,106.0,23.0,3.1,9.0,30.0,30.71,10.08
2016,3,23,6,45,177.5,40.5,3.1,9.5,65.0,66.1,41.56
2016,3,23,7,0,249.0,58.0,3.1,10.0,100.0,109.1,76.89
2016,3,23,7,15,290.0,75.5,3.05,10.5,140.5,152.82,115.27
2016,3,23,7,30,331.0,93.0,3.0,11.0,181.0,201.15,157.92
2016,3,23,7,45,365.0,106.5,3.0,11.5,223.0,247.21,198.56
2016,3,23,8,0,399.0,120.0,3.0,12.0,265.0,296.59,241.23
2016,3,23,8,15,470.0,125.0,2.95,12.5,320.5,357.77,292.51
2016,3,23,8,30,541.0,130.0,2.9,13.0,376.0,425.42,347.93
2016,3,23,8,45,687.0,110.0,2.9,13.5,456.0,518.64,422.98
2016,3,23,9,0,833.0,90.0,2.9,14.0,536.0,620.22,502.54
2016,3,23,9,15,850.5,92.5,2.8,14.5,580.0,671.9,540.53
2016,3,23,9,30,868.0,95.0,2.7,15.0,624.0,722.67,575.68
2016,3,23,9,45,882.5,96.5,2.65,15.5,662.5,765.7,603.97
2016,3,23,10,0,897.0,98.0,2.6,16.0,701.0,809.88,632.62
2016,3,23,10,15,773.5,152.0,2.5,16.0,689.0,802.35,625.04
2016,3,23,10,30,650.0,206.0,2.4,16.0,677.0,778.38,605.51
2016,3,23,10,45,790.5,154.0,2.35,16.5,745.0,859.02,660.99
2016,3,23,11,0,931.0,102.0,2.3,17.0,813.0,940.51,713.66
2016,3,23,11,15,935.0,103.0,2.4,17.0,829.5,961.62,727.44
2016,3,23,11,30,939.0,104.0,2.5,17.0,846.0,979.28,739.61
2016,3,23,11,45,772.0,185.0,2.6,17.0,799.5,929.39,706.2
2016,3,23,12,0,605.0,266.0,2.7,17.0,753.0,862.75,659.26
2016,3,23,12,15,607.5,265.0,2.85,17.0,754.0,865.4,662.8
2016,3,23,12,30,610.0,264.0,3.0,17.0,755.0,865.43,663.93
2016,3,23,12,45,764.0,189.0,3.2,17.5,798.0,926.35,708.52
2016,3,23,13,0,918.0,114.0,3.4,18.0,841.0,970.89,739.03
2016,3,23,13,15,913.5,113.5,3.5,18.0,824.5,953.67,728.03
2016,3,23,13,30,909.0,113.0,3.6,18.0,808.0,933.08,715.24
2016,3,23,13,45,897.5,114.0,3.75,18.0,783.0,904.77,697.34
2016,3,23,14,0,886.0,115.0,3.9,18.0,758.0,873.68,677.37
2016,3,23,14,15,876.0,113.0,4.0,17.5,726.5,842.14,657.9
2016,3,23,14,30,866.0,111.0,4.1,17.0,695.0,803.77,633.22
2016,3,23,14,45,668.0,166.0,4.2,17.0,602.0,685.18,545.93
2016,3,23,15,0,470.0,221.0,4.3,17.0,509.0,572.96,458.29
2016,3,23,15,15,480.0,200.5,4.35,16.5,476.5,537.68,433.3
2016,3,23,15,30,490.0,180.0,4.4,16.0,444.0,500.24,405.5
2016,3,23,15,45,339.0,187.0,4.5,16.0,362.0,391.64,318.14
2016,3,23,16,0,188.0,194.0,4.6,16.0,280.0,298.12,241.67
2016,3,23,16,15,269.0,161.5,4.6,15.5,269.0,296.51,240.91
2016,3,23,16,30,350.0,129.0,4.6,15.0,258.0,285.53,230.72
2016,3,23,16,45,309.5,115.5,4.65,15.0,216.5,233.49,186.03
2016,3,23,17,0,269.0,102.0,4.7,15.0,175.0,189.02,147.29
