Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,231.5,82.5,4.55,14.0,136.0,143.52,108.03
2016,3,23,17,30,194.0,63.0,4.4,13.0,97.0,102.27,72.57
2016,3,23,17,45,129.0,44.0,4.3,12.5,63.5,62.24,40.03
2016,3,23,18,0,64.0,25.0,4.2,12.0,30.0,29.46,11.05
2016,3,23,18,15,32.0,12.5,4.1,11.5,15.0,12.88,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,85.0,12.5,4.95,10.5,18.5,14.05,0.0
2016,3,24,6,30,170.0,25.0,5.1,11.0,37.0,38.37,14.75
2016,3,24,6,45,280.0,39.5,5.3,11.5,79.0,79.8,48.35
2016,3,24,7,0,390.0,54.0,5.5,12.0,121.0,134.58,92.35
2016,3,24,7,15,464.0,63.5,5.5,12.5,170.5,187.28,138.3
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,248.17,192.18
2016,3,24,7,45,565.5,80.5,5.5,13.5,263.0,297.62,237.38
2016,3,24,8,0,593.0,88.0,5.5,14.0,306.0,349.28,283.4
2016,3,24,8,15,642.0,96.5,5.5,14.0,363.5,414.22,339.47
2016,3,24,8,30,691.0,105.0,5.5,14.0,421.0,483.03,397.47
2016,3,24,8,45,694.5,118.0,5.5,14.5,464.5,533.67,438.62
2016,3,24,9,0,698.0,131.0,5.5,15.0,508.0,582.99,477.47
2016,3,24,9,15,719.0,135.0,5.4,15.5,551.0,633.07,515.94
2016,3,24,9,30,740.0,139.0,5.3,16.0,594.0,682.88,553.15
2016,3,24,9,45,755.0,143.0,5.25,16.5,631.0,727.61,585.59
2016,3,24,10,0,770.0,147.0,5.2,17.0,668.0,771.03,615.37
2016,3,24,10,15,782.0,149.0,5.1,17.0,699.0,808.27,641.13
2016,3,24,10,30,794.0,151.0,5.0,17.0,730.0,840.78,663.2
2016,3,24,10,45,812.0,148.0,4.95,17.5,756.5,873.58,684.3
2016,3,24,11,0,830.0,145.0,4.9,18.0,783.0,904.11,703.57
2016,3,24,11,15,835.5,146.5,4.85,18.0,799.5,925.56,717.65
2016,3,24,11,30,841.0,148.0,4.8,18.0,816.0,943.92,729.62
2016,3,24,11,45,836.0,153.0,4.8,18.0,823.0,953.01,735.53
2016,3,24,12,0,831.0,158.0,4.8,18.0,830.0,958.65,739.22
2016,3,24,12,15,831.0,158.0,4.85,18.0,830.5,960.29,740.65
2016,3,24,12,30,831.0,158.0,4.9,18.0,831.0,958.57,739.88
2016,3,24,12,45,640.0,238.5,4.95,18.5,754.0,864.53,671.61
2016,3,24,13,0,449.0,319.0,5.0,19.0,677.0,764.0,592.97
2016,3,24,13,15,659.5,223.0,5.05,19.0,736.5,850.0,662.88
2016,3,24,13,30,870.0,127.0,5.1,19.0,796.0,920.06,713.65
2016,3,24,13,45,863.5,125.5,5.15,19.0,772.5,893.9,695.67
2016,3,24,14,0,857.0,124.0,5.2,19.0,749.0,864.83,676.13
2016,3,24,14,15,846.5,122.0,5.25,18.5,718.0,829.22,653.03
2016,3,24,14,30,836.0,120.0,5.3,18.0,687.0,791.3,627.98
2016,3,24,14,45,815.5,120.5,5.35,18.0,648.0,746.45,596.26
2016,3,24,15,0,795.0,121.0,5.4,18.0,609.0,700.46,563.2
2016,3,24,15,15,775.5,117.5,5.4,17.5,566.0,651.47,526.61
2016,3,24,15,30,756.0,114.0,5.4,17.0,523.0,600.48,487.57
2016,3,24,15,45,718.0,113.5,5.45,17.0,474.0,541.73,440.46
2016,3,24,16,0,680.0,113.0,5.5,17.0,425.0,484.77,393.7
2016,3,24,16,15,643.5,106.0,5.55,16.5,374.5,424.03,343.59
2016,3,24,16,30,607.0,99.0,5.6,16.0,324.0,365.82,294.12
2016,3,24,16,45,570.0,88.5,5.7,16.0,274.0,306.76,242.28
2016,3,24,17,0,533.0,78.0,5.8,16.0,224.0,251.01,192.26
2016,3,24,17,15,461.0,67.0,5.7,15.0,174.0,189.45,138.71
2016,3,24,17,30,389.0,56.0,5.6,14.0,124.0,135.88,92.63
2016,3,24,17,45,292.0,41.0,5.5,13.5,82.0,82.59,49.7
2016,3,24,18,0,195.0,26.0,5.4,13.0,40.0,41.07,15.69
2016,3,24,18,15,97.5,13.0,5.35,12.5,20.0,14.71,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,102.0,14.0,4.7,10.0,21.5,16.23,0.0
2016,3,25,6,30,204.0,28.0,4.9,10.0,43.0,45.07,19.79
2016,3,25,6,45,307.5,42.5,5.1,10.5,86.5,87.69,54.13
2016,3,25,7,0,411.0,57.0,5.3,11.0,130.0,143.2,99.4
2016,3,25,7,15,484.0,66.0,5.4,11.0,180.0,196.66,146.67
2016,3,25,7,30,557.0,75.0,5.5,11.0,230.0,258.15,201.88
2016,3,25,7,45,612.5,80.0,5.6,11.5,282.5,316.64,254.64
2016,3,25,8,0,668.0,85.0,5.7,12.0,335.0,380.34,310.92
2016,3,25,8,15,702.0,90.0,5.8,12.5,385.5,438.48,361.58
2016,3,25,8,30,736.0,95.0,5.9,13.0,436.0,498.76,412.61
2016,3,25,8,45,769.5,95.5,6.0,14.0,485.0,555.03,458.38
2016,3,25,9,0,803.0,96.0,6.1,15.0,534.0,613.2,504.31
2016,3,25,9,15,820.5,99.0,6.05,15.0,577.0,664.14,544.78
2016,3,25,9,30,838.0,102.0,6.0,15.0,620.0,714.24,582.66
2016,3,25,9,45,852.5,103.5,5.95,15.5,658.0,759.31,614.29
2016,3,25,10,0,867.0,105.0,5.9,16.0,696.0,799.11,641.5
2016,3,25,10,15,877.0,106.5,5.8,16.0,727.0,836.61,667.72
2016,3,25,10,30,887.0,108.0,5.7,16.0,758.0,871.68,691.92
2016,3,25,10,45,890.5,111.0,5.65,16.5,781.5,900.04,709.95
2016,3,25,11,0,894.0,114.0,5.6,17.0,805.0,925.29,725.64
2016,3,25,11,15,698.5,207.0,5.5,17.0,753.0,870.66,684.71
2016,3,25,11,30,503.0,300.0,5.4,17.0,701.0,795.14,623.78
2016,3,25,11,45,706.0,208.0,5.35,17.5,778.0,895.85,700.68
2016,3,25,12,0,909.0,116.0,5.3,18.0,855.0,983.26,760.45
2016,3,25,12,15,909.0,116.0,5.25,18.0,855.0,984.94,760.66
2016,3,25,12,30,909.0,116.0,5.2,18.0,855.0,983.03,759.01
2016,3,25,12,45,675.5,220.5,5.2,18.5,766.5,880.15,684.74
2016,3,25,13,0,442.0,325.0,5.2,19.0,678.0,764.5,593.77
2016,3,25,13,15,679.0,214.0,5.25,19.0,744.0,859.51,670.9
2016,3,25,13,30,916.0,103.0,5.3,19.0,810.0,932.01,723.24
2016,3,25,13,45,910.5,101.5,5.35,19.0,786.5,905.95,705.31
2016,3,25,14,0,905.0,100.0,5.4,19.0,763.0,876.8,685.71
2016,3,25,14,15,895.5,98.0,5.5,18.5,731.5,840.92,662.68
2016,3,25,14,30,886.0,96.0,5.6,18.0,700.0,802.54,637.5
2016,3,25,14,45,873.0,94.0,5.75,18.0,662.0,759.24,607.29
2016,3,25,15,0,860.0,92.0,5.9,18.0,624.0,714.14,575.3
2016,3,25,15,15,843.0,89.5,6.0,17.5,580.5,666.76,541.53
2016,3,25,15,30,826.0,87.0,6.1,17.0,537.0,615.65,502.33
2016,3,25,15,45,797.5,85.5,6.25,17.0,488.5,558.31,456.17
2016,3,25,16,0,769.0,84.0,6.4,17.0,440.0,501.73,409.36
2016,3,25,16,15,736.5,79.5,6.45,16.5,389.0,441.2,358.72
2016,3,25,16,30,704.0,75.0,6.5,16.0,338.0,382.84,308.33
2016,3,25,16,45,650.5,70.5,6.6,15.5,285.0,318.68,252.1
2016,3,25,17,0,597.0,66.0,6.7,15.0,232.0,259.47,199.03
2016,3,25,17,15,525.0,58.0,6.6,14.5,181.5,197.27,143.79
2016,3,25,17,30,453.0,50.0,6.5,14.0,131.0,142.96,96.21
2016,3,25,17,45,332.5,38.5,6.45,13.5,87.0,86.66,51.46
2016,3,25,18,0,212.0,27.0,6.4,13.0,43.0,43.76,17.91
2016,3,25,18,15,106.0,13.5,6.35,12.5,21.5,15.49,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,148.0,12.5,4.1,11.5,24.5,16.38,0.0
2016,3,26,6,30,296.0,25.0,4.2,12.0,49.0,51.47,22.19
2016,3,26,6,45,405.0,35.0,4.3,12.5,94.0,96.13,56.72
2016,3,26,7,0,514.0,45.0,4.4,13.0,139.0,153.67,103.64
2016,3,26,7,15,579.5,51.5,4.35,13.5,189.5,208.71,152.57
2016,3,26,7,30,645.0,58.0,4.3,14.0,240.0,270.8,208.08
2016,3,26,7,45,688.5,62.5,4.3,14.5,292.0,329.11,260.49
2016,3,26,8,0,732.0,67.0,4.3,15.0,344.0,391.18,314.73
2016,3,26,8,15,761.5,70.5,4.25,15.0,394.5,448.79,364.55
2016,3,26,8,30,791.0,74.0,4.2,15.0,445.0,507.94,414.12
2016,3,26,8,45,812.0,77.0,4.2,15.5,492.0,562.76,458.15
2016,3,26,9,0,833.0,80.0,4.2,16.0,539.0,615.51,499.27
2016,3,26,9,15,849.0,82.5,4.15,16.5,581.5,665.81,536.91
2016,3,26,9,30,865.0,85.0,4.1,17.0,624.0,715.06,571.06
2016,3,26,9,45,873.0,88.0,4.1,17.5,660.0,757.48,599.74
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,797.73,626.47
2016,3,26,10,15,889.5,92.5,4.1,18.0,726.0,834.38,651.53
2016,3,26,10,30,898.0,94.0,4.1,18.0,756.0,868.47,674.63
2016,3,26,10,45,904.0,95.0,4.2,18.5,779.5,897.08,692.96
2016,3,26,11,0,910.0,96.0,4.3,19.0,803.0,922.64,709.12
2016,3,26,11,15,913.5,96.5,4.35,19.0,818.5,942.19,722.22
2016,3,26,11,30,917.0,97.0,4.4,19.0,834.0,958.34,733.15
2016,3,26,11,45,918.5,97.0,4.5,19.0,841.5,968.6,740.65
2016,3,26,12,0,920.0,97.0,4.6,19.0,849.0,975.27,745.84
2016,3,26,12,15,919.5,97.0,4.7,19.0,848.5,976.43,747.37
2016,3,26,12,30,919.0,97.0,4.8,19.0,848.0,973.94,746.52
2016,3,26,12,45,904.0,104.0,4.9,19.5,836.0,961.81,737.62
2016,3,26,13,0,889.0,111.0,5.0,20.0,824.0,946.33,726.53
2016,3,26,13,15,802.5,150.0,5.05,19.5,784.5,901.94,697.54
2016,3,26,13,30,716.0,189.0,5.1,19.0,745.0,854.73,666.29
2016,3,26,13,45,688.0,198.5,5.2,19.0,720.0,824.24,645.77
2016,3,26,14,0,660.0,208.0,5.3,19.0,695.0,792.23,623.21
2016,3,26,14,15,523.0,246.5,5.4,19.0,622.0,697.8,551.15
2016,3,26,14,30,386.0,285.0,5.5,19.0,549.0,605.94,479.86
2016,3,26,14,45,578.5,202.5,5.6,19.0,574.0,655.98,523.79
2016,3,26,15,0,771.0,120.0,5.7,19.0,599.0,684.57,550.19
2016,3,26,15,15,650.5,146.0,5.7,18.5,530.5,599.75,483.89
2016,3,26,15,30,530.0,172.0,5.7,18.0,462.0,518.65,419.76
2016,3,26,15,45,489.5,164.5,5.75,18.0,414.0,461.41,374.07
2016,3,26,16,0,449.0,157.0,5.8,18.0,366.0,406.88,329.64
2016,3,26,16,15,519.0,124.0,5.7,17.5,339.5,382.21,309.22
2016,3,26,16,30,589.0,91.0,5.6,17.0,313.0,351.34,281.83
2016,3,26,16,45,537.0,86.0,5.6,16.5,265.0,293.26,231.51
2016,3,26,17,0,485.0,81.0,5.6,16.0,217.0,240.12,184.61
2016,3,26,17,15,417.5,70.0,5.45,15.5,169.5,181.14,133.21
2016,3,26,17,30,350.0,59.0,5.3,15.0,122.0,131.09,90.12
2016,3,26,17,45,248.5,44.0,5.15,14.5,81.5,80.07,49.55
2016,3,26,18,0,147.0,29.0,5.0,14.0,41.0,40.9,18.66
2016,3,26,18,15,73.5,14.5,4.85,13.5,20.5,15.88,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.5,4.25,11.0,25.5,16.68,0.0
2016,3,27,6,30,260.0,29.0,4.4,11.0,51.0,53.28,25.71
2016,3,27,6,45,367.5,40.5,4.55,11.5,96.5,97.53,59.96
2016,3,27,7,0,475.0,52.0,4.7,12.0,142.0,154.5,106.62
2016,3,27,7,15,544.5,60.0,4.7,12.5,193.5,210.17,155.92
2016,3,27,7,30,614.0,68.0,4.7,13.0,245.0,273.39,212.23
2016,3,27,7,45,654.0,75.5,4.7,13.5,297.0,332.03,264.86
2016,3,27,8,0,694.0,83.0,4.7,14.0,349.0,394.13,319.09
2016,3,27,8,15,693.5,89.5,4.8,14.0,386.0,438.51,358.58
2016,3,27,8,30,693.0,96.0,4.9,14.0,423.0,481.46,395.69
2016,3,27,8,45,748.0,98.5,5.0,14.5,485.0,550.54,451.85
2016,3,27,9,0,803.0,101.0,5.1,15.0,547.0,623.62,509.67
2016,3,27,9,15,821.0,104.0,5.25,15.0,590.5,674.92,550.37
2016,3,27,9,30,839.0,107.0,5.4,15.0,634.0,725.41,588.67
2016,3,27,9,45,852.0,109.5,5.55,15.0,671.5,770.44,621.89
2016,3,27,10,0,865.0,112.0,5.7,15.0,709.0,813.7,653.61
2016,3,27,10,15,875.0,113.5,5.8,15.0,740.5,847.33,677.81
2016,3,27,10,30,885.0,115.0,5.9,15.0,772.0,882.26,702.99
2016,3,27,10,45,891.5,117.0,6.0,15.5,796.0,912.01,722.93
2016,3,27,11,0,898.0,119.0,6.1,16.0,820.0,938.78,740.68
2016,3,27,11,15,902.5,120.0,6.1,16.0,837.0,959.52,754.95
2016,3,27,11,30,907.0,121.0,6.1,16.0,854.0,976.93,766.92
2016,3,27,11,45,909.0,122.0,6.15,16.0,862.0,988.56,775.15
2016,3,27,12,0,911.0,123.0,6.2,16.0,870.0,996.64,780.99
2016,3,27,12,15,911.5,123.0,6.2,16.0,870.5,998.66,782.33
2016,3,27,12,30,912.0,123.0,6.2,16.0,871.0,997.06,781.26
2016,3,27,12,45,912.5,121.5,6.25,16.0,863.5,990.26,776.9
2016,3,27,13,0,913.0,120.0,6.3,16.0,856.0,979.86,770.11
2016,3,27,13,15,909.5,119.0,6.4,16.0,840.0,962.78,758.86
2016,3,27,13,30,906.0,118.0,6.5,16.0,824.0,942.33,745.23
2016,3,27,13,45,895.0,119.0,6.6,16.0,799.0,914.17,725.96
2016,3,27,14,0,884.0,120.0,6.7,16.0,774.0,883.24,704.58
2016,3,27,14,15,717.0,172.5,6.8,15.5,688.5,782.94,632.0
2016,3,27,14,30,550.0,225.0,6.9,15.0,603.0,679.36,551.42
2016,3,27,14,45,498.0,230.0,7.0,15.0,558.5,624.84,508.86
2016,3,27,15,0,446.0,235.0,7.1,15.0,514.0,572.39,467.23
2016,3,27,15,15,400.5,227.5,7.15,14.5,464.5,508.82,417.48
2016,3,27,15,30,355.0,220.0,7.2,14.0,415.0,453.92,373.72
2016,3,27,15,45,406.5,188.0,7.25,14.0,393.0,437.81,361.42
2016,3,27,16,0,458.0,156.0,7.3,14.0,371.0,411.09,339.56
2016,3,27,16,15,299.0,156.0,7.25,13.5,290.5,306.0,251.94
2016,3,27,16,30,140.0,156.0,7.2,13.0,210.0,218.39,178.67
2016,3,27,16,45,118.0,136.0,7.15,13.0,177.0,181.7,147.37
2016,3,27,17,0,96.0,116.0,7.1,13.0,144.0,147.39,117.85
2016,3,27,17,15,78.5,93.0,7.1,12.5,112.5,113.7,88.85
2016,3,27,17,30,61.0,70.0,7.1,12.0,81.0,82.12,61.61
2016,3,27,17,45,32.0,48.5,7.1,12.0,54.5,51.94,36.2
2016,3,27,18,0,3.0,27.0,7.1,12.0,28.0,26.31,13.62
2016,3,27,18,15,1.5,13.5,7.15,11.5,14.0,13.31,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,168.0,14.5,8.5,9.0,30.0,18.54,0.0
2016,3,28,6,30,336.0,29.0,8.6,9.0,60.0,61.31,29.91
2016,3,28,6,45,453.0,38.0,8.7,9.5,108.5,109.4,66.98
2016,3,28,7,0,570.0,47.0,8.8,10.0,157.0,171.26,118.62
2016,3,28,7,15,634.0,53.5,8.75,10.0,210.5,229.63,172.3
2016,3,28,7,30,698.0,60.0,8.7,10.0,264.0,294.83,232.72
2016,3,28,7,45,742.0,64.0,8.7,10.5,318.5,356.04,289.45
2016,3,28,8,0,786.0,68.0,8.7,11.0,373.0,420.98,348.12
2016,3,28,8,15,814.5,71.5,8.6,11.0,425.0,481.08,402.08
2016,3,28,8,30,843.0,75.0,8.5,11.0,477.0,542.49,455.72
2016,3,28,8,45,864.0,77.5,8.4,11.5,526.0,597.59,502.01
2016,3,28,9,0,885.0,80.0,8.3,12.0,575.0,654.01,547.97
2016,3,28,9,15,900.5,82.0,8.25,12.0,619.0,705.69,589.24
2016,3,28,9,30,916.0,84.0,8.2,12.0,663.0,756.13,627.5
2016,3,28,9,45,926.5,86.0,8.15,12.5,701.0,801.22,659.95
2016,3,28,10,0,937.0,88.0,8.1,13.0,739.0,844.14,690.34
2016,3,28,10,15,945.0,89.0,8.05,13.0,770.5,881.51,717.49
2016,3,28,10,30,953.0,90.0,8.0,13.0,802.0,916.09,742.41
2016,3,28,10,45,958.0,91.5,7.95,13.0,825.5,945.59,763.42
2016,3,28,11,0,963.0,93.0,7.9,13.0,849.0,971.8,781.97
2016,3,28,11,15,752.0,193.5,7.9,13.0,791.5,910.42,735.05
2016,3,28,11,30,541.0,294.0,7.9,13.0,734.0,827.37,667.48
2016,3,28,11,45,755.5,195.0,7.9,13.5,815.0,933.21,750.52
2016,3,28,12,0,970.0,96.0,7.9,14.0,896.0,1025.59,817.15
2016,3,28,12,15,969.5,96.0,7.85,14.0,895.0,1026.68,817.28
2016,3,28,12,30,969.0,96.0,7.8,14.0,894.0,1023.93,815.11
2016,3,28,12,45,725.5,204.5,7.75,14.0,799.0,913.95,733.41
2016,3,28,13,0,482.0,313.0,7.7,14.0,704.0,791.12,635.12
2016,3,28,13,15,700.0,213.0,7.65,14.0,768.0,881.07,710.03
2016,3,28,13,30,918.0,113.0,7.6,14.0,832.0,949.34,761.4
2016,3,28,13,45,911.0,111.5,7.6,14.0,807.0,921.7,741.28
2016,3,28,14,0,904.0,110.0,7.6,14.0,782.0,891.06,719.28
2016,3,28,14,15,705.0,176.5,7.5,14.0,687.5,778.28,634.06
2016,3,28,14,30,506.0,243.0,7.4,14.0,593.0,664.07,541.45
2016,3,28,14,45,543.0,215.0,7.35,14.0,572.5,643.69,527.36
2016,3,28,15,0,580.0,187.0,7.3,14.0,552.0,618.86,509.14
2016,3,28,15,15,605.0,164.0,7.2,14.0,521.5,589.25,486.23
2016,3,28,15,30,630.0,141.0,7.1,14.0,491.0,553.24,457.69
2016,3,28,15,45,519.0,154.5,7.0,14.0,426.0,469.25,387.99
2016,3,28,16,0,408.0,168.0,6.9,14.0,361.0,397.13,327.36
2016,3,28,16,15,560.0,124.0,6.7,13.5,356.5,405.07,333.46
2016,3,28,16,30,712.0,80.0,6.5,13.0,352.0,394.01,321.18
2016,3,28,16,45,668.5,73.5,6.35,13.0,299.5,330.78,264.41
2016,3,28,17,0,625.0,67.0,6.2,13.0,247.0,271.42,210.12
2016,3,28,17,15,555.0,59.5,6.05,12.5,195.0,208.36,153.6
2016,3,28,17,30,485.0,52.0,5.9,12.0,143.0,152.91,104.43
2016,3,28,17,45,373.0,40.5,5.75,11.5,97.5,95.45,57.78
2016,3,28,18,0,261.0,29.0,5.6,11.0,52.0,51.25,23.86
2016,3,28,18,15,130.5,14.5,5.5,10.5,26.0,17.46,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,167.5,15.0,2.3,8.5,31.0,19.68,0.0
2016,3,29,6,30,335.0,30.0,2.3,9.0,62.0,63.4,32.07
2016,3,29,6,45,449.0,38.5,2.35,9.5,110.5,110.89,68.5
2016,3,29,7,0,563.0,47.0,2.4,10.0,159.0,171.78,119.01
2016,3,29,7,15,626.5,53.5,2.55,10.5,212.0,229.8,171.21
2016,3,29,7,30,690.0,60.0,2.7,11.0,265.0,294.62,229.42
2016,3,29,7,45,736.5,63.5,2.9,11.5,320.0,355.95,284.44
2016,3,29,8,0,783.0,67.0,3.1,12.0,375.0,421.26,341.39
2016,3,29,8,15,811.5,70.5,3.1,12.0,427.0,481.23,392.93
2016,3,29,8,30,840.0,74.0,3.1,12.0,479.0,542.52,443.93
2016,3,29,8,45,862.0,76.0,3.1,12.5,528.0,597.56,487.76
2016,3,29,9,0,884.0,78.0,3.1,13.0,577.0,653.99,531.19
2016,3,29,9,15,899.5,80.0,2.85,13.5,621.0,705.6,567.4
2016,3,29,9,30,915.0,82.0,2.6,14.0,665.0,755.97,600.3
2016,3,29,9,45,926.0,84.0,2.4,14.5,703.0,801.36,628.86
2016,3,29,10,0,937.0,86.0,2.2,15.0,741.0,844.62,655.05
2016,3,29,10,15,945.0,87.0,2.0,15.0,772.5,881.93,677.54
2016,3,29,10,30,953.0,88.0,1.8,15.0,804.0,916.45,697.53
2016,3,29,10,45,958.0,89.5,1.65,15.0,827.5,945.88,714.16
2016,3,29,11,0,963.0,91.0,1.5,15.0,851.0,972.02,728.27
2016,3,29,11,15,966.0,91.5,1.6,15.0,867.0,991.8,741.85
2016,3,29,11,30,969.0,92.0,1.7,15.0,883.0,1007.98,753.23
2016,3,29,11,45,969.5,93.0,1.8,15.5,890.5,1018.64,759.71
2016,3,29,12,0,970.0,94.0,1.9,16.0,898.0,1025.5,763.85
2016,3,29,12,15,732.5,206.0,2.1,16.0,813.0,930.13,702.75
2016,3,29,12,30,495.0,318.0,2.3,16.0,728.0,818.18,623.46
2016,3,29,12,45,727.5,207.0,2.55,16.0,802.5,919.73,702.45
2016,3,29,13,0,960.0,96.0,2.8,16.0,877.0,1001.32,759.63
2016,3,29,13,15,955.5,95.0,2.95,16.0,860.0,982.52,747.93
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,960.22,734.74
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,931.76,717.54
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,900.31,698.01
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,864.33,675.67
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,825.75,651.14
2016,3,29,14,45,898.0,92.0,3.8,15.0,687.5,781.08,620.58
2016,3,29,15,0,882.0,92.0,3.9,15.0,648.0,734.76,588.39
2016,3,29,15,15,865.0,89.5,3.95,15.0,604.0,683.76,551.99
2016,3,29,15,30,848.0,87.0,4.0,15.0,560.0,633.85,513.53
2016,3,29,15,45,822.5,84.5,4.05,15.0,510.5,575.91,467.77
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,518.42,421.08
2016,3,29,16,15,766.0,78.0,4.1,14.5,409.5,457.49,370.92
2016,3,29,16,30,735.0,74.0,4.1,14.0,358.0,398.29,320.52
2016,3,29,16,45,689.0,69.0,4.1,13.5,304.5,334.54,265.03
2016,3,29,17,0,643.0,64.0,4.1,13.0,251.0,274.77,211.55
2016,3,29,17,15,575.5,57.0,3.9,12.5,198.5,211.77,155.36
2016,3,29,17,30,508.0,50.0,3.7,12.0,146.0,156.09,106.07
2016,3,29,17,45,395.0,39.5,3.55,11.5,100.0,98.0,59.0
2016,3,29,18,0,282.0,29.0,3.4,11.0,54.0,53.26,25.11
2016,3,29,18,15,141.0,14.5,3.35,10.5,27.0,16.02,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.5,2.65,9.5,30.0,21.52,0.0
2016,3,30,6,30,235.0,37.0,2.7,10.0,60.0,60.85,34.2
2016,3,30,6,45,335.5,50.0,2.8,10.5,105.5,105.01,68.45
2016,3,30,7,0,436.0,63.0,2.9,11.0,151.0,162.01,115.59
2016,3,30,7,15,503.5,72.0,2.8,11.0,202.5,216.66,163.97
2016,3,30,7,30,571.0,81.0,2.7,11.0,254.0,278.64,218.93
2016,3,30,7,45,620.5,86.5,2.65,11.5,306.5,336.95,270.26
2016,3,30,8,0,670.0,92.0,2.6,12.0,359.0,399.76,323.99
2016,3,30,8,15,627.0,115.5,2.6,12.0,391.5,439.15,358.13
2016,3,30,8,30,584.0,139.0,2.6,12.0,424.0,472.74,386.1
2016,3,30,8,45,623.0,137.5,2.65,12.5,468.5,524.36,427.33
2016,3,30,9,0,662.0,136.0,2.7,13.0,513.0,577.97,468.97
2016,3,30,9,15,744.5,124.0,2.8,13.0,578.0,651.99,526.87
2016,3,30,9,30,827.0,112.0,2.9,13.0,643.0,729.35,584.79
2016,3,30,9,45,522.0,222.0,3.0,13.5,564.0,641.7,512.63
2016,3,30,10,0,217.0,332.0,3.1,14.0,485.0,518.38,410.98
2016,3,30,10,15,197.5,349.5,3.15,14.0,493.5,527.87,417.73
2016,3,30,10,30,178.0,367.0,3.2,14.0,502.0,535.57,422.37
2016,3,30,10,45,535.0,243.0,3.3,14.5,665.0,740.9,584.96
2016,3,30,11,0,892.0,119.0,3.4,15.0,828.0,939.89,727.36
2016,3,30,11,15,896.5,120.0,3.4,15.0,843.5,960.32,739.25
2016,3,30,11,30,901.0,121.0,3.4,15.0,859.0,977.45,750.45
2016,3,30,11,45,904.0,120.5,3.45,15.5,867.0,988.17,756.3
2016,3,30,12,0,907.0,120.0,3.5,16.0,875.0,995.38,759.91
2016,3,30,12,15,907.0,120.0,3.5,16.0,874.5,996.69,760.69
2016,3,30,12,30,907.0,120.0,3.5,16.0,874.0,994.42,759.21
2016,3,30,12,45,909.5,117.0,3.5,16.0,867.0,987.75,754.89
2016,3,30,13,0,912.0,114.0,3.5,16.0,860.0,977.46,748.24
2016,3,30,13,15,680.0,215.0,3.55,16.0,765.0,866.94,671.97
2016,3,30,13,30,448.0,316.0,3.6,16.0,670.0,747.86,581.61
2016,3,30,13,45,669.5,212.5,3.65,16.0,724.0,826.59,646.68
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,881.63,686.66
2016,3,30,14,15,881.5,107.5,3.75,16.0,746.5,846.35,662.36
2016,3,30,14,30,872.0,106.0,3.8,16.0,715.0,808.63,636.8
2016,3,30,14,45,859.5,104.0,3.9,16.0,677.0,769.06,609.87
2016,3,30,15,0,847.0,102.0,4.0,16.0,639.0,724.2,578.66
2016,3,30,15,15,829.5,99.0,4.1,15.5,595.0,673.35,543.02
2016,3,30,15,30,812.0,96.0,4.2,15.0,551.0,621.67,504.34
2016,3,30,15,45,788.5,92.5,4.3,15.0,503.0,565.42,460.07
2016,3,30,16,0,765.0,89.0,4.4,15.0,455.0,509.53,414.74
2016,3,30,16,15,732.5,84.5,4.45,14.5,404.0,448.9,364.85
2016,3,30,16,30,700.0,80.0,4.5,14.0,353.0,390.42,315.07
2016,3,30,16,45,654.5,74.5,4.6,13.5,300.5,328.02,260.79
2016,3,30,17,0,609.0,69.0,4.7,13.0,248.0,269.73,208.66
2016,3,30,17,15,541.0,61.5,4.6,12.5,196.5,207.92,153.63
2016,3,30,17,30,473.0,54.0,4.5,12.0,145.0,153.52,105.56
2016,3,30,17,45,363.0,42.5,4.4,11.5,99.5,96.77,59.51
2016,3,30,18,0,253.0,31.0,4.3,11.0,54.0,53.03,26.36
2016,3,30,18,15,126.5,15.5,4.2,10.5,27.0,16.7,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,23.04,1.25
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,65.94,36.8
2016,3,31,6,45,371.5,49.5,2.75,11.5,112.5,112.37,73.0
2016,3,31,7,0,467.0,62.0,2.8,12.0,159.0,169.46,120.53
2016,3,31,7,15,234.0,83.5,2.75,12.0,132.0,150.89,116.31
2016,3,31,7,30,1.0,105.0,2.7,12.0,105.0,102.57,82.12
2016,3,31,7,45,6.5,124.0,2.65,12.0,126.5,123.53,99.74
2016,3,31,8,0,12.0,143.0,2.6,12.0,148.0,145.13,117.61
2016,3,31,8,15,13.5,159.5,2.55,12.5,165.5,162.84,131.78
2016,3,31,8,30,15.0,176.0,2.5,13.0,183.0,180.73,145.86
2016,3,31,8,45,39.0,210.5,2.5,13.5,232.0,234.3,189.1
2016,3,31,9,0,63.0,245.0,2.5,14.0,281.0,287.33,231.04
2016,3,31,9,15,117.5,272.5,2.55,14.0,346.0,361.59,290.2
2016,3,31,9,30,172.0,300.0,2.6,14.0,411.0,435.52,348.02
2016,3,31,9,45,530.5,201.5,2.7,14.5,571.5,628.1,502.13
2016,3,31,10,0,889.0,103.0,2.8,15.0,732.0,829.28,649.88
2016,3,31,10,15,897.5,104.5,2.85,15.0,762.5,865.94,673.36
2016,3,31,10,30,906.0,106.0,2.9,15.0,793.0,900.0,696.33
2016,3,31,10,45,913.5,106.0,3.0,15.5,817.0,928.77,714.62
2016,3,31,11,0,921.0,106.0,3.1,16.0,841.0,954.52,730.81
2016,3,31,11,15,924.5,107.0,3.15,16.0,856.5,974.45,744.04
2016,3,31,11,30,928.0,108.0,3.2,16.0,872.0,990.94,755.06
2016,3,31,11,45,931.0,107.5,3.3,16.0,880.0,1001.83,762.8
2016,3,31,12,0,934.0,107.0,3.4,16.0,888.0,1009.1,768.25
2016,3,31,12,15,933.5,107.0,3.55,16.0,887.0,1009.91,769.83
2016,3,31,12,30,933.0,107.0,3.7,16.0,886.0,1007.02,769.03
2016,3,31,12,45,937.0,103.0,3.85,16.5,879.0,1000.44,764.38
2016,3,31,13,0,941.0,99.0,4.0,17.0,872.0,990.12,757.25
2016,3,31,13,15,937.0,98.5,4.15,17.0,855.0,972.44,746.53
2016,3,31,13,30,933.0,98.0,4.3,17.0,838.0,951.33,733.45
2016,3,31,13,45,926.5,97.0,4.45,17.0,813.5,924.14,716.47
2016,3,31,14,0,920.0,96.0,4.6,17.0,789.0,893.89,697.25
2016,3,31,14,15,911.0,95.0,4.65,16.5,757.5,858.67,674.86
2016,3,31,14,30,902.0,94.0,4.7,16.0,726.0,820.89,650.34
2016,3,31,14,45,889.5,92.5,4.8,16.0,688.0,777.57,620.44
2016,3,31,15,0,877.0,91.0,4.9,16.0,650.0,732.39,588.76
2016,3,31,15,15,861.0,88.5,4.95,15.5,606.5,682.17,553.61
2016,3,31,15,30,845.0,86.0,5.0,15.0,563.0,632.93,516.38
2016,3,31,15,45,822.0,83.5,5.05,15.0,514.5,576.5,471.27
2016,3,31,16,0,799.0,81.0,5.1,15.0,466.0,520.3,425.1
2016,3,31,16,15,769.5,77.5,5.05,14.5,415.0,460.44,375.21
2016,3,31,16,30,740.0,74.0,5.0,14.0,364.0,402.14,325.06
2016,3,31,16,45,696.5,69.0,5.0,14.0,311.0,338.9,269.1
2016,3,31,17,0,653.0,64.0,5.0,14.0,258.0,279.39,215.2
2016,3,31,17,15,588.5,57.5,4.85,13.5,206.0,216.97,159.34
2016,3,31,17,30,524.0,51.0,4.7,13.0,154.0,161.49,110.0
2016,3,31,17,45,416.5,41.0,4.55,12.5,107.0,103.47,62.64
2016,3,31,18,0,309.0,31.0,4.4,12.0,60.0,58.14,28.48
2016,3,31,18,15,154.5,15.5,4.25,11.5,30.0,17.68,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,17.5,3.45,10.5,36.5,24.3,3.71
2016,4,1,6,30,336.0,35.0,3.5,11.0,73.0,72.01,39.49
2016,4,1,6,45,429.5,45.5,3.55,11.5,120.5,119.4,76.68
2016,4,1,7,0,523.0,56.0,3.6,12.0,168.0,177.76,125.9
2016,4,1,7,15,583.5,63.0,3.55,12.0,220.0,233.79,176.35
2016,4,1,7,30,644.0,70.0,3.5,12.0,272.0,296.23,232.41
2016,4,1,7,45,685.0,75.5,3.45,12.5,324.5,355.37,284.92
2016,4,1,8,0,726.0,81.0,3.4,13.0,377.0,417.99,338.79
2016,4,1,8,15,755.0,85.0,3.35,13.0,427.5,475.8,387.99
2016,4,1,8,30,784.0,89.0,3.3,13.0,478.0,535.23,436.98
2016,4,1,8,45,806.0,92.0,3.3,13.5,525.5,590.47,480.57
2016,4,1,9,0,828.0,95.0,3.3,14.0,573.0,645.79,522.87
2016,4,1,9,15,843.5,97.5,3.25,14.0,615.5,695.82,560.33
2016,4,1,9,30,859.0,100.0,3.2,14.0,658.0,744.73,594.78
2016,4,1,9,45,871.0,101.5,3.15,14.5,695.0,785.26,621.44
2016,4,1,10,0,883.0,103.0,3.1,15.0,732.0,826.77,648.42
2016,4,1,10,15,891.5,104.5,3.05,15.0,762.5,863.19,672.62
2016,4,1,10,30,900.0,106.0,3.0,15.0,793.0,897.03,694.82
2016,4,1,10,45,705.5,200.5,2.95,15.0,749.0,853.52,662.7
2016,4,1,11,0,511.0,295.0,2.9,15.0,705.0,787.75,610.62
2016,4,1,11,15,716.5,202.0,2.85,15.0,788.0,892.98,689.43
2016,4,1,11,30,922.0,109.0,2.8,15.0,871.0,988.33,753.32
2016,4,1,11,45,924.5,108.5,2.75,15.5,879.0,998.61,757.14
2016,4,1,12,0,927.0,108.0,2.7,16.0,887.0,1005.31,759.46
2016,4,1,12,15,702.0,218.0,2.7,16.0,808.0,917.54,699.7
2016,4,1,12,30,477.0,328.0,2.7,16.0,729.0,813.63,622.4
2016,4,1,12,45,703.5,216.0,2.75,16.0,799.5,910.02,697.03
2016,4,1,13,0,930.0,104.0,2.8,16.0,870.0,986.73,749.4
2016,4,1,13,15,926.0,103.0,2.9,16.0,853.5,968.61,737.72
2016,4,1,13,30,922.0,102.0,3.0,16.0,837.0,947.09,724.62
2016,4,1,13,45,917.0,100.5,3.1,16.0,813.0,920.87,708.23
2016,4,1,14,0,912.0,99.0,3.2,16.0,789.0,891.55,689.6
2016,4,1,14,15,903.0,97.5,3.3,16.0,757.5,855.97,666.38
2016,4,1,14,30,894.0,96.0,3.4,16.0,726.0,817.86,641.14
2016,4,1,14,45,883.0,94.0,3.5,16.0,688.0,775.37,612.4
2016,4,1,15,0,872.0,92.0,3.6,16.0,650.0,730.94,581.85
2016,4,1,15,15,856.0,89.5,3.7,15.5,607.0,680.88,547.62
2016,4,1,15,30,840.0,87.0,3.8,15.0,564.0,631.81,511.3
2016,4,1,15,45,818.5,84.0,3.9,15.0,516.0,575.91,467.42
2016,4,1,16,0,797.0,81.0,4.0,15.0,468.0,520.13,422.32
2016,4,1,16,15,768.0,77.5,4.0,14.5,416.5,460.57,373.36
2016,4,1,16,30,739.0,74.0,4.0,14.0,365.0,402.53,324.01
2016,4,1,16,45,696.0,69.0,4.05,14.0,312.0,339.49,268.73
2016,4,1,17,0,653.0,64.0,4.1,14.0,259.0,280.1,215.34
2016,4,1,17,15,590.0,57.0,3.95,13.5,207.5,217.49,159.57
2016,4,1,17,30,527.0,50.0,3.8,13.0,156.0,161.67,110.04
2016,4,1,17,45,423.5,40.5,3.7,12.5,109.0,104.45,63.23
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,59.42,29.34
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,18.03,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.0,19.0,1.4,10.0,37.5,26.05,6.54
2016,4,2,6,30,318.0,38.0,1.3,10.0,75.0,74.14,42.34
2016,4,2,6,45,401.5,50.0,1.25,10.5,121.5,120.59,79.24
2016,4,2,7,0,485.0,62.0,1.2,11.0,168.0,176.83,126.71
2016,4,2,7,15,242.5,72.5,1.1,11.0,125.5,145.66,112.05
2016,4,2,7,30,0.0,83.0,1.0,11.0,83.0,80.46,63.53
2016,4,2,7,45,0.0,99.0,0.9,11.5,99.0,96.11,76.68
2016,4,2,8,0,0.0,115.0,0.8,12.0,115.0,111.81,89.43
2016,4,2,8,15,0.0,131.5,0.75,12.5,131.5,128.05,102.38
2016,4,2,8,30,0.0,148.0,0.7,13.0,148.0,144.34,115.13
2016,4,2,8,45,1.0,161.5,0.7,13.5,162.0,158.29,125.83
2016,4,2,9,0,2.0,175.0,0.7,14.0,176.0,172.36,136.51
2016,4,2,9,15,121.0,239.5,0.75,14.0,318.5,329.96,263.09
2016,4,2,9,30,240.0,304.0,0.8,14.0,461.0,490.42,384.78
2016,4,2,9,45,243.5,319.0,0.9,14.5,486.0,518.36,403.18
2016,4,2,10,0,247.0,334.0,1.0,15.0,511.0,552.38,426.95
2016,4,2,10,15,540.0,239.5,1.15,15.5,647.5,715.36,550.93
2016,4,2,10,30,833.0,145.0,1.3,16.0,784.0,886.75,669.89
2016,4,2,10,45,838.5,147.0,1.45,16.5,806.5,914.34,686.15
2016,4,2,11,0,844.0,149.0,1.6,17.0,829.0,939.05,702.27
2016,4,2,11,15,848.5,150.0,1.75,17.0,844.5,958.75,716.43
2016,4,2,11,30,853.0,151.0,1.9,17.0,860.0,975.27,728.59
2016,4,2,11,45,859.0,149.0,2.05,17.5,868.0,986.76,736.15
2016,4,2,12,0,865.0,147.0,2.2,18.0,876.0,994.89,741.57
2016,4,2,12,15,864.5,146.5,2.35,18.0,875.0,994.95,743.14
2016,4,2,12,30,864.0,146.0,2.5,18.0,874.0,991.53,742.53
2016,4,2,12,45,873.5,138.5,2.65,18.0,868.0,980.84,737.12
2016,4,2,13,0,883.0,131.0,2.8,18.0,862.0,972.66,733.46
2016,4,2,13,15,878.5,130.0,2.9,18.0,845.0,954.68,722.73
2016,4,2,13,30,874.0,129.0,3.0,18.0,828.0,933.5,709.87
2016,4,2,13,45,864.0,129.0,3.15,18.0,802.5,910.21,695.89
2016,4,2,14,0,854.0,129.0,3.3,18.0,777.0,879.15,676.37
2016,4,2,14,15,844.0,127.0,3.3,18.0,746.0,843.46,652.53
2016,4,2,14,30,834.0,125.0,3.3,18.0,715.0,805.48,626.93
2016,4,2,14,45,815.0,124.5,3.35,18.0,676.0,760.13,596.04
2016,4,2,15,0,796.0,124.0,3.4,18.0,637.0,713.6,563.92
2016,4,2,15,15,777.5,120.5,3.4,17.5,593.5,663.42,528.09
2016,4,2,15,30,759.0,117.0,3.4,17.0,550.0,613.65,491.22
2016,4,2,15,45,730.0,114.5,3.4,17.0,502.0,557.3,447.32
2016,4,2,16,0,701.0,112.0,3.4,17.0,454.0,501.96,403.1
2016,4,2,16,15,668.0,106.0,3.4,16.5,403.5,442.4,355.14
2016,4,2,16,30,635.0,100.0,3.4,16.0,353.0,384.99,307.41
2016,4,2,16,45,580.5,94.5,3.4,15.5,300.5,322.39,254.35
2016,4,2,17,0,526.0,89.0,3.4,15.0,248.0,264.96,204.53
2016,4,2,17,15,459.5,78.5,3.3,14.5,197.5,203.81,151.54
2016,4,2,17,30,393.0,68.0,3.2,14.0,147.0,151.36,106.27
2016,4,2,17,45,291.5,53.0,3.15,13.5,102.5,96.86,62.46
2016,4,2,18,0,190.0,38.0,3.1,13.0,58.0,54.38,30.37
2016,4,2,18,15,95.0,19.0,3.0,12.5,29.0,19.41,0.0
