Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,45.0,9.0,2.1,9.0,10.0,8.85,0.0
2016,4,3,6,15,182.0,25.0,2.1,9.0,44.5,33.64,12.21
2016,4,3,6,30,319.0,41.0,2.1,9.0,79.0,78.33,46.08
2016,4,3,6,45,413.0,51.5,2.15,9.5,127.5,125.48,83.49
2016,4,3,7,0,507.0,62.0,2.2,10.0,176.0,183.63,132.77
2016,4,3,7,15,253.5,75.5,2.15,10.5,132.5,152.67,118.35
2016,4,3,7,30,0.0,89.0,2.1,11.0,89.0,86.33,68.6
2016,4,3,7,45,0.0,106.0,2.1,11.5,106.0,102.98,82.56
2016,4,3,8,0,0.0,123.0,2.1,12.0,123.0,119.69,96.18
2016,4,3,8,15,18.5,161.5,2.1,12.0,171.0,167.32,135.62
2016,4,3,8,30,37.0,200.0,2.1,12.0,219.0,220.44,178.93
2016,4,3,8,45,141.5,229.0,2.15,12.5,311.0,320.16,260.07
2016,4,3,9,0,246.0,258.0,2.2,13.0,403.0,430.65,347.34
2016,4,3,9,15,548.5,184.0,2.25,13.5,537.0,582.91,468.8
2016,4,3,9,30,851.0,110.0,2.3,14.0,671.0,754.14,597.26
2016,4,3,9,45,862.5,112.0,2.35,14.5,708.0,797.69,624.98
2016,4,3,10,0,874.0,114.0,2.4,15.0,745.0,835.57,649.47
2016,4,3,10,15,883.0,116.0,2.45,15.0,775.5,872.56,674.38
2016,4,3,10,30,892.0,118.0,2.5,15.0,806.0,907.01,697.42
2016,4,3,10,45,738.5,196.5,2.55,15.5,777.0,881.93,677.99
2016,4,3,11,0,585.0,275.0,2.6,16.0,748.0,836.56,642.24
2016,4,3,11,15,566.0,289.5,2.65,16.0,754.5,844.48,647.45
2016,4,3,11,30,547.0,304.0,2.7,16.0,761.0,849.54,650.23
2016,4,3,11,45,727.0,216.5,2.75,16.5,829.0,937.54,713.91
2016,4,3,12,0,907.0,129.0,2.8,17.0,897.0,1011.79,762.23
2016,4,3,12,15,702.0,227.5,2.9,17.0,821.5,929.79,706.78
2016,4,3,12,30,497.0,326.0,3.0,17.0,746.0,831.96,634.99
2016,4,3,12,45,695.0,229.5,3.15,17.0,811.0,918.15,702.53
2016,4,3,13,0,893.0,133.0,3.3,17.0,876.0,985.51,749.51
2016,4,3,13,15,888.5,132.0,3.4,17.0,859.0,967.32,737.73
2016,4,3,13,30,884.0,131.0,3.5,17.0,842.0,945.9,724.47
2016,4,3,13,45,871.5,132.5,3.65,17.0,816.0,921.74,709.6
2016,4,3,14,0,859.0,134.0,3.8,17.0,790.0,889.86,689.18
2016,4,3,14,15,849.0,132.0,3.9,17.0,758.0,853.95,665.48
2016,4,3,14,30,839.0,130.0,4.0,17.0,726.0,815.74,639.89
2016,4,3,14,45,824.0,128.0,4.1,17.0,687.5,771.61,609.7
2016,4,3,15,0,809.0,126.0,4.2,17.0,649.0,725.99,578.02
2016,4,3,15,15,791.0,122.5,4.25,16.5,605.5,675.56,541.86
2016,4,3,15,30,773.0,119.0,4.3,16.0,562.0,625.49,504.6
2016,4,3,15,45,753.0,113.0,4.35,16.0,514.5,570.07,461.25
2016,4,3,16,0,733.0,107.0,4.4,16.0,467.0,514.8,416.8
2016,4,3,16,15,700.5,102.0,4.35,15.5,415.5,454.88,367.84
2016,4,3,16,30,668.0,97.0,4.3,15.0,364.0,396.99,319.06
2016,4,3,16,45,627.5,89.0,4.3,14.5,312.0,335.35,266.05
2016,4,3,17,0,587.0,81.0,4.3,14.0,260.0,277.34,214.78
2016,4,3,17,15,521.0,72.0,4.15,13.5,208.5,215.42,160.25
2016,4,3,17,30,455.0,63.0,4.0,13.0,157.0,160.72,112.32
2016,4,3,17,45,357.5,50.0,3.85,12.5,110.5,104.87,66.63
2016,4,3,18,0,260.0,37.0,3.7,12.0,64.0,59.94,32.46
2016,4,3,18,15,130.0,18.5,3.6,11.5,32.0,20.25,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,3.5,5.4,10.5,3.5,0.0,0.0
2016,4,4,6,0,0.0,7.0,5.5,11.0,7.0,6.88,0.0
2016,4,4,6,15,19.5,25.5,5.6,11.5,28.0,25.68,11.96
2016,4,4,6,30,39.0,44.0,5.7,12.0,49.0,47.25,31.92
2016,4,4,6,45,60.0,66.0,5.8,12.5,78.0,75.69,55.92
2016,4,4,7,0,81.0,88.0,5.9,13.0,107.0,106.49,82.19
2016,4,4,7,15,94.0,111.0,5.85,13.0,138.5,138.48,109.99
2016,4,4,7,30,107.0,134.0,5.8,13.0,170.0,172.03,138.91
2016,4,4,7,45,120.5,155.5,5.75,13.5,201.5,205.72,167.34
2016,4,4,8,0,134.0,177.0,5.7,14.0,233.0,240.83,196.48
2016,4,4,8,15,462.5,136.5,5.8,14.5,366.5,383.38,315.09
2016,4,4,8,30,791.0,96.0,5.9,15.0,500.0,553.61,454.49
2016,4,4,8,45,812.5,99.5,6.0,15.5,548.0,609.46,499.04
2016,4,4,9,0,834.0,103.0,6.1,16.0,596.0,665.31,542.78
2016,4,4,9,15,850.0,105.5,6.1,16.0,639.5,715.91,581.65
2016,4,4,9,30,866.0,108.0,6.1,16.0,683.0,765.41,617.8
2016,4,4,9,45,876.5,110.5,6.15,16.5,720.0,805.87,645.76
2016,4,4,10,0,887.0,113.0,6.2,17.0,757.0,847.28,674.16
2016,4,4,10,15,896.0,115.0,6.05,17.0,787.5,884.61,699.67
2016,4,4,10,30,905.0,117.0,5.9,17.0,818.0,919.37,723.06
2016,4,4,10,45,909.0,119.0,5.8,17.0,841.0,946.85,741.29
2016,4,4,11,0,913.0,121.0,5.7,17.0,864.0,971.18,757.21
2016,4,4,11,15,916.5,121.5,5.65,17.0,879.0,990.16,769.65
2016,4,4,11,30,920.0,122.0,5.6,17.0,894.0,1005.74,779.77
2016,4,4,11,45,920.0,123.5,5.6,17.5,901.0,1015.52,784.73
2016,4,4,12,0,920.0,125.0,5.6,18.0,908.0,1021.7,787.29
2016,4,4,12,15,919.5,125.0,5.5,18.0,907.0,1022.2,786.83
2016,4,4,12,30,919.0,125.0,5.4,18.0,906.0,1019.07,783.99
2016,4,4,12,45,921.0,122.0,5.35,18.0,897.5,1011.55,778.63
2016,4,4,13,0,923.0,119.0,5.3,18.0,889.0,1000.41,770.88
2016,4,4,13,15,918.5,118.0,5.3,18.0,871.5,981.73,758.35
2016,4,4,13,30,914.0,117.0,5.3,18.0,854.0,959.7,743.58
2016,4,4,13,45,904.5,117.0,5.35,18.0,828.5,931.07,724.48
2016,4,4,14,0,895.0,117.0,5.4,18.0,803.0,899.6,703.32
2016,4,4,14,15,885.0,115.5,5.75,18.0,770.5,863.5,680.28
2016,4,4,14,30,875.0,114.0,6.1,18.0,738.0,828.57,657.57
2016,4,4,14,45,859.0,112.5,6.5,18.0,698.5,782.96,626.51
2016,4,4,15,0,843.0,111.0,6.9,18.0,659.0,735.84,593.61
2016,4,4,15,15,825.0,108.0,7.05,17.5,614.5,684.54,556.7
2016,4,4,15,30,807.0,105.0,7.2,17.0,570.0,632.5,516.85
2016,4,4,15,45,780.0,102.5,7.4,17.0,521.0,575.19,470.78
2016,4,4,16,0,753.0,100.0,7.6,17.0,472.0,519.07,424.46
2016,4,4,16,15,720.5,95.5,7.4,16.5,420.5,458.66,373.86
2016,4,4,16,30,688.0,91.0,7.2,16.0,369.0,400.25,323.62
2016,4,4,16,45,640.5,85.0,7.0,15.5,315.5,336.88,268.29
2016,4,4,17,0,593.0,79.0,6.8,15.0,262.0,277.88,215.65
2016,4,4,17,15,525.5,71.0,6.4,14.5,210.0,216.17,160.93
2016,4,4,17,30,458.0,63.0,6.0,14.0,158.0,161.83,113.13
2016,4,4,17,45,353.5,50.5,5.6,13.5,111.5,104.34,66.29
2016,4,4,18,0,249.0,38.0,5.2,13.0,65.0,60.14,33.09
2016,4,4,18,15,124.5,19.0,4.95,12.5,32.5,20.72,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,96.0,13.0,2.7,11.0,15.0,13.29,0.0
2016,4,5,6,15,246.0,26.5,2.65,11.5,53.0,41.25,17.46
2016,4,5,6,30,396.0,40.0,2.6,12.0,91.0,88.95,51.28
2016,4,5,6,45,482.5,49.5,2.55,12.5,141.0,138.92,91.38
2016,4,5,7,0,569.0,59.0,2.5,13.0,191.0,198.94,142.6
2016,4,5,7,15,626.5,65.0,2.4,13.5,244.5,256.45,193.81
2016,4,5,7,30,684.0,71.0,2.3,14.0,298.0,319.91,249.53
2016,4,5,7,45,727.5,75.0,2.2,14.5,352.5,381.15,302.45
2016,4,5,8,0,771.0,79.0,2.1,15.0,407.0,445.9,356.41
2016,4,5,8,15,798.0,82.5,2.15,15.5,459.0,504.8,404.45
2016,4,5,8,30,825.0,86.0,2.2,16.0,511.0,564.82,451.73
2016,4,5,8,45,847.5,88.0,2.25,16.5,559.5,621.27,494.81
2016,4,5,9,0,870.0,90.0,2.3,17.0,608.0,675.62,535.11
2016,4,5,9,15,884.5,92.0,2.4,17.0,651.0,725.76,570.98
2016,4,5,9,30,899.0,94.0,2.5,17.0,694.0,774.57,604.96
2016,4,5,9,45,908.5,96.0,2.7,17.5,731.0,817.87,634.19
2016,4,5,10,0,918.0,98.0,2.9,18.0,768.0,858.95,661.63
2016,4,5,10,15,926.0,99.5,2.95,18.5,798.5,895.79,684.89
2016,4,5,10,30,934.0,101.0,3.0,19.0,829.0,929.9,706.09
2016,4,5,10,45,938.5,102.5,3.15,19.5,851.5,957.92,723.8
2016,4,5,11,0,943.0,104.0,3.3,20.0,874.0,982.7,739.34
2016,4,5,11,15,946.0,104.5,3.3,20.0,889.0,1001.63,751.27
2016,4,5,11,30,949.0,105.0,3.3,20.0,904.0,1017.03,760.96
2016,4,5,11,45,950.5,105.0,3.35,20.5,911.0,1026.85,766.0
2016,4,5,12,0,952.0,105.0,3.4,21.0,918.0,1032.97,768.72
2016,4,5,12,15,951.5,105.0,3.35,21.0,917.0,1033.42,768.54
2016,4,5,12,30,951.0,105.0,3.3,21.0,916.0,1030.14,766.05
2016,4,5,12,45,949.5,104.0,3.3,21.0,906.5,1021.1,760.32
2016,4,5,13,0,948.0,103.0,3.3,21.0,897.0,1008.4,752.32
2016,4,5,13,15,943.5,102.5,3.3,21.0,879.5,989.82,740.53
2016,4,5,13,30,939.0,102.0,3.3,21.0,862.0,967.82,726.54
2016,4,5,13,45,932.5,101.0,3.3,21.5,837.0,940.2,707.44
2016,4,5,14,0,926.0,100.0,3.3,22.0,812.0,909.52,686.33
2016,4,5,14,15,916.5,98.5,3.3,22.0,779.5,872.9,662.44
2016,4,5,14,30,907.0,97.0,3.3,22.0,747.0,833.75,636.68
2016,4,5,14,45,894.0,95.5,3.35,22.0,708.0,789.62,607.43
2016,4,5,15,0,881.0,94.0,3.4,22.0,669.0,743.68,576.54
2016,4,5,15,15,865.0,91.5,3.45,21.5,624.5,693.08,542.85
2016,4,5,15,30,849.0,89.0,3.5,21.0,580.0,643.39,507.31
2016,4,5,15,45,826.5,86.0,3.6,21.0,531.0,586.32,463.91
2016,4,5,16,0,804.0,83.0,3.7,21.0,482.0,529.46,419.34
2016,4,5,16,15,774.5,79.5,3.7,20.5,430.5,469.15,371.25
2016,4,5,16,30,745.0,76.0,3.7,20.0,379.0,410.41,322.78
2016,4,5,16,45,702.5,71.0,3.7,19.5,325.5,347.04,269.23
2016,4,5,17,0,660.0,66.0,3.7,19.0,272.0,287.19,217.16
2016,4,5,17,15,598.5,59.5,3.55,18.0,219.0,224.84,163.06
2016,4,5,17,30,537.0,53.0,3.4,17.0,166.0,169.06,114.57
2016,4,5,17,45,437.0,43.5,3.25,16.5,118.5,111.29,67.65
2016,4,5,18,0,337.0,34.0,3.1,16.0,71.0,65.27,33.49
2016,4,5,18,15,168.5,17.0,2.95,15.5,35.5,20.6,0.68
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,49.0,6.5,3.2,13.5,8.5,6.39,0.0
2016,4,6,6,0,98.0,13.0,3.3,14.0,17.0,13.62,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,42.06,18.55
2016,4,6,6,30,379.0,41.0,3.5,15.0,93.0,89.13,51.67
2016,4,6,6,45,468.0,50.5,3.6,16.0,142.5,138.84,91.04
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,198.89,141.45
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,256.22,192.36
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,319.46,248.0
2016,4,6,7,45,710.5,78.0,3.55,17.5,352.5,379.43,299.86
2016,4,6,8,0,750.0,83.0,3.5,18.0,406.0,442.54,352.68
2016,4,6,8,15,778.0,87.0,3.45,18.5,457.5,501.42,400.6
2016,4,6,8,30,806.0,91.0,3.4,19.0,509.0,561.58,447.85
2016,4,6,8,45,826.5,94.0,3.4,19.5,557.0,616.96,490.09
2016,4,6,9,0,847.0,97.0,3.4,20.0,605.0,672.2,530.93
2016,4,6,9,15,862.5,99.5,3.4,20.5,648.0,722.91,566.15
2016,4,6,9,30,878.0,102.0,3.4,21.0,691.0,769.57,597.0
2016,4,6,9,45,888.5,104.0,3.45,21.5,728.0,812.83,625.22
2016,4,6,10,0,899.0,106.0,3.5,22.0,765.0,854.0,651.63
2016,4,6,10,15,907.0,108.0,3.4,22.0,795.5,890.73,675.11
2016,4,6,10,30,915.0,110.0,3.3,22.0,826.0,924.78,696.54
2016,4,6,10,45,919.0,111.5,3.25,22.5,848.5,951.83,712.03
2016,4,6,11,0,923.0,113.0,3.2,23.0,871.0,975.68,725.31
2016,4,6,11,15,926.0,114.0,3.1,23.5,886.0,994.74,734.98
2016,4,6,11,30,929.0,115.0,3.0,24.0,901.0,1010.35,742.36
2016,4,6,11,45,928.5,116.0,2.9,24.5,907.0,1019.06,745.27
2016,4,6,12,0,928.0,117.0,2.8,25.0,913.0,1024.13,745.93
2016,4,6,12,15,927.5,117.0,2.65,25.0,911.5,1024.49,744.65
2016,4,6,12,30,927.0,117.0,2.5,25.0,910.0,1021.21,741.12
2016,4,6,12,45,920.0,118.5,2.45,25.5,899.0,1009.65,732.01
2016,4,6,13,0,913.0,120.0,2.4,26.0,888.0,994.64,720.9
2016,4,6,13,15,908.0,119.5,2.25,26.0,870.0,976.05,708.02
2016,4,6,13,30,903.0,119.0,2.1,26.0,852.0,954.17,693.13
2016,4,6,13,45,750.0,184.0,1.95,26.0,781.0,874.0,640.24
2016,4,6,14,0,597.0,249.0,1.8,26.0,710.0,786.68,580.0
2016,4,6,14,15,731.5,181.5,1.7,26.0,723.0,813.08,600.85
2016,4,6,14,30,866.0,114.0,1.6,26.0,736.0,823.3,607.45
2016,4,6,14,45,851.5,112.0,1.5,26.5,697.5,778.54,576.44
2016,4,6,15,0,837.0,110.0,1.4,27.0,659.0,732.19,544.8
2016,4,6,15,15,700.5,140.5,1.3,27.0,579.0,635.94,477.29
2016,4,6,15,30,564.0,171.0,1.2,27.0,499.0,544.96,411.27
2016,4,6,15,45,383.0,192.5,1.1,27.0,407.0,431.56,327.43
2016,4,6,16,0,202.0,214.0,1.0,27.0,315.0,327.11,248.73
2016,4,6,16,15,362.5,164.5,0.85,26.5,322.5,348.11,265.6
2016,4,6,16,30,523.0,115.0,0.7,26.0,330.0,351.47,266.1
2016,4,6,16,45,475.0,108.0,0.55,25.5,282.5,295.96,221.61
2016,4,6,17,0,427.0,101.0,0.4,25.0,235.0,245.09,180.34
2016,4,6,17,15,381.0,86.5,0.35,24.5,189.5,192.24,137.33
2016,4,6,17,30,335.0,72.0,0.3,24.0,144.0,144.46,98.22
2016,4,6,17,45,264.0,55.5,0.3,23.5,102.5,96.14,60.54
2016,4,6,18,0,193.0,39.0,0.3,23.0,61.0,56.25,31.0
2016,4,6,18,15,96.5,19.5,0.45,22.5,30.5,20.56,2.58
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,13.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.3,14.0,12.0,11.58,0.0
2016,4,7,6,15,42.5,32.0,3.45,14.5,38.0,33.65,18.93
2016,4,7,6,30,85.0,52.0,3.6,15.0,64.0,61.58,41.71
2016,4,7,6,45,115.0,74.0,3.75,15.5,97.5,94.36,68.85
2016,4,7,7,0,145.0,96.0,3.9,16.0,131.0,130.84,99.6
2016,4,7,7,15,175.5,114.5,3.9,16.0,167.0,167.53,130.94
2016,4,7,7,30,206.0,133.0,3.9,16.0,203.0,209.65,166.73
2016,4,7,7,45,358.5,130.5,3.95,16.5,277.0,286.04,229.08
2016,4,7,8,0,511.0,128.0,4.0,17.0,351.0,376.17,302.61
2016,4,7,8,15,508.5,147.5,3.9,17.0,391.5,422.68,340.82
2016,4,7,8,30,506.0,167.0,3.8,17.0,432.0,467.98,377.04
2016,4,7,8,45,545.0,170.5,3.75,17.0,479.0,521.4,419.3
2016,4,7,9,0,584.0,174.0,3.7,17.0,526.0,579.47,464.15
2016,4,7,9,15,502.5,220.5,3.6,17.0,539.0,593.37,472.17
2016,4,7,9,30,421.0,267.0,3.5,17.0,552.0,601.26,475.23
2016,4,7,9,45,497.5,252.5,3.45,17.5,606.5,663.81,521.94
2016,4,7,10,0,574.0,238.0,3.4,18.0,661.0,729.85,569.89
2016,4,7,10,15,710.5,186.5,3.3,18.0,731.0,814.19,631.76
2016,4,7,10,30,847.0,135.0,3.2,18.0,801.0,897.69,688.32
2016,4,7,10,45,851.0,137.0,3.15,18.0,822.5,923.92,704.59
2016,4,7,11,0,855.0,139.0,3.1,18.0,844.0,947.16,719.24
2016,4,7,11,15,858.0,140.0,3.05,18.0,858.0,965.28,730.43
2016,4,7,11,30,861.0,141.0,3.0,18.0,872.0,974.36,735.58
2016,4,7,11,45,859.0,143.0,2.95,18.0,877.5,987.96,743.96
2016,4,7,12,0,857.0,145.0,2.9,18.0,883.0,992.33,746.16
2016,4,7,12,15,667.5,242.0,2.9,18.0,816.5,915.61,694.09
2016,4,7,12,30,478.0,339.0,2.9,18.0,750.0,829.48,629.25
2016,4,7,12,45,455.5,344.0,2.9,18.0,732.0,809.38,615.48
2016,4,7,13,0,433.0,349.0,2.9,18.0,714.0,787.68,600.04
2016,4,7,13,15,400.0,358.5,2.9,18.0,691.0,752.9,575.18
2016,4,7,13,30,367.0,368.0,2.9,18.0,668.0,724.73,554.75
2016,4,7,13,45,445.0,322.0,2.95,18.0,675.0,743.77,571.83
2016,4,7,14,0,523.0,276.0,3.0,18.0,682.0,751.25,580.4
2016,4,7,14,15,436.5,295.0,3.0,17.5,624.5,681.95,529.81
2016,4,7,14,30,350.0,314.0,3.0,17.0,567.0,610.84,477.51
2016,4,7,14,45,337.0,299.0,3.0,17.0,532.0,571.76,449.38
2016,4,7,15,0,324.0,284.0,3.0,17.0,497.0,532.63,420.62
2016,4,7,15,15,202.0,270.0,2.95,16.5,399.5,414.79,329.83
2016,4,7,15,30,80.0,256.0,2.9,16.0,302.0,307.99,245.45
2016,4,7,15,45,63.5,229.5,2.9,16.0,264.5,267.07,213.58
2016,4,7,16,0,47.0,203.0,2.9,16.0,227.0,227.75,182.38
2016,4,7,16,15,61.5,185.5,2.8,15.5,213.5,214.64,172.6
2016,4,7,16,30,76.0,168.0,2.7,15.0,200.0,199.95,161.03
2016,4,7,16,45,65.0,147.0,2.6,15.0,171.5,170.23,136.51
2016,4,7,17,0,54.0,126.0,2.5,15.0,143.0,141.75,112.78
2016,4,7,17,15,42.5,103.0,2.35,15.0,115.0,112.44,88.13
2016,4,7,17,30,31.0,80.0,2.2,15.0,87.0,84.59,64.54
2016,4,7,17,45,15.5,58.5,2.1,15.0,62.0,59.09,43.09
2016,4,7,18,0,0.0,37.0,2.0,15.0,37.0,35.59,23.26
2016,4,7,18,15,0.0,18.5,1.9,14.5,18.5,17.86,3.99
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.6,12.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,1.6,13.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,27.5,1.6,13.0,27.5,26.51,15.33
2016,4,8,6,30,0.0,46.0,1.6,13.0,46.0,44.33,31.51
2016,4,8,6,45,7.5,67.0,1.65,13.5,69.0,66.15,50.15
2016,4,8,7,0,15.0,88.0,1.7,14.0,92.0,88.98,69.5
2016,4,8,7,15,24.5,109.5,1.6,14.0,117.5,114.94,91.32
2016,4,8,7,30,34.0,131.0,1.5,14.0,143.0,141.37,113.31
2016,4,8,7,45,17.5,137.5,1.45,14.5,143.5,141.26,113.02
2016,4,8,8,0,1.0,144.0,1.4,15.0,144.0,140.74,112.07
2016,4,8,8,15,2.5,156.5,1.35,15.0,158.0,153.9,122.47
2016,4,8,8,30,4.0,169.0,1.3,15.0,172.0,167.24,132.87
2016,4,8,8,45,2.0,158.5,1.3,15.5,160.0,155.71,122.85
2016,4,8,9,0,0.0,148.0,1.3,16.0,148.0,144.05,112.85
2016,4,8,9,15,37.5,226.5,1.3,16.0,252.0,253.07,200.2
2016,4,8,9,30,75.0,305.0,1.3,16.0,356.0,363.94,285.46
2016,4,8,9,45,77.0,323.0,1.3,16.0,378.0,387.15,301.8
2016,4,8,10,0,79.0,341.0,1.3,16.0,400.0,410.33,318.52
2016,4,8,10,15,45.5,293.5,1.3,16.0,328.0,334.77,260.31
2016,4,8,10,30,12.0,246.0,1.3,16.0,256.0,252.19,196.07
2016,4,8,10,45,24.5,296.0,1.35,16.0,316.5,320.93,249.35
2016,4,8,11,0,37.0,346.0,1.4,16.0,377.0,385.23,297.57
2016,4,8,11,15,89.5,386.0,1.45,16.0,462.5,477.48,367.15
2016,4,8,11,30,142.0,426.0,1.5,16.0,548.0,579.35,441.53
2016,4,8,11,45,108.5,418.0,1.55,16.5,511.5,531.68,404.82
2016,4,8,12,0,75.0,410.0,1.6,17.0,475.0,491.3,374.2
2016,4,8,12,15,85.0,415.0,1.65,17.0,489.0,506.35,385.94
2016,4,8,12,30,95.0,420.0,1.7,17.0,503.0,521.01,397.03
2016,4,8,12,45,55.5,353.5,1.75,17.0,402.5,412.3,316.67
2016,4,8,13,0,16.0,287.0,1.8,17.0,302.0,298.06,230.25
2016,4,8,13,15,61.0,342.5,1.85,17.0,393.5,404.27,312.85
2016,4,8,13,30,106.0,398.0,1.9,17.0,485.0,502.48,386.43
2016,4,8,13,45,58.0,315.5,2.0,17.0,363.0,370.64,287.42
2016,4,8,14,0,10.0,233.0,2.1,17.0,241.0,237.22,184.54
2016,4,8,14,15,113.0,288.5,2.1,17.0,371.0,391.58,307.61
2016,4,8,14,30,216.0,344.0,2.1,17.0,501.0,528.19,411.61
2016,4,8,14,45,160.0,324.0,2.15,17.0,437.0,455.92,356.31
2016,4,8,15,0,104.0,304.0,2.2,17.0,373.0,382.17,300.18
2016,4,8,15,15,52.0,163.5,2.15,16.5,198.0,197.98,157.02
2016,4,8,15,30,0.0,23.0,2.1,16.0,23.0,22.22,12.95
2016,4,8,15,45,31.0,116.5,2.1,16.0,132.0,133.3,105.81
2016,4,8,16,0,62.0,210.0,2.1,16.0,241.0,243.02,194.75
2016,4,8,16,15,259.5,170.5,2.0,15.5,281.0,303.6,244.61
2016,4,8,16,30,457.0,131.0,1.9,15.0,321.0,339.4,271.67
2016,4,8,16,45,376.0,132.5,1.85,15.0,274.5,282.98,224.25
2016,4,8,17,0,295.0,134.0,1.8,15.0,228.0,233.03,182.54
2016,4,8,17,15,245.0,114.0,1.7,14.5,182.5,181.37,139.31
2016,4,8,17,30,195.0,94.0,1.6,14.0,137.0,135.4,100.86
2016,4,8,17,45,141.0,70.5,1.5,14.0,97.0,91.26,64.59
2016,4,8,18,0,87.0,47.0,1.4,14.0,57.0,53.62,34.61
2016,4,8,18,15,43.5,23.5,1.3,14.0,28.5,23.64,7.57
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.8,13.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,1.8,13.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,11.0,1.85,13.0,11.0,10.6,2.85
2016,4,9,6,30,0.0,18.0,1.9,13.0,18.0,17.36,8.98
2016,4,9,6,45,0.0,26.5,2.0,13.5,26.5,25.57,16.17
2016,4,9,7,0,0.0,35.0,2.1,14.0,35.0,33.79,23.29
2016,4,9,7,15,0.0,44.5,2.05,14.0,44.5,42.97,31.19
2016,4,9,7,30,0.0,54.0,2.0,14.0,54.0,52.17,38.98
2016,4,9,7,45,0.0,46.5,2.0,14.0,46.5,44.92,32.72
2016,4,9,8,0,0.0,39.0,2.0,14.0,39.0,37.67,26.46
2016,4,9,8,15,0.0,88.0,1.95,14.0,88.0,85.15,66.31
2016,4,9,8,30,0.0,137.0,1.9,14.0,137.0,133.22,105.81
2016,4,9,8,45,0.0,149.0,1.9,14.5,149.0,145.03,114.82
2016,4,9,9,0,0.0,161.0,1.9,15.0,161.0,156.88,123.84
2016,4,9,9,15,0.0,159.0,1.85,15.0,159.0,154.88,121.86
2016,4,9,9,30,0.0,157.0,1.8,15.0,157.0,152.91,119.97
2016,4,9,9,45,3.0,179.0,1.8,15.0,181.5,177.07,139.2
2016,4,9,10,0,6.0,201.0,1.8,15.0,206.0,201.53,158.42
2016,4,9,10,15,3.0,166.0,1.75,15.0,168.5,164.42,128.49
2016,4,9,10,30,0.0,131.0,1.7,15.0,131.0,127.36,98.57
2016,4,9,10,45,5.0,184.0,1.7,15.5,188.5,184.28,143.93
2016,4,9,11,0,10.0,237.0,1.7,16.0,246.0,241.86,188.6
2016,4,9,11,15,6.5,202.0,1.65,16.0,208.0,203.82,158.44
2016,4,9,11,30,3.0,167.0,1.6,16.0,170.0,165.85,128.43
2016,4,9,11,45,6.0,193.0,1.6,16.0,198.5,194.56,151.23
2016,4,9,12,0,9.0,219.0,1.6,16.0,227.0,223.39,173.76
2016,4,9,12,15,9.0,219.5,1.55,16.0,227.5,223.9,174.01
2016,4,9,12,30,9.0,220.0,1.5,16.0,228.0,224.36,174.35
2016,4,9,12,45,9.5,225.5,1.5,16.0,233.5,230.25,178.99
2016,4,9,13,0,10.0,231.0,1.5,16.0,239.0,236.1,183.61
2016,4,9,13,15,44.5,309.5,1.55,16.0,346.0,354.37,275.66
2016,4,9,13,30,79.0,388.0,1.6,16.0,453.0,467.08,360.18
2016,4,9,13,45,48.0,331.0,1.65,16.0,370.0,377.74,292.68
2016,4,9,14,0,17.0,274.0,1.7,16.0,287.0,284.43,221.55
2016,4,9,14,15,14.5,255.5,1.7,16.0,266.5,263.22,205.81
2016,4,9,14,30,12.0,237.0,1.7,16.0,246.0,242.18,189.77
2016,4,9,14,45,6.0,200.0,1.75,16.0,205.0,200.18,157.01
2016,4,9,15,0,0.0,163.0,1.8,16.0,164.0,158.83,124.33
2016,4,9,15,15,0.5,167.5,1.8,16.0,168.5,163.65,128.63
2016,4,9,15,30,1.0,172.0,1.8,16.0,173.0,168.43,132.85
2016,4,9,15,45,0.5,113.5,1.85,16.0,114.0,110.39,86.06
2016,4,9,16,0,0.0,55.0,1.9,16.0,55.0,53.16,39.02
2016,4,9,16,15,0.0,55.5,1.85,15.5,55.5,53.63,39.69
2016,4,9,16,30,0.0,56.0,1.8,15.0,56.0,54.11,40.31
2016,4,9,16,45,0.0,48.0,1.8,15.0,48.0,46.36,33.86
2016,4,9,17,0,0.0,40.0,1.8,15.0,40.0,38.62,27.35
2016,4,9,17,15,0.0,32.5,1.7,14.5,32.5,31.37,21.21
2016,4,9,17,30,0.0,25.0,1.6,14.0,25.0,24.12,14.97
2016,4,9,17,45,0.0,18.0,1.55,14.0,18.0,17.36,9.03
2016,4,9,18,0,0.0,11.0,1.5,14.0,11.0,10.6,3.08
2016,4,9,18,15,0.0,6.0,1.4,14.0,6.0,5.78,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,3.1,13.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,8.0,3.3,13.0,8.0,7.71,0.94
2016,4,10,7,0,0.0,11.0,3.4,13.0,11.0,10.6,3.48
2016,4,10,7,15,0.0,14.0,3.45,13.0,14.0,13.5,5.99
2016,4,10,7,30,0.0,17.0,3.5,13.0,17.0,16.4,8.47
2016,4,10,7,45,0.0,35.0,3.6,13.5,35.0,33.79,23.29
2016,4,10,8,0,0.0,53.0,3.7,14.0,53.0,51.21,37.92
2016,4,10,8,15,0.0,52.0,3.7,14.0,52.0,50.25,36.97
2016,4,10,8,30,0.0,51.0,3.7,14.0,51.0,49.29,36.03
2016,4,10,8,45,0.0,75.5,3.75,14.0,75.5,73.03,55.77
2016,4,10,9,0,0.0,100.0,3.8,14.0,100.0,96.85,75.35
2016,4,10,9,15,0.0,115.0,3.85,14.0,115.0,111.54,87.24
2016,4,10,9,30,0.0,130.0,3.9,14.0,130.0,126.28,99.09
2016,4,10,9,45,0.5,148.0,3.95,14.0,148.5,144.42,113.67
2016,4,10,10,0,1.0,166.0,4.0,14.0,167.0,162.64,128.22
2016,4,10,10,15,3.0,176.5,4.05,14.0,179.0,174.81,137.9
2016,4,10,10,30,5.0,187.0,4.1,14.0,191.0,187.1,147.67
2016,4,10,10,45,7.0,207.5,4.2,14.5,213.5,209.44,165.16
2016,4,10,11,0,9.0,228.0,4.3,15.0,236.0,231.91,182.6
2016,4,10,11,15,9.5,230.0,4.35,15.0,238.5,234.55,184.55
2016,4,10,11,30,10.0,232.0,4.4,15.0,241.0,237.17,186.56
2016,4,10,11,45,9.0,219.5,4.5,15.0,227.5,223.83,175.94
2016,4,10,12,0,8.0,207.0,4.6,15.0,214.0,210.46,165.32
2016,4,10,12,15,8.5,206.5,4.6,15.0,214.0,210.45,165.35
2016,4,10,12,30,9.0,206.0,4.6,15.0,214.0,210.4,165.37
2016,4,10,12,45,4.5,167.0,4.7,15.0,171.0,167.3,130.84
2016,4,10,13,0,0.0,128.0,4.8,15.0,128.0,124.5,96.27
2016,4,10,13,15,5.0,180.5,4.8,15.0,185.0,180.97,142.1
2016,4,10,13,30,10.0,233.0,4.8,15.0,242.0,237.68,187.58
2016,4,10,13,45,7.5,211.5,4.8,15.0,218.0,213.74,168.53
2016,4,10,14,0,5.0,190.0,4.8,15.0,194.0,189.97,149.66
2016,4,10,14,15,15.0,234.5,4.75,14.5,245.5,242.55,192.7
2016,4,10,14,30,25.0,279.0,4.7,14.0,297.0,294.84,235.17
2016,4,10,14,45,14.0,230.5,4.7,14.0,240.5,236.76,188.83
2016,4,10,15,0,3.0,182.0,4.7,14.0,184.0,179.83,142.99
2016,4,10,15,15,16.0,206.0,4.65,14.0,215.5,212.59,170.4
2016,4,10,15,30,29.0,230.0,4.6,14.0,247.0,248.13,199.78
2016,4,10,15,45,69.5,225.5,4.55,14.0,262.0,266.33,215.69
2016,4,10,16,0,110.0,221.0,4.5,14.0,277.0,283.81,230.6
2016,4,10,16,15,95.5,197.0,4.4,13.5,242.0,243.05,197.76
2016,4,10,16,30,81.0,173.0,4.3,13.0,207.0,207.1,168.52
2016,4,10,16,45,69.5,151.5,4.2,13.0,178.0,176.39,142.93
2016,4,10,17,0,58.0,130.0,4.1,13.0,149.0,146.96,118.16
2016,4,10,17,15,198.5,105.5,3.95,12.5,153.5,160.42,125.13
2016,4,10,17,30,339.0,81.0,3.8,12.0,158.0,155.39,113.56
2016,4,10,17,45,259.0,64.5,3.65,12.0,114.5,105.05,71.81
2016,4,10,18,0,179.0,48.0,3.5,12.0,71.0,64.02,39.89
2016,4,10,18,15,89.5,28.5,3.4,12.0,40.0,29.73,12.39
2016,4,10,18,30,0.0,9.0,3.3,12.0,9.0,8.85,0.0
2016,4,10,18,45,0.0,4.5,3.2,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.0,11.5,1.05,11.5,13.5,11.3,0.0
2016,4,11,6,0,84.0,23.0,1.0,12.0,27.0,22.53,3.77
2016,4,11,6,15,188.5,40.0,1.05,12.0,65.5,53.88,31.15
2016,4,11,6,30,293.0,57.0,1.1,12.0,104.0,97.95,63.93
2016,4,11,6,45,372.5,69.0,1.15,12.5,151.5,144.48,101.69
2016,4,11,7,0,452.0,81.0,1.2,13.0,199.0,200.17,148.69
2016,4,11,7,15,506.5,90.0,1.3,13.0,249.5,255.17,196.77
2016,4,11,7,30,561.0,99.0,1.4,13.0,300.0,314.74,248.32
2016,4,11,7,45,599.0,106.0,1.5,13.5,351.0,370.57,295.74
2016,4,11,8,0,637.0,113.0,1.6,14.0,402.0,429.6,344.42
2016,4,11,8,15,438.5,172.5,1.65,14.0,382.0,415.89,334.35
2016,4,11,8,30,240.0,232.0,1.7,14.0,362.0,379.33,304.37
2016,4,11,8,45,288.0,245.0,1.8,14.5,415.0,435.54,348.35
2016,4,11,9,0,336.0,258.0,1.9,15.0,468.0,495.54,393.9
2016,4,11,9,15,215.0,288.0,1.9,15.0,426.0,449.32,355.63
2016,4,11,9,30,94.0,318.0,1.9,15.0,384.0,391.86,308.4
2016,4,11,9,45,69.0,319.0,1.95,15.5,368.5,376.55,295.36
2016,4,11,10,0,44.0,320.0,2.0,16.0,353.0,359.27,280.53
2016,4,11,10,15,64.0,348.5,2.05,16.0,398.5,407.69,317.56
2016,4,11,10,30,84.0,377.0,2.1,16.0,444.0,457.19,354.62
2016,4,11,10,45,61.5,365.5,2.15,16.0,415.5,426.74,330.67
2016,4,11,11,0,39.0,354.0,2.2,16.0,387.0,395.12,306.11
2016,4,11,11,15,134.0,390.5,2.2,16.0,506.0,532.19,411.23
2016,4,11,11,30,229.0,427.0,2.2,16.0,625.0,663.9,507.84
2016,4,11,11,45,340.0,391.0,2.25,16.5,687.5,743.8,566.16
2016,4,11,12,0,451.0,355.0,2.3,17.0,750.0,823.02,623.07
2016,4,11,12,15,657.5,246.5,2.3,17.0,821.0,913.82,691.52
2016,4,11,12,30,864.0,138.0,2.3,17.0,892.0,988.38,740.85
2016,4,11,12,45,845.0,147.5,2.35,17.0,878.5,979.61,734.98
2016,4,11,13,0,826.0,157.0,2.4,17.0,865.0,961.93,724.12
2016,4,11,13,15,821.5,156.0,2.4,17.0,848.0,944.05,712.76
2016,4,11,13,30,817.0,155.0,2.4,17.0,831.0,923.17,699.41
2016,4,11,13,45,811.0,152.0,2.4,17.0,806.5,895.97,681.81
2016,4,11,14,0,805.0,149.0,2.4,17.0,782.0,866.1,662.38
2016,4,11,14,15,794.5,147.0,2.35,16.5,751.0,830.98,640.02
2016,4,11,14,30,784.0,145.0,2.3,16.0,720.0,793.79,616.05
2016,4,11,14,45,775.0,139.5,2.3,16.0,683.5,752.3,587.99
2016,4,11,15,0,766.0,134.0,2.3,16.0,647.0,709.09,558.4
2016,4,11,15,15,748.0,130.5,2.25,16.0,604.0,661.35,523.42
2016,4,11,15,30,730.0,127.0,2.2,16.0,561.0,611.77,486.2
2016,4,11,15,45,706.0,122.5,2.2,16.0,514.5,557.32,444.65
2016,4,11,16,0,682.0,118.0,2.2,16.0,468.0,503.52,402.49
2016,4,11,16,15,650.0,112.0,2.2,15.5,418.0,445.15,356.27
2016,4,11,16,30,618.0,106.0,2.2,15.0,368.0,388.89,310.25
2016,4,11,16,45,581.5,97.5,2.2,15.0,318.0,330.78,260.91
2016,4,11,17,0,545.0,89.0,2.2,15.0,268.0,275.92,213.11
2016,4,11,17,15,484.5,79.5,2.2,14.5,217.5,216.95,162.22
2016,4,11,17,30,424.0,70.0,2.2,14.0,167.0,163.57,116.1
2016,4,11,17,45,345.0,56.5,2.2,14.0,122.0,111.35,72.81
2016,4,11,18,0,266.0,43.0,2.2,14.0,77.0,68.39,39.65
2016,4,11,18,15,151.5,26.5,2.3,13.5,44.0,30.23,11.97
2016,4,11,18,30,37.0,10.0,2.4,13.0,11.0,9.83,0.0
2016,4,11,18,45,18.5,5.0,2.5,12.5,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,3.75,11.5,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,3.9,12.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,9.5,3.95,12.0,9.5,9.16,1.88
2016,4,12,6,30,0.0,15.0,4.0,12.0,15.0,14.46,6.63
2016,4,12,6,45,0.0,22.0,4.1,12.0,22.0,21.22,12.58
2016,4,12,7,0,0.0,29.0,4.2,12.0,29.0,27.98,18.5
2016,4,12,7,15,0.0,37.0,4.2,12.0,37.0,35.72,25.19
2016,4,12,7,30,0.0,45.0,4.2,12.0,45.0,43.46,31.8
2016,4,12,7,45,0.0,67.5,4.25,12.5,67.5,65.25,50.21
2016,4,12,8,0,0.0,90.0,4.3,13.0,90.0,87.11,68.39
2016,4,12,8,15,0.0,125.0,4.35,13.0,125.0,121.37,96.82
2016,4,12,8,30,0.0,160.0,4.4,13.0,160.0,155.84,125.03
2016,4,12,8,45,0.0,159.5,4.45,13.5,159.5,155.33,123.95
2016,4,12,9,0,0.0,159.0,4.5,14.0,159.0,154.82,122.96
2016,4,12,9,15,0.0,145.5,4.55,14.0,145.5,141.5,111.76
2016,4,12,9,30,0.0,132.0,4.6,14.0,132.0,128.23,100.67
2016,4,12,9,45,9.5,202.0,4.65,14.5,209.5,205.05,162.86
2016,4,12,10,0,19.0,272.0,4.7,15.0,287.0,283.3,224.7
2016,4,12,10,15,27.0,301.0,4.8,15.0,323.0,326.34,258.33
2016,4,12,10,30,35.0,330.0,4.9,15.0,359.0,364.43,287.92
2016,4,12,10,45,56.0,363.5,5.0,15.0,410.5,419.54,330.98
2016,4,12,11,0,77.0,397.0,5.1,15.0,462.0,475.54,374.24
2016,4,12,11,15,72.0,400.0,5.1,15.0,462.0,475.33,373.44
2016,4,12,11,30,67.0,403.0,5.1,15.0,462.0,474.67,372.53
2016,4,12,11,45,70.0,404.5,5.2,15.5,466.0,479.81,375.91
2016,4,12,12,0,73.0,406.0,5.3,16.0,470.0,484.68,379.1
2016,4,12,12,15,192.0,410.5,5.3,16.0,578.5,613.88,480.82
2016,4,12,12,30,311.0,415.0,5.3,16.0,687.0,741.67,578.43
2016,4,12,12,45,317.5,408.0,5.35,16.0,683.5,737.99,575.79
2016,4,12,13,0,324.0,401.0,5.4,16.0,680.0,732.82,572.74
2016,4,12,13,15,556.5,287.5,5.45,16.0,754.5,834.3,655.93
2016,4,12,13,30,789.0,174.0,5.5,16.0,829.0,917.89,720.5
2016,4,12,13,45,618.5,242.5,5.6,16.0,747.0,820.83,648.99
2016,4,12,14,0,448.0,311.0,5.7,16.0,665.0,723.7,573.08
2016,4,12,14,15,602.5,237.0,5.75,15.5,693.0,765.22,611.16
2016,4,12,14,30,757.0,163.0,5.8,15.0,721.0,793.41,637.04
2016,4,12,14,45,637.5,194.0,5.9,15.0,647.0,704.77,569.25
2016,4,12,15,0,518.0,225.0,6.0,15.0,573.0,620.36,502.63
2016,4,12,15,15,576.0,189.0,6.0,15.0,552.5,600.64,489.27
2016,4,12,15,30,634.0,153.0,6.0,15.0,532.0,576.94,471.85
2016,4,12,15,45,585.5,152.5,6.05,15.0,480.5,516.12,422.74
2016,4,12,16,0,537.0,152.0,6.1,15.0,429.0,456.54,373.91
2016,4,12,16,15,502.0,142.0,6.0,14.5,380.0,400.04,327.36
2016,4,12,16,30,467.0,132.0,5.9,14.0,331.0,346.29,282.06
2016,4,12,16,45,406.5,128.5,5.8,14.0,285.5,292.06,235.23
2016,4,12,17,0,346.0,125.0,5.7,14.0,240.0,242.02,191.78
2016,4,12,17,15,300.5,108.0,5.55,13.5,195.0,191.59,148.13
2016,4,12,17,30,255.0,91.0,5.4,13.0,150.0,146.23,108.92
2016,4,12,17,45,194.5,71.0,5.25,12.5,109.5,100.78,71.1
2016,4,12,18,0,134.0,51.0,5.1,12.0,69.0,62.57,40.72
2016,4,12,18,15,67.0,30.5,5.0,12.0,39.5,31.37,15.33
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
