Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,51.0,13.0,3.05,10.5,16.5,12.78,0.0
2016,4,13,6,0,102.0,26.0,3.1,11.0,33.0,26.58,9.41
2016,4,13,6,15,209.5,43.0,3.25,11.5,73.5,59.85,35.45
2016,4,13,6,30,317.0,60.0,3.4,12.0,114.0,106.27,70.19
2016,4,13,6,45,407.5,70.0,3.55,12.5,164.0,155.03,109.97
2016,4,13,7,0,498.0,80.0,3.7,13.0,214.0,215.32,161.3
2016,4,13,7,15,551.5,88.0,3.7,13.0,266.5,270.75,210.71
2016,4,13,7,30,605.0,96.0,3.7,13.0,319.0,331.7,264.39
2016,4,13,7,45,644.5,102.0,3.7,13.5,371.5,389.68,314.4
2016,4,13,8,0,684.0,108.0,3.7,14.0,424.0,450.93,365.68
2016,4,13,8,15,712.0,113.0,3.65,14.0,474.0,507.82,412.76
2016,4,13,8,30,740.0,118.0,3.6,14.0,524.0,566.08,459.61
2016,4,13,8,45,762.0,121.5,3.55,14.5,570.5,619.98,500.95
2016,4,13,9,0,784.0,125.0,3.5,15.0,617.0,673.04,540.48
2016,4,13,9,15,799.5,128.0,3.4,15.0,658.5,721.47,575.86
2016,4,13,9,30,815.0,131.0,3.3,15.0,700.0,768.85,608.61
2016,4,13,9,45,840.0,126.5,3.2,15.5,739.0,814.71,638.54
2016,4,13,10,0,865.0,122.0,3.1,16.0,778.0,855.73,664.45
2016,4,13,10,15,872.5,123.5,3.1,16.0,807.5,890.04,687.21
2016,4,13,10,30,880.0,125.0,3.1,16.0,837.0,921.75,708.08
2016,4,13,10,45,884.0,127.0,3.1,16.5,858.5,948.0,723.78
2016,4,13,11,0,888.0,129.0,3.1,17.0,880.0,971.19,737.35
2016,4,13,11,15,891.5,129.5,3.05,17.0,894.0,989.15,748.38
2016,4,13,11,30,895.0,130.0,3.0,17.0,908.0,1003.82,757.27
2016,4,13,11,45,893.0,132.5,3.0,17.0,913.5,1011.83,762.24
2016,4,13,12,0,891.0,135.0,3.0,17.0,919.0,1016.34,765.04
2016,4,13,12,15,890.5,135.0,3.0,17.0,917.5,1016.23,764.91
2016,4,13,12,30,890.0,135.0,3.0,17.0,916.0,1012.64,762.62
2016,4,13,12,45,885.0,136.0,3.05,17.0,906.0,1002.28,756.37
2016,4,13,13,0,880.0,137.0,3.1,17.0,896.0,988.59,748.02
2016,4,13,13,15,875.5,136.0,3.15,17.0,878.5,970.07,736.48
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,948.4,722.84
2016,4,13,13,45,858.0,137.0,3.3,17.0,834.5,923.98,707.67
2016,4,13,14,0,845.0,139.0,3.4,17.0,808.0,892.01,687.16
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.0,856.53,664.7
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,818.8,640.42
2016,4,13,14,45,805.0,136.0,3.45,16.0,706.0,773.23,609.24
2016,4,13,15,0,784.0,137.0,3.5,16.0,666.0,726.69,576.99
2016,4,13,15,15,766.5,133.5,3.55,15.5,623.0,678.52,542.72
2016,4,13,15,30,749.0,130.0,3.6,15.0,580.0,628.4,505.74
2016,4,13,15,45,723.0,126.5,3.65,15.0,532.0,572.84,462.58
2016,4,13,16,0,697.0,123.0,3.7,15.0,484.0,518.07,418.91
2016,4,13,16,15,665.5,117.0,3.75,14.5,433.5,459.11,371.49
2016,4,13,16,30,634.0,111.0,3.8,14.0,383.0,402.19,324.23
2016,4,13,16,45,588.0,104.5,3.9,14.0,331.0,341.4,272.13
2016,4,13,17,0,542.0,98.0,4.0,14.0,279.0,284.88,222.57
2016,4,13,17,15,481.5,88.0,3.9,13.5,227.5,224.27,169.79
2016,4,13,17,30,421.0,78.0,3.8,13.0,176.0,171.59,123.84
2016,4,13,17,45,324.0,64.5,3.75,12.5,128.5,116.37,78.59
2016,4,13,18,0,227.0,51.0,3.7,12.0,81.0,72.48,45.11
2016,4,13,18,15,126.0,31.5,3.6,11.5,47.0,34.69,16.88
2016,4,13,18,30,25.0,12.0,3.5,11.0,13.0,11.8,0.0
2016,4,13,18,45,12.5,6.0,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,62.0,14.5,4.0,10.5,19.0,14.25,0.0
2016,4,14,6,0,124.0,29.0,4.1,11.0,38.0,29.82,12.29
2016,4,14,6,15,240.0,44.5,4.2,11.0,80.0,64.8,38.45
2016,4,14,6,30,356.0,60.0,4.3,11.0,122.0,113.21,74.77
2016,4,14,6,45,432.0,71.5,4.45,11.5,172.0,162.91,116.4
2016,4,14,7,0,508.0,83.0,4.6,12.0,222.0,222.45,168.08
2016,4,14,7,15,565.0,82.0,4.6,12.0,267.5,270.75,212.0
2016,4,14,7,30,622.0,81.0,4.6,12.0,313.0,324.72,260.61
2016,4,14,7,45,511.0,122.5,4.6,12.5,331.5,351.68,286.5
2016,4,14,8,0,400.0,164.0,4.6,13.0,350.0,367.4,300.66
2016,4,14,8,15,523.5,147.5,4.6,13.0,420.0,439.99,361.39
2016,4,14,8,30,647.0,131.0,4.6,13.0,490.0,526.01,431.97
2016,4,14,8,45,652.0,144.5,4.6,13.5,532.0,574.96,469.9
2016,4,14,9,0,657.0,158.0,4.6,14.0,574.0,622.79,506.05
2016,4,14,9,15,570.5,205.5,4.65,14.0,583.5,635.02,513.27
2016,4,14,9,30,484.0,253.0,4.7,14.0,593.0,641.09,515.32
2016,4,14,9,45,664.5,194.5,4.8,14.5,687.0,747.65,599.15
2016,4,14,10,0,845.0,136.0,4.9,15.0,781.0,859.11,680.12
2016,4,14,10,15,853.0,138.0,4.95,15.0,810.0,894.1,704.12
2016,4,14,10,30,861.0,140.0,5.0,15.0,839.0,926.56,726.7
2016,4,14,10,45,853.5,149.0,5.1,15.5,857.5,949.44,741.35
2016,4,14,11,0,846.0,158.0,5.2,16.0,876.0,968.81,753.58
2016,4,14,11,15,668.5,249.5,5.3,16.0,822.5,912.14,712.88
2016,4,14,11,30,491.0,341.0,5.4,16.0,769.0,842.13,656.89
2016,4,14,11,45,485.5,345.0,5.5,16.0,771.0,845.33,659.71
2016,4,14,12,0,480.0,349.0,5.6,16.0,773.0,846.38,660.64
2016,4,14,12,15,651.0,265.0,5.7,16.0,839.0,928.53,726.46
2016,4,14,12,30,822.0,181.0,5.8,16.0,905.0,1001.33,779.65
2016,4,14,12,45,848.5,162.5,5.95,16.0,903.0,1001.51,780.6
2016,4,14,13,0,875.0,144.0,6.1,16.0,901.0,991.93,775.09
2016,4,14,13,15,871.0,143.0,6.2,16.0,884.0,973.91,763.32
2016,4,14,13,30,867.0,142.0,6.3,16.0,867.0,957.95,753.11
2016,4,14,13,45,851.0,145.5,6.4,16.0,840.0,927.37,732.26
2016,4,14,14,0,835.0,149.0,6.5,16.0,813.0,894.44,709.62
2016,4,14,14,15,825.0,147.0,6.55,15.5,781.0,858.76,685.92
2016,4,14,14,30,815.0,145.0,6.6,15.0,749.0,820.91,660.33
2016,4,14,14,45,801.5,142.0,6.7,15.0,710.5,777.35,629.07
2016,4,14,15,0,788.0,139.0,6.8,15.0,672.0,732.32,596.35
2016,4,14,15,15,769.5,135.0,6.85,15.0,628.5,682.76,558.23
2016,4,14,15,30,751.0,131.0,6.9,15.0,585.0,631.32,517.63
2016,4,14,15,45,739.0,122.5,7.0,15.0,539.0,578.93,475.65
2016,4,14,16,0,727.0,114.0,7.1,15.0,493.0,526.01,432.16
2016,4,14,16,15,695.5,109.0,7.1,14.5,442.0,466.59,382.76
2016,4,14,16,30,664.0,104.0,7.1,14.0,391.0,409.15,333.67
2016,4,14,16,45,626.0,96.5,7.1,14.0,339.0,348.91,280.58
2016,4,14,17,0,588.0,89.0,7.1,14.0,287.0,292.02,229.39
2016,4,14,17,15,528.0,80.5,7.0,13.5,235.0,231.59,175.69
2016,4,14,17,30,468.0,72.0,6.9,13.0,183.0,177.65,127.81
2016,4,14,17,45,380.0,60.0,6.8,12.5,135.5,121.57,80.82
2016,4,14,18,0,292.0,48.0,6.7,12.0,88.0,76.74,46.02
2016,4,14,18,15,146.0,32.0,6.55,11.5,52.0,35.75,17.55
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,13.5,4.4,8.5,22.0,13.27,0.0
2016,4,15,6,0,225.0,27.0,4.4,9.0,44.0,32.88,13.31
2016,4,15,6,15,342.5,39.0,4.45,9.5,88.5,70.84,39.57
2016,4,15,6,30,460.0,51.0,4.5,10.0,133.0,122.56,78.58
2016,4,15,6,45,531.0,60.0,4.55,10.5,185.0,175.1,123.62
2016,4,15,7,0,602.0,69.0,4.6,11.0,237.0,235.68,177.34
2016,4,15,7,15,651.0,75.0,4.7,11.5,291.0,293.72,230.01
2016,4,15,7,30,700.0,81.0,4.8,12.0,345.0,356.6,286.1
2016,4,15,7,45,730.0,87.5,4.9,12.5,398.0,416.1,338.45
2016,4,15,8,0,760.0,94.0,5.0,13.0,451.0,477.66,390.98
2016,4,15,8,15,785.5,98.0,4.95,13.5,502.0,535.86,439.07
2016,4,15,8,30,811.0,102.0,4.9,14.0,553.0,594.99,486.36
2016,4,15,8,45,828.0,106.0,4.85,14.5,600.0,649.27,528.39
2016,4,15,9,0,845.0,110.0,4.8,15.0,647.0,703.04,568.78
2016,4,15,9,15,859.5,112.5,4.65,15.0,689.5,752.63,603.97
2016,4,15,9,30,874.0,115.0,4.5,15.0,732.0,800.93,637.33
2016,4,15,9,45,890.0,114.0,4.4,15.5,770.0,841.88,663.79
2016,4,15,10,0,906.0,113.0,4.3,16.0,808.0,884.09,690.69
2016,4,15,10,15,913.5,114.5,4.25,16.0,837.5,919.49,714.21
2016,4,15,10,30,921.0,116.0,4.2,16.0,867.0,952.16,735.73
2016,4,15,10,45,928.5,116.0,4.2,16.5,890.0,980.35,752.93
2016,4,15,11,0,936.0,116.0,4.2,17.0,913.0,1005.47,767.94
2016,4,15,11,15,939.0,116.5,4.3,17.0,927.5,1023.57,780.24
2016,4,15,11,30,942.0,117.0,4.4,17.0,942.0,1038.19,790.47
2016,4,15,11,45,945.0,116.0,4.55,17.5,948.5,1047.67,796.49
2016,4,15,12,0,948.0,115.0,4.7,18.0,955.0,1053.53,800.16
2016,4,15,12,15,947.0,114.5,4.85,18.0,952.5,1052.31,800.67
2016,4,15,12,30,946.0,114.0,5.0,18.0,950.0,1047.41,798.79
2016,4,15,12,45,947.0,111.5,5.15,18.0,941.0,1038.69,794.35
2016,4,15,13,0,948.0,109.0,5.3,18.0,932.0,1026.3,787.43
2016,4,15,13,15,943.5,108.0,5.4,18.0,913.5,1006.67,775.1
2016,4,15,13,30,939.0,107.0,5.5,18.0,895.0,983.67,760.43
2016,4,15,13,45,933.5,105.5,5.65,18.5,869.0,955.98,741.27
2016,4,15,14,0,928.0,104.0,5.8,19.0,843.0,925.22,719.86
2016,4,15,14,15,919.0,102.0,5.8,18.5,810.0,888.07,695.67
2016,4,15,14,30,910.0,100.0,5.8,18.0,777.0,848.4,669.43
2016,4,15,14,45,897.5,98.5,5.85,18.0,738.0,804.25,638.55
2016,4,15,15,0,885.0,97.0,5.9,18.0,699.0,758.29,606.0
2016,4,15,15,15,869.5,94.5,5.85,18.0,654.5,707.64,569.2
2016,4,15,15,30,854.0,92.0,5.8,18.0,610.0,657.71,531.17
2016,4,15,15,45,832.5,89.5,5.75,18.0,561.0,601.34,486.44
2016,4,15,16,0,811.0,87.0,5.7,18.0,512.0,545.1,440.76
2016,4,15,16,15,784.0,83.0,5.6,17.5,460.0,484.98,391.53
2016,4,15,16,30,757.0,79.0,5.5,17.0,408.0,426.21,341.92
2016,4,15,16,45,721.5,74.0,5.45,17.0,355.0,364.69,288.26
2016,4,15,17,0,686.0,69.0,5.4,17.0,302.0,305.71,235.55
2016,4,15,17,15,632.0,63.0,5.3,16.0,249.0,244.0,181.11
2016,4,15,17,30,578.0,57.0,5.2,15.0,196.0,187.96,131.32
2016,4,15,17,45,497.0,48.0,5.15,14.5,146.5,130.41,82.61
2016,4,15,18,0,416.0,39.0,5.1,14.0,97.0,82.26,45.07
2016,4,15,18,15,278.0,26.5,5.05,13.5,58.5,37.48,15.55
2016,4,15,18,30,140.0,14.0,5.0,13.0,20.0,10.69,0.0
2016,4,15,18,45,70.0,7.0,4.95,13.0,10.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,123.0,13.5,1.4,11.5,23.5,13.27,0.0
2016,4,16,6,0,246.0,27.0,1.3,12.0,47.0,34.54,14.34
2016,4,16,6,15,355.0,39.0,1.3,12.5,91.5,73.12,40.47
2016,4,16,6,30,464.0,51.0,1.3,13.0,136.0,124.56,79.13
2016,4,16,6,45,532.0,59.5,1.3,13.5,187.5,176.36,122.82
2016,4,16,7,0,600.0,68.0,1.3,14.0,239.0,235.84,174.29
2016,4,16,7,15,647.5,74.5,1.3,14.5,292.5,293.84,225.12
2016,4,16,7,30,695.0,81.0,1.3,15.0,346.0,356.52,278.69
2016,4,16,7,45,727.5,86.0,1.3,15.5,399.0,415.33,327.87
2016,4,16,8,0,760.0,91.0,1.3,16.0,452.0,476.51,377.15
2016,4,16,8,15,785.0,95.0,1.35,16.5,502.5,534.4,422.48
2016,4,16,8,30,810.0,99.0,1.4,17.0,553.0,593.18,466.95
2016,4,16,8,45,827.0,102.5,1.5,17.5,600.0,646.83,506.62
2016,4,16,9,0,844.0,106.0,1.6,18.0,647.0,699.99,544.83
2016,4,16,9,15,858.0,108.5,1.6,18.5,689.0,749.09,576.64
2016,4,16,9,30,872.0,111.0,1.6,19.0,731.0,793.97,604.93
2016,4,16,9,45,883.0,113.0,1.65,19.5,767.5,836.85,631.94
2016,4,16,10,0,894.0,115.0,1.7,20.0,804.0,877.69,657.23
2016,4,16,10,15,902.0,116.5,1.75,20.0,833.0,913.1,679.96
2016,4,16,10,30,910.0,118.0,1.8,20.0,862.0,945.85,700.9
2016,4,16,10,45,919.0,116.5,1.85,20.5,885.0,973.54,717.15
2016,4,16,11,0,928.0,115.0,1.9,21.0,908.0,998.26,731.46
2016,4,16,11,15,931.0,115.5,1.95,21.0,922.5,1016.17,742.83
2016,4,16,11,30,934.0,116.0,2.0,21.0,937.0,1030.62,752.16
2016,4,16,11,45,939.0,114.0,2.05,21.5,944.0,1040.89,757.5
2016,4,16,12,0,944.0,112.0,2.1,22.0,951.0,1047.58,760.69
2016,4,16,12,15,943.5,111.5,2.15,22.0,949.0,1046.79,760.74
2016,4,16,12,30,943.0,111.0,2.2,22.0,947.0,1042.34,758.64
2016,4,16,12,45,941.5,110.0,2.25,22.0,937.5,1032.75,753.38
2016,4,16,13,0,940.0,109.0,2.3,22.0,928.0,1019.56,745.94
2016,4,16,13,15,936.0,108.5,2.35,22.0,910.0,1001.01,735.11
2016,4,16,13,30,932.0,108.0,2.4,22.0,892.0,979.09,722.14
2016,4,16,13,45,926.0,106.5,2.5,22.0,866.5,951.08,705.61
2016,4,16,14,0,920.0,105.0,2.6,22.0,841.0,920.05,686.95
2016,4,16,14,15,911.5,103.5,2.65,22.0,808.5,884.06,664.34
2016,4,16,14,30,903.0,102.0,2.7,22.0,776.0,845.56,639.82
2016,4,16,14,45,893.0,99.5,2.8,22.0,737.5,802.53,612.2
2016,4,16,15,0,883.0,97.0,2.9,22.0,699.0,757.54,582.76
2016,4,16,15,15,868.0,94.5,2.95,21.5,655.0,707.32,549.88
2016,4,16,15,30,853.0,92.0,3.0,21.0,611.0,657.75,515.52
2016,4,16,15,45,833.0,89.0,3.05,21.0,562.5,601.81,473.48
2016,4,16,16,0,813.0,86.0,3.1,21.0,514.0,545.87,430.2
2016,4,16,16,15,786.5,82.5,3.05,20.5,462.5,486.42,383.4
2016,4,16,16,30,760.0,79.0,3.0,20.0,411.0,428.26,336.03
2016,4,16,16,45,712.5,76.5,3.0,20.0,356.5,364.36,282.32
2016,4,16,17,0,665.0,74.0,3.0,20.0,302.0,304.29,230.52
2016,4,16,17,15,611.5,67.5,2.8,19.0,249.5,243.35,178.12
2016,4,16,17,30,558.0,61.0,2.6,18.0,197.0,188.04,130.12
2016,4,16,17,45,454.5,53.5,2.4,17.5,146.5,129.28,82.35
2016,4,16,18,0,351.0,46.0,2.2,17.0,96.0,82.58,47.43
2016,4,16,18,15,175.5,33.0,2.1,16.5,58.0,38.47,18.98
2016,4,16,18,30,0.0,20.0,2.0,16.0,20.0,18.6,0.0
2016,4,16,18,45,0.0,10.0,1.9,16.0,10.0,9.83,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,104.5,15.0,0.95,13.5,24.0,11.71,0.0
2016,4,17,6,0,209.0,30.0,1.0,14.0,48.0,36.13,16.57
2016,4,17,6,15,311.0,43.5,1.1,14.0,91.5,73.43,42.3
2016,4,17,6,30,413.0,57.0,1.2,14.0,135.0,123.56,80.32
2016,4,17,6,45,480.5,67.0,1.3,14.5,185.0,173.94,122.51
2016,4,17,7,0,548.0,77.0,1.4,15.0,235.0,231.98,172.32
2016,4,17,7,15,596.0,84.5,1.35,15.5,287.5,288.33,221.17
2016,4,17,7,30,644.0,92.0,1.3,16.0,340.0,349.47,272.86
2016,4,17,7,45,679.5,97.0,1.3,16.5,392.0,406.95,320.5
2016,4,17,8,0,715.0,102.0,1.3,17.0,444.0,467.16,368.67
2016,4,17,8,15,740.5,106.5,1.3,17.5,494.0,523.72,412.45
2016,4,17,8,30,766.0,111.0,1.3,18.0,544.0,580.9,455.17
2016,4,17,8,45,787.0,114.0,1.3,18.5,590.5,634.59,493.92
2016,4,17,9,0,808.0,117.0,1.3,19.0,637.0,688.22,531.41
2016,4,17,9,15,822.5,120.0,1.35,19.5,678.5,736.71,563.45
2016,4,17,9,30,837.0,123.0,1.4,20.0,720.0,784.0,593.74
2016,4,17,9,45,854.0,122.0,1.5,20.5,757.0,827.68,621.68
2016,4,17,10,0,871.0,121.0,1.6,21.0,794.0,866.03,645.79
2016,4,17,10,15,878.5,122.5,1.65,21.5,823.5,900.26,666.43
2016,4,17,10,30,886.0,124.0,1.7,22.0,853.0,931.88,685.23
2016,4,17,10,45,893.5,124.0,1.75,22.5,875.5,959.15,701.13
2016,4,17,11,0,901.0,124.0,1.8,23.0,898.0,983.48,715.13
2016,4,17,11,15,904.5,125.0,1.8,23.0,912.0,1001.9,726.13
2016,4,17,11,30,908.0,126.0,1.8,23.0,926.0,1016.99,735.13
2016,4,17,11,45,911.0,125.5,1.8,23.5,933.0,1026.62,739.35
2016,4,17,12,0,914.0,125.0,1.8,24.0,940.0,1032.75,741.53
2016,4,17,12,15,913.5,124.5,1.7,24.0,938.0,1031.91,739.5
2016,4,17,12,30,913.0,124.0,1.6,24.0,936.0,1027.52,735.39
2016,4,17,12,45,913.0,122.0,1.55,24.5,926.5,1018.53,727.88
2016,4,17,13,0,913.0,120.0,1.5,25.0,917.0,1006.02,718.37
2016,4,17,13,15,909.0,119.0,1.35,25.0,899.5,987.32,704.98
2016,4,17,13,30,905.0,118.0,1.2,25.0,882.0,965.36,689.63
2016,4,17,13,45,901.5,115.5,1.1,25.5,857.5,939.14,671.2
2016,4,17,14,0,898.0,113.0,1.0,26.0,833.0,909.87,650.99
2016,4,17,14,15,889.5,111.0,1.05,26.0,801.0,873.98,630.28
2016,4,17,14,30,881.0,109.0,1.1,26.0,769.0,835.65,607.77
2016,4,17,14,45,872.5,105.5,1.15,26.0,731.5,793.53,582.42
2016,4,17,15,0,864.0,102.0,1.2,26.0,694.0,749.39,555.29
2016,4,17,15,15,849.5,99.5,1.3,25.5,650.5,702.4,527.2
2016,4,17,15,30,835.0,97.0,1.4,25.0,607.0,651.91,494.4
2016,4,17,15,45,817.5,93.0,1.5,25.0,559.5,597.27,455.8
2016,4,17,16,0,800.0,89.0,1.6,25.0,512.0,542.43,415.6
2016,4,17,16,15,774.0,85.0,1.7,24.5,461.0,483.37,371.43
2016,4,17,16,30,748.0,81.0,1.8,24.0,410.0,425.56,326.36
2016,4,17,16,45,713.0,76.0,1.9,23.5,357.0,364.72,277.24
2016,4,17,17,0,678.0,71.0,2.0,23.0,304.0,306.34,228.36
2016,4,17,17,15,626.5,64.5,1.95,22.0,251.5,245.23,176.75
2016,4,17,17,30,575.0,58.0,1.9,21.0,199.0,189.51,129.08
2016,4,17,17,45,494.5,49.0,1.85,20.0,149.5,132.08,82.16
2016,4,17,18,0,414.0,40.0,1.8,19.0,100.0,83.97,45.6
2016,4,17,18,15,288.5,27.5,1.7,18.5,61.0,39.62,16.78
2016,4,17,18,30,163.0,15.0,1.6,18.0,22.0,11.4,0.0
2016,4,17,18,45,81.5,7.5,1.55,17.5,11.0,7.37,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.5,15.0,0.35,14.5,27.0,11.47,0.0
2016,4,18,6,0,265.0,30.0,0.4,15.0,54.0,39.87,18.13
2016,4,18,6,15,369.0,42.0,0.5,15.5,99.0,79.66,44.74
2016,4,18,6,30,473.0,54.0,0.6,16.0,144.0,131.71,83.86
2016,4,18,6,45,542.0,62.0,0.75,16.5,196.0,184.1,127.53
2016,4,18,7,0,611.0,70.0,0.9,17.0,248.0,244.25,178.84
2016,4,18,7,15,657.0,76.0,0.95,17.0,302.0,302.04,229.12
2016,4,18,7,30,703.0,82.0,1.0,17.0,356.0,364.3,282.09
2016,4,18,7,45,735.0,87.0,1.1,17.5,409.0,423.37,331.03
2016,4,18,8,0,767.0,92.0,1.2,18.0,462.0,484.76,380.18
2016,4,18,8,15,791.5,96.0,1.25,18.5,513.0,542.71,424.93
2016,4,18,8,30,816.0,100.0,1.3,19.0,564.0,601.48,468.77
2016,4,18,8,45,835.0,102.5,1.4,20.0,611.0,655.6,507.33
2016,4,18,9,0,854.0,105.0,1.5,21.0,658.0,709.37,544.11
2016,4,18,9,15,867.5,107.5,1.55,21.5,699.5,758.42,575.74
2016,4,18,9,30,881.0,110.0,1.6,22.0,741.0,803.22,603.99
2016,4,18,9,45,895.5,109.5,1.7,22.5,778.5,846.56,631.41
2016,4,18,10,0,910.0,109.0,1.8,23.0,816.0,888.04,657.31
2016,4,18,10,15,917.0,110.0,1.85,23.0,845.0,922.4,679.06
2016,4,18,10,30,924.0,111.0,1.9,23.0,874.0,953.98,699.01
2016,4,18,10,45,929.5,111.5,2.0,23.5,895.5,980.72,715.02
2016,4,18,11,0,935.0,112.0,2.1,24.0,917.0,1004.3,729.01
2016,4,18,11,15,937.5,113.0,2.1,24.0,931.0,1022.22,739.7
2016,4,18,11,30,940.0,114.0,2.1,24.0,945.0,1036.67,748.3
2016,4,18,11,45,940.5,114.5,2.15,24.5,950.5,1045.08,752.36
2016,4,18,12,0,941.0,115.0,2.2,25.0,956.0,1049.86,754.29
2016,4,18,12,15,940.0,115.0,2.15,25.0,954.0,1049.0,753.08
2016,4,18,12,30,939.0,115.0,2.1,25.0,952.0,1044.5,749.75
2016,4,18,12,45,932.0,117.0,2.1,25.0,940.0,1032.63,742.56
2016,4,18,13,0,925.0,119.0,2.1,25.0,928.0,1017.32,733.36
2016,4,18,13,15,920.5,118.0,2.1,25.0,910.0,997.92,721.66
2016,4,18,13,30,916.0,117.0,2.1,25.0,892.0,975.25,707.95
2016,4,18,13,45,903.5,119.0,2.1,25.0,865.0,945.3,689.56
2016,4,18,14,0,891.0,121.0,2.1,25.0,838.0,912.73,669.46
2016,4,18,14,15,881.5,119.5,2.1,24.5,805.5,876.7,648.23
2016,4,18,14,30,872.0,118.0,2.1,24.0,773.0,838.31,625.19
2016,4,18,14,45,851.0,119.5,2.15,24.0,732.5,794.97,597.68
2016,4,18,15,0,830.0,121.0,2.2,24.0,692.0,747.21,566.72
2016,4,18,15,15,813.0,118.0,2.25,23.5,648.0,696.83,534.2
2016,4,18,15,30,796.0,115.0,2.3,23.0,604.0,645.72,498.71
2016,4,18,15,45,591.0,156.5,2.35,23.0,503.5,525.93,408.53
2016,4,18,16,0,386.0,198.0,2.4,23.0,403.0,417.37,325.11
2016,4,18,16,15,401.5,173.5,2.45,22.5,368.0,382.86,299.33
2016,4,18,16,30,417.0,149.0,2.5,22.0,333.0,342.67,267.7
2016,4,18,16,45,375.0,139.5,2.55,21.5,289.0,292.18,227.0
2016,4,18,17,0,333.0,130.0,2.6,21.0,245.0,244.12,187.57
2016,4,18,17,15,302.5,111.0,2.6,20.0,202.5,196.58,148.11
2016,4,18,17,30,272.0,92.0,2.6,19.0,160.0,152.4,110.95
2016,4,18,17,45,223.0,73.0,2.65,18.0,120.0,108.6,75.1
2016,4,18,18,0,174.0,54.0,2.7,17.0,80.0,70.63,45.16
2016,4,18,18,15,87.0,36.0,2.65,16.5,49.0,37.54,21.12
2016,4,18,18,30,0.0,18.0,2.6,16.0,18.0,17.13,0.0
2016,4,18,18,45,0.0,9.0,2.6,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,0.65,13.5,27.5,12.82,0.0
2016,4,19,6,0,230.0,33.0,0.6,14.0,55.0,41.29,20.37
2016,4,19,6,15,330.5,46.0,0.6,14.5,99.5,80.44,47.19
2016,4,19,6,30,431.0,59.0,0.6,15.0,144.0,130.9,85.46
2016,4,19,6,45,510.0,66.5,0.6,15.5,196.0,182.8,128.23
2016,4,19,7,0,589.0,74.0,0.6,16.0,248.0,243.62,179.4
2016,4,19,7,15,635.0,80.0,0.65,16.0,301.0,300.26,228.45
2016,4,19,7,30,681.0,86.0,0.7,16.0,354.0,361.37,280.22
2016,4,19,7,45,719.0,89.5,0.75,16.5,407.5,420.47,328.66
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,482.53,377.77
2016,4,19,8,15,781.0,97.0,0.9,17.5,511.5,539.68,421.97
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,597.61,465.39
2016,4,19,8,45,821.0,105.0,1.15,19.0,608.0,650.78,503.59
2016,4,19,9,0,837.0,109.0,1.3,20.0,654.0,703.36,540.09
2016,4,19,9,15,851.0,111.5,1.3,20.5,695.5,752.04,570.99
2016,4,19,9,30,865.0,114.0,1.3,21.0,737.0,799.4,600.41
2016,4,19,9,45,683.5,198.5,1.35,21.5,705.5,772.85,579.59
2016,4,19,10,0,502.0,283.0,1.4,22.0,674.0,727.02,542.78
2016,4,19,10,15,694.5,206.0,1.4,22.0,768.5,835.09,620.36
2016,4,19,10,30,887.0,129.0,1.4,22.0,863.0,940.55,687.44
2016,4,19,10,45,886.0,134.0,1.45,22.5,883.0,965.01,700.48
2016,4,19,11,0,885.0,139.0,1.5,23.0,903.0,986.19,712.42
2016,4,19,11,15,700.5,242.0,1.5,23.0,853.0,939.01,681.54
2016,4,19,11,30,516.0,345.0,1.5,23.0,803.0,872.71,633.49
2016,4,19,11,45,496.0,353.0,1.5,23.5,795.5,865.78,627.76
2016,4,19,12,0,476.0,361.0,1.5,24.0,788.0,856.49,619.9
2016,4,19,12,15,422.0,383.5,1.6,24.0,761.5,826.39,599.7
2016,4,19,12,30,368.0,406.0,1.7,24.0,735.0,788.63,574.49
2016,4,19,12,45,413.5,379.5,1.8,24.0,746.0,808.48,590.62
2016,4,19,13,0,459.0,353.0,1.9,24.0,757.0,819.74,600.65
2016,4,19,13,15,467.0,342.0,1.95,23.5,745.5,808.21,595.16
2016,4,19,13,30,475.0,331.0,2.0,23.0,734.0,794.54,588.4
2016,4,19,13,45,384.0,354.0,2.15,23.0,674.0,717.94,535.41
2016,4,19,14,0,293.0,377.0,2.3,23.0,614.0,650.9,488.0
2016,4,19,14,15,211.0,369.0,2.4,22.5,536.0,557.21,421.88
2016,4,19,14,30,129.0,361.0,2.5,22.0,458.0,474.34,361.6
2016,4,19,14,45,106.5,337.0,2.6,22.0,414.5,421.41,323.28
2016,4,19,15,0,84.0,313.0,2.7,22.0,371.0,375.62,289.46
2016,4,19,15,15,63.5,282.0,2.75,21.5,324.5,325.77,252.56
2016,4,19,15,30,43.0,251.0,2.8,21.0,278.0,277.72,216.36
2016,4,19,15,45,100.0,242.5,2.9,20.5,298.0,301.51,237.08
2016,4,19,16,0,157.0,234.0,3.0,20.0,318.0,322.65,254.99
2016,4,19,16,15,99.0,203.5,3.0,19.5,255.0,251.1,198.77
2016,4,19,16,30,41.0,173.0,3.0,19.0,192.0,188.7,149.31
2016,4,19,16,45,35.0,152.5,3.0,18.5,167.5,163.4,129.36
2016,4,19,17,0,29.0,132.0,3.0,18.0,143.0,138.8,109.58
2016,4,19,17,15,21.5,110.5,2.9,17.5,118.0,112.92,88.45
2016,4,19,17,30,14.0,89.0,2.8,17.0,93.0,88.95,68.62
2016,4,19,17,45,177.5,69.0,2.7,16.5,97.0,97.23,68.2
2016,4,19,18,0,341.0,49.0,2.6,16.0,101.0,84.83,50.05
2016,4,19,18,15,224.5,33.5,2.5,15.5,62.0,42.22,21.05
2016,4,19,18,30,108.0,18.0,2.4,15.0,23.0,14.0,0.0
2016,4,19,18,45,54.0,9.0,2.35,15.0,11.5,8.85,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,143.0,16.0,2.0,12.5,30.5,12.06,0.0
2016,4,20,6,0,286.0,32.0,2.1,13.0,61.0,44.5,21.39
2016,4,20,6,15,387.5,43.5,2.15,13.5,107.0,85.32,49.06
2016,4,20,6,30,489.0,55.0,2.2,14.0,153.0,138.09,89.78
2016,4,20,6,45,556.0,62.5,2.3,14.5,205.0,190.78,134.75
2016,4,20,7,0,623.0,70.0,2.4,15.0,257.0,250.95,187.2
2016,4,20,7,15,667.0,75.5,2.3,15.5,310.5,308.36,237.78
2016,4,20,7,30,711.0,81.0,2.2,16.0,364.0,369.97,290.63
2016,4,20,7,45,743.5,85.5,2.15,16.5,417.0,429.43,340.42
2016,4,20,8,0,776.0,90.0,2.1,17.0,470.0,490.84,389.97
2016,4,20,8,15,798.5,93.5,2.1,17.5,520.0,547.57,434.43
2016,4,20,8,30,821.0,97.0,2.1,18.0,570.0,604.89,477.8
2016,4,20,8,45,841.5,98.5,2.1,18.5,617.0,659.09,517.5
2016,4,20,9,0,862.0,100.0,2.1,19.0,664.0,711.01,553.6
2016,4,20,9,15,874.5,102.0,2.1,19.0,705.0,758.66,585.69
2016,4,20,9,30,887.0,104.0,2.1,19.0,746.0,804.81,616.31
2016,4,20,9,45,798.5,151.5,2.1,19.5,750.5,817.25,622.12
2016,4,20,10,0,710.0,199.0,2.1,20.0,755.0,820.45,621.97
2016,4,20,10,15,820.0,151.5,2.1,20.0,816.0,887.23,666.48
2016,4,20,10,30,930.0,104.0,2.1,20.0,877.0,954.75,710.03
2016,4,20,10,45,927.0,109.5,2.15,20.5,896.5,978.83,723.58
2016,4,20,11,0,924.0,115.0,2.2,21.0,916.0,999.4,735.29
2016,4,20,11,15,704.0,234.5,2.2,21.0,850.5,935.36,692.53
2016,4,20,11,30,484.0,354.0,2.2,21.0,785.0,851.16,630.38
2016,4,20,11,45,695.5,243.5,2.2,21.0,867.0,950.67,703.57
2016,4,20,12,0,907.0,133.0,2.2,21.0,949.0,1036.93,758.61
2016,4,20,12,15,725.5,237.0,2.2,21.0,889.0,976.41,718.4
2016,4,20,12,30,544.0,341.0,2.2,21.0,829.0,900.92,664.57
2016,4,20,12,45,722.0,236.0,2.25,21.0,876.0,963.12,712.0
2016,4,20,13,0,900.0,131.0,2.3,21.0,923.0,1007.21,741.13
2016,4,20,13,15,895.0,130.0,2.3,21.0,905.0,987.66,728.41
2016,4,20,13,30,890.0,129.0,2.3,21.0,887.0,964.95,714.32
2016,4,20,13,45,881.5,128.5,2.35,21.0,861.0,936.55,696.98
2016,4,20,14,0,873.0,128.0,2.4,21.0,835.0,905.42,677.76
2016,4,20,14,15,863.0,126.5,2.4,20.5,802.5,869.46,655.95
2016,4,20,14,30,853.0,125.0,2.4,20.0,770.0,834.7,634.76
2016,4,20,14,45,840.0,122.5,2.45,20.0,731.5,790.7,606.02
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,745.11,575.81
2016,4,20,15,15,810.5,117.0,2.45,19.5,649.0,695.22,542.38
2016,4,20,15,30,794.0,114.0,2.4,19.0,605.0,644.56,506.01
2016,4,20,15,45,694.0,127.5,2.4,19.0,532.5,559.95,441.78
2016,4,20,16,0,594.0,141.0,2.4,19.0,460.0,482.36,381.66
2016,4,20,16,15,582.5,128.5,2.35,18.5,415.5,432.19,342.59
2016,4,20,16,30,571.0,116.0,2.3,18.0,371.0,382.18,302.18
2016,4,20,16,45,526.5,111.5,2.3,17.5,324.0,327.27,256.82
2016,4,20,17,0,482.0,107.0,2.3,17.0,277.0,275.17,212.77
2016,4,20,17,15,442.5,93.5,2.25,16.5,229.5,221.64,166.82
2016,4,20,17,30,403.0,80.0,2.2,16.0,182.0,172.33,124.08
2016,4,20,17,45,345.0,65.0,2.15,15.5,138.0,122.79,82.57
2016,4,20,18,0,287.0,50.0,2.1,15.0,94.0,80.03,48.58
2016,4,20,18,15,143.5,37.0,2.05,14.5,59.0,41.83,23.35
2016,4,20,18,30,0.0,24.0,2.0,14.0,24.0,22.19,0.0
2016,4,20,18,45,0.0,12.0,1.95,14.0,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,6.5,17.0,1.2,14.0,17.5,16.24,0.0
2016,4,21,6,0,13.0,34.0,1.3,14.0,35.0,33.02,20.47
2016,4,21,6,15,36.0,55.5,1.45,14.5,62.0,57.05,40.46
2016,4,21,6,30,59.0,77.0,1.6,15.0,89.0,84.16,62.78
2016,4,21,6,45,73.5,99.5,1.75,15.5,119.0,113.15,87.16
2016,4,21,7,0,88.0,122.0,1.9,16.0,149.0,144.93,113.74
2016,4,21,7,15,103.0,143.5,1.95,16.0,180.5,177.06,140.56
2016,4,21,7,30,118.0,165.0,2.0,16.0,212.0,210.89,168.47
2016,4,21,7,45,94.5,185.0,2.15,16.0,226.5,225.05,180.25
2016,4,21,8,0,71.0,205.0,2.3,16.0,241.0,238.36,190.8
2016,4,21,8,15,122.5,232.0,2.4,16.0,300.5,301.37,241.27
2016,4,21,8,30,174.0,259.0,2.5,16.0,360.0,366.84,292.94
2016,4,21,8,45,280.0,262.0,2.6,16.5,439.0,452.48,359.94
2016,4,21,9,0,386.0,265.0,2.7,17.0,518.0,543.46,429.54
2016,4,21,9,15,458.0,255.0,2.75,17.0,574.5,608.9,479.1
2016,4,21,9,30,530.0,245.0,2.8,17.0,631.0,674.3,528.11
2016,4,21,9,45,453.5,292.5,2.85,17.5,633.5,680.42,528.47
2016,4,21,10,0,377.0,340.0,2.9,18.0,636.0,674.59,520.51
2016,4,21,10,15,224.0,363.5,2.9,18.0,541.5,569.87,440.0
2016,4,21,10,30,71.0,387.0,2.9,18.0,447.0,455.17,350.31
2016,4,21,10,45,95.0,408.0,2.95,18.0,490.0,501.2,385.44
2016,4,21,11,0,119.0,429.0,3.0,18.0,533.0,555.25,425.24
2016,4,21,11,15,179.5,435.5,3.0,18.0,595.0,622.63,475.56
2016,4,21,11,30,240.0,442.0,3.0,18.0,657.0,690.87,525.57
2016,4,21,11,45,251.0,436.5,3.05,18.5,662.5,705.69,535.0
2016,4,21,12,0,262.0,431.0,3.1,19.0,668.0,711.94,538.9
2016,4,21,12,15,262.0,429.5,3.15,19.0,666.0,710.36,537.99
2016,4,21,12,30,262.0,428.0,3.2,19.0,664.0,707.59,536.33
2016,4,21,12,45,572.0,278.0,3.3,19.0,785.5,860.21,654.96
2016,4,21,13,0,882.0,128.0,3.4,19.0,907.0,987.45,744.36
2016,4,21,13,15,878.0,127.0,3.5,19.0,889.5,969.1,732.04
2016,4,21,13,30,874.0,126.0,3.6,19.0,872.0,947.62,718.83
2016,4,21,13,45,877.5,119.0,3.7,19.0,849.5,923.72,703.93
2016,4,21,14,0,881.0,112.0,3.8,19.0,827.0,896.53,686.68
2016,4,21,14,15,872.5,110.5,3.85,19.0,795.5,861.61,663.65
2016,4,21,14,30,864.0,109.0,3.9,19.0,764.0,824.33,638.81
2016,4,21,14,45,538.5,216.0,3.95,19.0,617.5,650.9,510.81
2016,4,21,15,0,213.0,323.0,4.0,19.0,471.0,486.29,380.74
2016,4,21,15,15,402.0,249.0,4.0,18.5,506.5,542.62,429.85
2016,4,21,15,30,591.0,175.0,4.0,18.0,542.0,574.75,458.58
2016,4,21,15,45,686.0,132.5,4.0,18.0,526.5,560.68,448.68
2016,4,21,16,0,781.0,90.0,4.0,18.0,511.0,535.43,429.24
2016,4,21,16,15,451.0,139.5,4.0,17.5,377.5,374.71,300.91
2016,4,21,16,30,121.0,189.0,4.0,17.0,244.0,243.2,194.63
2016,4,21,16,45,114.0,166.5,4.0,17.0,213.0,210.65,168.22
2016,4,21,17,0,107.0,144.0,4.0,17.0,182.0,178.85,141.77
2016,4,21,17,15,97.0,121.0,3.9,16.5,151.5,146.5,114.77
2016,4,21,17,30,87.0,98.0,3.8,16.0,121.0,115.39,88.45
2016,4,21,17,45,71.0,76.5,3.75,15.5,92.0,85.98,63.67
2016,4,21,18,0,55.0,55.0,3.7,15.0,63.0,58.65,40.85
2016,4,21,18,15,27.5,36.0,3.6,14.5,40.0,35.62,22.04
2016,4,21,18,30,0.0,17.0,3.5,14.0,17.0,16.41,0.0
2016,4,21,18,45,0.0,8.5,3.45,14.0,8.5,8.36,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,5.95,13.5,12.5,12.06,0.0
2016,4,22,6,0,0.0,25.0,6.0,14.0,25.0,24.14,13.84
2016,4,22,6,15,0.0,43.0,6.05,14.0,43.0,41.4,29.05
2016,4,22,6,30,0.0,61.0,6.1,14.0,61.0,58.72,44.19
2016,4,22,6,45,0.0,81.5,6.2,14.0,81.5,78.55,61.3
2016,4,22,7,0,0.0,102.0,6.3,14.0,102.0,98.49,78.27
2016,4,22,7,15,5.0,121.0,6.4,14.0,123.0,118.82,95.24
2016,4,22,7,30,10.0,140.0,6.5,14.0,144.0,139.77,112.58
2016,4,22,7,45,5.0,142.5,6.6,14.5,144.5,140.57,112.74
2016,4,22,8,0,0.0,145.0,6.7,15.0,145.0,140.77,112.31
2016,4,22,8,15,25.5,193.0,6.8,15.0,208.0,204.71,164.94
2016,4,22,8,30,51.0,241.0,6.9,15.0,271.0,270.06,218.08
2016,4,22,8,45,25.5,202.5,7.05,15.0,217.5,217.15,174.23
2016,4,22,9,0,0.0,164.0,7.2,15.0,164.0,159.54,126.28
2016,4,22,9,15,5.5,197.0,7.3,15.0,201.0,196.23,156.03
2016,4,22,9,30,11.0,230.0,7.4,15.0,238.0,233.49,185.95
2016,4,22,9,45,7.5,206.0,7.5,15.5,212.0,207.26,164.05
2016,4,22,10,0,4.0,182.0,7.6,16.0,186.0,180.84,142.14
2016,4,22,10,15,20.0,264.0,7.75,16.0,281.0,276.51,219.06
2016,4,22,10,30,36.0,346.0,7.9,16.0,376.0,380.88,301.4
2016,4,22,10,45,21.5,271.0,8.05,16.0,289.5,291.46,230.35
2016,4,22,11,0,7.0,196.0,8.2,16.0,203.0,198.09,155.45
2016,4,22,11,15,6.5,188.0,8.25,15.5,194.0,189.85,149.08
2016,4,22,11,30,6.0,180.0,8.3,15.0,185.0,181.56,142.61
2016,4,22,11,45,44.0,308.0,8.4,15.0,347.5,353.25,280.86
2016,4,22,12,0,82.0,436.0,8.5,15.0,510.0,523.75,414.39
2016,4,22,12,15,43.0,301.0,8.4,14.5,340.0,345.27,274.61
2016,4,22,12,30,4.0,166.0,8.3,14.0,170.0,165.84,130.21
2016,4,22,12,45,131.5,299.5,8.25,14.0,416.5,436.53,351.63
2016,4,22,13,0,259.0,433.0,8.2,14.0,663.0,703.85,560.66
2016,4,22,13,15,308.0,412.0,8.05,14.0,680.0,723.84,577.05
2016,4,22,13,30,357.0,391.0,7.9,14.0,697.0,740.94,591.82
2016,4,22,13,45,368.5,373.5,7.8,14.0,681.0,724.27,579.91
2016,4,22,14,0,380.0,356.0,7.7,14.0,665.0,705.72,566.63
2016,4,22,14,15,286.0,360.5,7.65,14.0,588.5,618.06,496.98
2016,4,22,14,30,192.0,365.0,7.6,14.0,512.0,529.65,426.1
2016,4,22,14,45,242.5,337.5,7.6,14.0,513.0,533.26,431.35
2016,4,22,15,0,293.0,310.0,7.6,14.0,514.0,537.27,436.41
2016,4,22,15,15,193.0,294.0,7.55,14.0,425.0,432.95,352.0
2016,4,22,15,30,93.0,278.0,7.5,14.0,336.0,337.69,273.93
2016,4,22,15,45,138.0,257.5,7.45,14.0,336.0,343.16,279.81
2016,4,22,16,0,183.0,237.0,7.4,14.0,336.0,340.23,278.29
2016,4,22,16,15,216.0,209.5,7.2,14.0,315.5,319.39,261.43
2016,4,22,16,30,249.0,182.0,7.0,14.0,295.0,297.12,242.6
2016,4,22,16,45,124.5,96.5,6.85,14.0,153.0,145.87,116.99
2016,4,22,17,0,0.0,11.0,6.7,14.0,11.0,10.61,3.43
2016,4,22,17,15,0.0,9.0,6.45,13.5,9.0,8.68,1.8
2016,4,22,17,30,0.0,7.0,6.2,13.0,7.0,6.75,0.14
2016,4,22,17,45,178.5,30.0,5.95,12.5,58.0,60.6,38.52
2016,4,22,18,0,357.0,53.0,5.7,12.0,109.0,91.71,56.1
2016,4,22,18,15,233.5,38.5,5.5,11.5,69.5,48.2,26.15
2016,4,22,18,30,110.0,24.0,5.3,11.0,30.0,18.95,2.27
2016,4,22,18,45,55.0,12.0,5.15,11.0,15.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
