Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,140.0,18.5,3.85,11.5,34.5,15.15,2.44
2016,4,23,6,0,280.0,37.0,4.0,12.0,69.0,51.41,27.11
2016,4,23,6,15,376.5,48.0,4.05,12.0,114.5,91.57,55.16
2016,4,23,6,30,473.0,59.0,4.1,12.0,160.0,143.07,96.02
2016,4,23,6,45,534.0,67.5,4.2,12.5,210.5,194.82,141.09
2016,4,23,7,0,595.0,76.0,4.3,13.0,261.0,253.35,192.93
2016,4,23,7,15,638.0,82.0,4.2,13.0,313.5,309.52,243.55
2016,4,23,7,30,681.0,88.0,4.1,13.0,366.0,369.8,296.76
2016,4,23,7,45,711.0,93.0,4.1,13.5,417.5,426.85,345.79
2016,4,23,8,0,741.0,98.0,4.1,14.0,469.0,485.96,394.98
2016,4,23,8,15,764.0,102.0,4.1,14.0,518.0,541.73,440.91
2016,4,23,8,30,787.0,106.0,4.1,14.0,567.0,598.14,486.13
2016,4,23,8,45,802.0,110.0,4.2,14.5,611.5,649.65,525.77
2016,4,23,9,0,817.0,114.0,4.3,15.0,656.0,700.51,563.77
2016,4,23,9,15,830.0,116.5,4.3,15.0,696.5,747.42,597.2
2016,4,23,9,30,843.0,119.0,4.3,15.0,737.0,792.99,629.26
2016,4,23,9,45,862.0,116.0,4.35,15.5,773.5,832.9,655.96
2016,4,23,10,0,881.0,113.0,4.4,16.0,810.0,874.3,683.48
2016,4,23,10,15,887.5,114.5,4.4,16.0,838.0,907.55,705.89
2016,4,23,10,30,894.0,116.0,4.4,16.0,866.0,938.12,726.37
2016,4,23,10,45,897.5,117.5,4.45,16.5,886.5,963.04,741.85
2016,4,23,11,0,901.0,119.0,4.5,17.0,907.0,984.84,755.18
2016,4,23,11,15,683.5,240.0,4.4,17.0,843.0,923.11,710.62
2016,4,23,11,30,466.0,361.0,4.3,17.0,779.0,841.61,645.53
2016,4,23,11,45,685.5,242.0,4.25,17.0,861.5,940.86,722.46
2016,4,23,12,0,905.0,123.0,4.2,17.0,944.0,1027.02,780.79
2016,4,23,12,15,904.5,122.5,4.25,17.0,942.0,1025.9,779.66
2016,4,23,12,30,904.0,122.0,4.3,17.0,940.0,1021.29,776.96
2016,4,23,12,45,898.5,123.5,4.35,17.5,929.0,1010.41,768.6
2016,4,23,13,0,893.0,125.0,4.4,18.0,918.0,996.21,758.33
2016,4,23,13,15,888.5,124.0,4.55,18.0,900.0,977.17,747.16
2016,4,23,13,30,884.0,123.0,4.7,18.0,882.0,954.99,733.75
2016,4,23,13,45,872.5,124.5,4.9,18.0,855.5,926.01,715.8
2016,4,23,14,0,861.0,126.0,5.1,18.0,829.0,894.5,695.8
2016,4,23,14,15,851.5,124.5,5.2,17.5,797.0,859.3,673.57
2016,4,23,14,30,842.0,123.0,5.3,17.0,765.0,825.22,651.85
2016,4,23,14,45,824.0,123.5,5.45,17.0,726.0,780.82,621.17
2016,4,23,15,0,806.0,124.0,5.6,17.0,687.0,735.25,589.18
2016,4,23,15,15,789.5,121.0,5.6,16.5,644.0,686.24,554.34
2016,4,23,15,30,773.0,118.0,5.6,16.0,601.0,636.52,516.75
2016,4,23,15,45,747.0,116.0,5.65,16.0,553.5,581.96,473.51
2016,4,23,16,0,721.0,114.0,5.7,16.0,506.0,527.65,429.47
2016,4,23,16,15,692.5,109.0,5.65,15.5,456.0,470.07,382.39
2016,4,23,16,30,664.0,104.0,5.6,15.0,406.0,414.18,335.37
2016,4,23,16,45,616.5,100.5,5.6,15.0,354.0,354.07,283.34
2016,4,23,17,0,569.0,97.0,5.6,15.0,302.0,298.3,234.1
2016,4,23,17,15,515.0,88.5,5.5,14.5,251.0,240.38,183.19
2016,4,23,17,30,461.0,80.0,5.4,14.0,200.0,187.18,136.33
2016,4,23,17,45,377.5,69.0,5.35,14.0,152.5,133.5,91.14
2016,4,23,18,0,294.0,58.0,5.3,14.0,105.0,89.4,56.43
2016,4,23,18,15,190.5,41.0,5.2,13.5,67.0,48.22,27.34
2016,4,23,18,30,87.0,24.0,5.1,13.0,29.0,20.38,4.43
2016,4,23,18,45,43.5,12.0,5.05,13.0,14.5,11.8,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,82.0,23.5,6.45,11.5,33.0,20.7,7.02
2016,4,24,6,0,164.0,47.0,6.7,12.0,66.0,53.68,32.83
2016,4,24,6,15,252.5,63.5,6.7,12.0,110.0,91.22,60.32
2016,4,24,6,30,341.0,80.0,6.7,12.0,154.0,139.59,98.92
2016,4,24,6,45,419.0,90.0,6.7,12.5,205.5,189.44,141.15
2016,4,24,7,0,497.0,100.0,6.7,13.0,257.0,248.03,191.97
2016,4,24,7,15,457.5,117.5,6.65,13.0,282.0,280.81,224.18
2016,4,24,7,30,418.0,135.0,6.6,13.0,307.0,308.76,250.9
2016,4,24,7,45,557.0,127.0,6.6,13.5,388.5,391.06,320.11
2016,4,24,8,0,696.0,119.0,6.6,14.0,470.0,485.59,398.68
2016,4,24,8,15,722.0,124.0,6.6,14.5,520.0,542.01,445.06
2016,4,24,8,30,748.0,129.0,6.6,15.0,570.0,599.52,491.16
2016,4,24,8,45,780.0,127.0,6.6,15.5,618.5,653.86,533.9
2016,4,24,9,0,812.0,125.0,6.6,16.0,667.0,709.67,576.77
2016,4,24,9,15,826.0,127.5,6.55,16.0,708.0,757.12,611.51
2016,4,24,9,30,840.0,130.0,6.5,16.0,749.0,803.31,644.82
2016,4,24,9,45,856.5,129.5,6.5,16.5,785.5,846.93,674.78
2016,4,24,10,0,873.0,129.0,6.5,17.0,822.0,885.08,700.36
2016,4,24,10,15,880.5,130.5,6.55,17.0,850.5,918.94,724.23
2016,4,24,10,30,888.0,132.0,6.6,17.0,879.0,950.19,746.16
2016,4,24,10,45,892.0,133.5,6.7,17.5,900.0,975.38,762.51
2016,4,24,11,0,896.0,135.0,6.8,18.0,921.0,997.5,776.67
2016,4,24,11,15,899.0,136.0,7.05,18.0,934.5,1014.95,789.86
2016,4,24,11,30,902.0,137.0,7.3,18.0,948.0,1029.09,800.8
2016,4,24,11,45,897.0,141.0,7.55,18.0,952.0,1035.04,805.99
2016,4,24,12,0,892.0,145.0,7.8,18.0,956.0,1037.48,808.79
2016,4,24,12,15,891.0,145.0,8.0,18.0,954.0,1036.34,808.89
2016,4,24,12,30,890.0,145.0,8.2,18.0,952.0,1031.78,806.62
2016,4,24,12,45,707.5,243.5,8.45,18.0,880.5,958.31,754.32
2016,4,24,13,0,525.0,342.0,8.7,18.0,809.0,872.87,686.98
2016,4,24,13,15,475.0,349.0,8.85,17.5,765.5,823.58,651.17
2016,4,24,13,30,425.0,356.0,9.0,17.0,722.0,774.02,614.55
2016,4,24,13,45,599.0,274.0,9.15,17.0,773.5,838.88,670.33
2016,4,24,14,0,773.0,192.0,9.3,17.0,825.0,892.43,714.56
2016,4,24,14,15,644.5,230.5,9.35,16.5,744.5,798.34,643.8
2016,4,24,14,30,516.0,269.0,9.4,16.0,664.0,707.92,572.72
2016,4,24,14,45,608.5,229.5,9.5,16.0,672.5,722.13,586.97
2016,4,24,15,0,701.0,190.0,9.6,16.0,681.0,726.42,592.95
2016,4,24,15,15,682.0,184.5,9.6,15.5,638.5,676.95,555.02
2016,4,24,15,30,663.0,179.0,9.6,15.0,596.0,627.27,516.3
2016,4,24,15,45,558.0,183.5,9.65,15.0,516.0,533.15,439.37
2016,4,24,16,0,453.0,188.0,9.7,15.0,436.0,449.71,370.17
2016,4,24,16,15,512.0,165.5,9.75,14.5,420.0,432.96,356.49
2016,4,24,16,30,571.0,143.0,9.8,14.0,404.0,409.27,335.62
2016,4,24,16,45,545.0,130.0,9.85,14.0,354.5,353.39,286.55
2016,4,24,17,0,519.0,117.0,9.9,14.0,305.0,299.7,238.48
2016,4,24,17,15,463.0,105.5,9.9,13.5,253.5,241.07,186.79
2016,4,24,17,30,407.0,94.0,9.9,13.0,202.0,188.46,140.41
2016,4,24,17,45,337.0,79.0,9.9,12.5,155.0,136.26,95.99
2016,4,24,18,0,267.0,64.0,9.9,12.0,108.0,92.15,60.45
2016,4,24,18,15,172.0,44.5,9.9,11.5,69.0,51.09,30.56
2016,4,24,18,30,77.0,25.0,9.9,11.0,30.0,21.36,6.38
2016,4,24,18,45,38.5,12.5,9.95,11.0,15.0,12.29,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,78.0,10.0,5.7,9.0,11.0,9.83,0.0
2016,4,25,5,45,236.0,22.5,5.8,9.5,46.5,20.45,6.12
2016,4,25,6,0,394.0,35.0,5.9,10.0,82.0,58.69,29.22
2016,4,25,6,15,485.5,43.5,6.0,10.0,130.5,102.91,60.52
2016,4,25,6,30,577.0,52.0,6.1,10.0,179.0,157.8,105.44
2016,4,25,6,45,635.5,58.0,6.2,10.5,232.5,212.67,154.63
2016,4,25,7,0,694.0,64.0,6.3,11.0,286.0,274.55,210.91
2016,4,25,7,15,733.5,68.5,6.3,11.5,340.5,333.44,265.0
2016,4,25,7,30,773.0,73.0,6.3,12.0,395.0,395.9,321.05
2016,4,25,7,45,801.0,77.0,6.3,12.5,448.0,455.75,373.65
2016,4,25,8,0,829.0,81.0,6.3,13.0,501.0,517.27,426.06
2016,4,25,8,15,850.0,84.0,6.2,13.0,552.0,575.12,474.7
2016,4,25,8,30,871.0,87.0,6.1,13.0,603.0,632.11,521.36
2016,4,25,8,45,887.0,89.5,6.05,13.5,650.0,686.12,563.53
2016,4,25,9,0,903.0,92.0,6.0,14.0,697.0,739.36,602.09
2016,4,25,9,15,914.5,93.5,6.0,14.0,738.5,787.14,636.87
2016,4,25,9,30,926.0,95.0,6.0,14.0,780.0,833.22,670.04
2016,4,25,9,45,934.0,97.5,6.05,14.5,815.0,875.52,699.02
2016,4,25,10,0,942.0,100.0,6.1,15.0,850.0,915.41,725.96
2016,4,25,10,15,948.0,101.0,6.15,15.0,879.0,949.34,749.77
2016,4,25,10,30,954.0,102.0,6.2,15.0,908.0,980.37,771.47
2016,4,25,10,45,958.0,103.0,6.3,15.5,929.0,1006.45,788.39
2016,4,25,11,0,962.0,104.0,6.4,16.0,950.0,1029.22,802.97
2016,4,25,11,15,964.0,104.5,6.45,16.0,963.5,1046.12,814.67
2016,4,25,11,30,966.0,105.0,6.5,16.0,977.0,1059.45,823.98
2016,4,25,11,45,964.0,106.5,6.6,16.0,981.5,1066.25,829.1
2016,4,25,12,0,962.0,108.0,6.7,16.0,986.0,1069.33,831.75
2016,4,25,12,15,961.0,108.0,6.75,16.0,983.5,1068.14,831.21
2016,4,25,12,30,960.0,108.0,6.8,16.0,981.0,1063.27,828.19
2016,4,25,12,45,733.0,228.0,6.85,16.5,890.5,967.6,758.45
2016,4,25,13,0,506.0,348.0,6.9,17.0,800.0,860.78,674.01
2016,4,25,13,15,719.5,230.5,6.95,17.0,859.5,936.46,736.64
2016,4,25,13,30,933.0,113.0,7.0,17.0,919.0,991.42,777.14
2016,4,25,13,45,926.0,112.5,7.05,17.0,893.0,963.35,757.57
2016,4,25,14,0,919.0,112.0,7.1,17.0,867.0,932.35,736.2
2016,4,25,14,15,910.5,110.5,7.15,17.0,834.0,896.3,711.02
2016,4,25,14,30,902.0,109.0,7.2,17.0,801.0,857.78,683.89
2016,4,25,14,45,890.0,107.0,7.25,17.0,762.0,813.73,652.4
2016,4,25,15,0,878.0,105.0,7.3,17.0,723.0,767.91,619.31
2016,4,25,15,15,863.0,102.5,7.35,16.5,679.0,717.93,583.79
2016,4,25,15,30,848.0,100.0,7.4,16.0,635.0,668.56,546.97
2016,4,25,15,45,828.0,97.0,7.45,16.0,586.0,612.91,502.28
2016,4,25,16,0,808.0,94.0,7.5,16.0,537.0,557.28,456.56
2016,4,25,16,15,782.0,90.5,7.5,15.5,485.5,498.39,407.79
2016,4,25,16,30,756.0,87.0,7.5,15.0,434.0,440.75,358.63
2016,4,25,16,45,718.5,82.5,7.5,15.0,380.5,378.55,303.91
2016,4,25,17,0,681.0,78.0,7.5,15.0,327.0,319.78,251.0
2016,4,25,17,15,630.5,72.0,7.35,14.5,273.5,259.12,196.55
2016,4,25,17,30,580.0,66.0,7.2,14.0,220.0,203.68,146.51
2016,4,25,17,45,498.5,58.0,7.1,13.5,169.5,146.21,97.24
2016,4,25,18,0,417.0,50.0,7.0,13.0,119.0,98.11,58.74
2016,4,25,18,15,299.0,37.0,6.75,12.5,78.0,52.36,27.32
2016,4,25,18,30,181.0,24.0,6.5,12.0,37.0,19.93,6.59
2016,4,25,18,45,90.5,12.0,6.3,11.5,18.5,11.8,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,3.5,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,3.5,9.0,11.0,10.81,0.0
2016,4,26,5,45,125.5,26.5,3.55,9.5,42.0,23.17,9.27
2016,4,26,6,0,251.0,42.0,3.6,10.0,73.0,55.73,31.76
2016,4,26,6,15,329.5,56.0,3.65,10.5,117.0,95.41,60.92
2016,4,26,6,30,408.0,70.0,3.7,11.0,161.0,144.25,100.55
2016,4,26,6,45,453.0,82.5,3.8,11.5,208.5,192.49,142.96
2016,4,26,7,0,498.0,95.0,3.9,12.0,256.0,245.68,190.13
2016,4,26,7,15,562.0,93.5,3.9,12.5,305.0,297.95,236.08
2016,4,26,7,30,626.0,92.0,3.9,13.0,354.0,355.38,285.89
2016,4,26,7,45,502.0,140.5,3.9,13.5,368.0,379.24,307.72
2016,4,26,8,0,378.0,189.0,3.9,14.0,382.0,387.76,314.9
2016,4,26,8,15,481.0,177.5,3.8,14.0,448.0,458.72,372.87
2016,4,26,8,30,584.0,166.0,3.7,14.0,514.0,537.76,436.09
2016,4,26,8,45,512.0,210.0,3.6,14.5,532.5,560.58,451.06
2016,4,26,9,0,440.0,254.0,3.5,15.0,551.0,577.63,460.97
2016,4,26,9,15,621.5,198.0,3.45,15.0,644.0,679.13,540.87
2016,4,26,9,30,803.0,142.0,3.4,15.0,737.0,788.73,622.26
2016,4,26,9,45,673.0,210.0,3.4,15.5,725.0,782.3,613.66
2016,4,26,10,0,543.0,278.0,3.4,16.0,713.0,760.98,592.85
2016,4,26,10,15,470.0,320.0,3.55,16.0,706.0,756.0,587.16
2016,4,26,10,30,397.0,362.0,3.7,16.0,699.0,739.71,573.18
2016,4,26,10,45,444.5,353.0,3.9,16.0,739.0,790.59,611.45
2016,4,26,11,0,492.0,344.0,4.1,16.0,779.0,836.04,645.33
2016,4,26,11,15,371.0,395.0,4.3,16.0,726.0,773.07,596.72
2016,4,26,11,30,250.0,446.0,4.5,16.0,673.0,712.11,549.43
2016,4,26,11,45,250.5,449.0,4.75,16.0,677.5,717.95,554.96
2016,4,26,12,0,251.0,452.0,5.0,16.0,682.0,722.66,559.31
2016,4,26,12,15,277.0,444.0,5.15,16.0,697.5,740.03,573.55
2016,4,26,12,30,303.0,436.0,5.3,16.0,713.0,756.03,586.77
2016,4,26,12,45,387.0,396.5,5.5,16.5,746.0,794.43,617.73
2016,4,26,13,0,471.0,357.0,5.7,17.0,779.0,836.21,650.67
2016,4,26,13,15,636.5,265.5,5.8,17.0,823.5,893.4,698.61
2016,4,26,13,30,802.0,174.0,5.9,17.0,868.0,937.64,732.6
2016,4,26,13,45,688.5,227.0,6.05,17.0,811.0,873.33,687.27
2016,4,26,14,0,575.0,280.0,6.2,17.0,754.0,806.22,636.16
2016,4,26,14,15,580.5,262.5,6.2,16.5,725.0,774.86,615.39
2016,4,26,14,30,586.0,245.0,6.2,16.0,696.0,741.26,592.45
2016,4,26,14,45,679.5,194.0,6.25,16.0,692.5,742.75,596.96
2016,4,26,15,0,773.0,143.0,6.3,16.0,689.0,731.54,591.0
2016,4,26,15,15,755.5,139.5,6.3,15.5,646.0,683.63,555.56
2016,4,26,15,30,738.0,136.0,6.3,15.0,603.0,634.02,517.68
2016,4,26,15,45,722.0,129.5,6.3,15.0,557.0,582.02,476.18
2016,4,26,16,0,706.0,123.0,6.3,15.0,511.0,529.93,433.67
2016,4,26,16,15,677.0,117.5,6.3,14.5,461.5,472.33,386.39
2016,4,26,16,30,648.0,112.0,6.3,14.0,412.0,416.5,339.29
2016,4,26,16,45,614.5,104.5,6.35,14.0,361.0,358.89,289.05
2016,4,26,17,0,581.0,97.0,6.4,14.0,310.0,304.15,240.23
2016,4,26,17,15,528.5,88.5,6.35,13.5,259.5,245.93,188.72
2016,4,26,17,30,476.0,80.0,6.3,13.0,209.0,193.29,141.92
2016,4,26,17,45,397.5,69.5,6.3,12.5,161.0,138.88,95.7
2016,4,26,18,0,319.0,59.0,6.3,12.0,113.0,94.47,60.19
2016,4,26,18,15,218.0,43.0,6.2,11.5,74.0,52.57,30.32
2016,4,26,18,30,117.0,27.0,6.1,11.0,35.0,22.35,9.1
2016,4,26,18,45,58.5,13.5,6.0,11.0,17.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,3.6,11.0,12.0,10.81,0.0
2016,4,27,5,45,164.5,26.5,3.9,11.5,45.0,24.25,10.01
2016,4,27,6,0,289.0,42.0,4.2,12.0,78.0,59.19,32.92
2016,4,27,6,15,378.0,53.0,4.35,12.0,124.0,100.44,62.74
2016,4,27,6,30,467.0,64.0,4.5,12.0,170.0,151.46,104.06
2016,4,27,6,45,238.5,89.0,4.7,12.5,144.0,145.97,110.86
2016,4,27,7,0,10.0,114.0,4.9,13.0,118.0,113.02,90.53
2016,4,27,7,15,16.0,134.0,5.15,13.0,141.0,135.33,109.22
2016,4,27,7,30,22.0,154.0,5.4,13.0,164.0,158.36,128.3
2016,4,27,7,45,11.0,103.0,5.7,13.5,108.0,104.88,83.17
2016,4,27,8,0,0.0,52.0,6.0,14.0,52.0,50.26,36.88
2016,4,27,8,15,0.0,88.5,6.3,14.0,88.5,85.63,66.41
2016,4,27,8,30,0.0,125.0,6.6,14.0,125.0,121.2,95.73
2016,4,27,8,45,0.0,134.5,6.9,14.0,134.5,130.51,103.13
2016,4,27,9,0,0.0,144.0,7.2,14.0,144.0,139.84,110.53
2016,4,27,9,15,11.0,209.0,7.35,14.0,217.0,212.13,169.61
2016,4,27,9,30,22.0,274.0,7.5,14.0,290.0,285.81,228.93
2016,4,27,9,45,16.5,257.0,7.7,14.0,270.0,265.19,211.81
2016,4,27,10,0,11.0,240.0,7.9,14.0,250.0,244.17,194.48
2016,4,27,10,15,435.0,193.0,7.95,14.0,563.0,597.26,489.46
2016,4,27,10,30,859.0,146.0,8.0,14.0,876.0,945.58,758.38
2016,4,27,10,45,591.5,280.0,8.05,14.0,788.5,855.05,685.84
2016,4,27,11,0,324.0,414.0,8.1,14.0,701.0,741.8,590.5
2016,4,27,11,15,596.5,285.5,8.05,14.0,823.5,886.83,709.75
2016,4,27,11,30,869.0,157.0,8.0,14.0,946.0,1025.34,814.06
2016,4,27,11,45,869.0,159.0,8.0,14.0,952.0,1033.96,819.57
2016,4,27,12,0,869.0,161.0,8.0,14.0,958.0,1039.19,823.25
2016,4,27,12,15,869.0,161.0,8.0,14.0,956.5,1038.94,823.05
2016,4,27,12,30,869.0,161.0,8.0,14.0,955.0,1035.29,820.52
2016,4,27,12,45,861.0,164.0,8.0,14.0,943.5,1023.53,812.19
2016,4,27,13,0,853.0,167.0,8.0,14.0,932.0,1008.59,801.65
2016,4,27,13,15,848.0,166.0,8.0,14.0,914.0,989.33,788.03
2016,4,27,13,30,843.0,165.0,8.0,14.0,896.0,967.07,772.26
2016,4,27,13,45,840.5,160.5,8.05,14.0,871.5,940.61,753.61
2016,4,27,14,0,838.0,156.0,8.1,14.0,847.0,911.3,732.8
2016,4,27,14,15,514.5,263.5,8.1,14.0,683.0,719.61,583.01
2016,4,27,14,30,191.0,371.0,8.1,14.0,519.0,534.52,429.96
2016,4,27,14,45,491.0,258.0,8.15,14.0,612.0,657.68,536.3
2016,4,27,15,0,791.0,145.0,8.2,14.0,705.0,747.48,613.18
2016,4,27,15,15,630.5,184.5,8.15,14.0,614.0,641.67,527.24
2016,4,27,15,30,470.0,224.0,8.1,14.0,523.0,543.97,446.68
2016,4,27,15,45,588.5,177.0,8.1,14.0,521.5,548.17,451.91
2016,4,27,16,0,707.0,130.0,8.1,14.0,520.0,538.12,444.27
2016,4,27,16,15,667.0,118.0,8.05,14.0,458.5,468.2,385.66
2016,4,27,16,30,627.0,106.0,8.0,14.0,397.0,401.27,328.49
2016,4,27,16,45,600.0,104.0,8.0,14.0,356.0,353.01,285.42
2016,4,27,17,0,573.0,102.0,8.0,14.0,315.0,306.82,243.27
2016,4,27,17,15,519.0,93.5,7.95,13.5,263.0,248.57,191.63
2016,4,27,17,30,465.0,85.0,7.9,13.0,211.0,194.98,144.03
2016,4,27,17,45,399.5,72.0,7.85,13.0,164.0,142.1,98.31
2016,4,27,18,0,334.0,59.0,7.8,13.0,117.0,96.73,61.26
2016,4,27,18,15,229.0,43.5,7.75,12.5,77.0,54.05,31.03
2016,4,27,18,30,124.0,28.0,7.7,12.0,37.0,23.49,10.61
2016,4,27,18,45,62.0,14.0,7.65,12.0,18.5,13.76,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,31.5,6.5,5.2,9.5,7.5,6.39,0.0
2016,4,28,5,30,63.0,13.0,5.4,10.0,15.0,12.78,0.0
2016,4,28,5,45,192.5,27.5,5.65,10.5,49.5,26.18,11.42
2016,4,28,6,0,322.0,42.0,5.9,11.0,84.0,63.02,34.93
2016,4,28,6,15,410.0,52.0,5.9,11.5,130.5,104.64,65.09
2016,4,28,6,30,498.0,62.0,5.9,12.0,177.0,156.53,107.36
2016,4,28,6,45,559.5,68.5,5.95,12.5,228.5,208.41,153.11
2016,4,28,7,0,621.0,75.0,6.0,13.0,280.0,267.03,205.48
2016,4,28,7,15,661.5,80.5,5.85,13.5,332.5,323.44,256.26
2016,4,28,7,30,702.0,86.0,5.7,14.0,385.0,383.61,309.14
2016,4,28,7,45,735.0,89.5,5.6,14.5,437.5,441.95,359.33
2016,4,28,8,0,768.0,93.0,5.5,15.0,490.0,502.15,409.54
2016,4,28,8,15,790.0,96.0,5.3,15.5,539.0,557.45,454.15
2016,4,28,8,30,812.0,99.0,5.1,16.0,588.0,613.28,497.62
2016,4,28,8,45,830.5,101.5,4.95,16.5,634.0,666.46,537.77
2016,4,28,9,0,849.0,104.0,4.8,17.0,680.0,719.23,575.14
2016,4,28,9,15,861.5,106.0,4.65,17.0,720.5,763.93,606.02
2016,4,28,9,30,874.0,108.0,4.5,17.0,761.0,809.13,636.77
2016,4,28,9,45,893.0,105.0,4.4,17.5,798.5,852.85,664.93
2016,4,28,10,0,912.0,102.0,4.3,18.0,836.0,894.99,691.55
2016,4,28,10,15,919.0,103.0,4.2,18.0,864.5,928.76,713.48
2016,4,28,10,30,926.0,104.0,4.1,18.0,893.0,959.78,733.38
2016,4,28,10,45,928.0,106.5,4.05,18.5,913.5,984.74,747.87
2016,4,28,11,0,930.0,109.0,4.0,19.0,934.0,1006.43,760.1
2016,4,28,11,15,933.0,109.5,4.05,19.0,948.0,1023.67,771.43
2016,4,28,11,30,936.0,110.0,4.1,19.0,962.0,1037.48,780.59
2016,4,28,11,45,935.0,112.0,4.2,19.5,967.0,1045.42,784.74
2016,4,28,12,0,934.0,114.0,4.3,20.0,972.0,1049.78,786.63
2016,4,28,12,15,934.0,113.5,4.45,20.0,970.0,1048.96,787.06
2016,4,28,12,30,934.0,113.0,4.6,20.0,968.0,1044.58,785.72
2016,4,28,12,45,934.0,111.5,4.75,20.0,958.5,1035.61,781.34
2016,4,28,13,0,934.0,110.0,4.9,20.0,949.0,1023.11,774.59
2016,4,28,13,15,930.5,109.5,5.05,19.5,931.5,1004.82,765.39
2016,4,28,13,30,927.0,109.0,5.2,19.0,914.0,983.25,753.81
2016,4,28,13,45,919.5,108.5,5.35,19.0,888.5,954.84,735.85
2016,4,28,14,0,912.0,108.0,5.5,19.0,863.0,923.58,715.71
2016,4,28,14,15,904.5,106.5,5.65,19.0,831.5,888.6,692.71
2016,4,28,14,30,897.0,105.0,5.8,19.0,800.0,851.14,667.63
2016,4,28,14,45,881.5,105.5,5.95,19.0,760.5,807.14,637.44
2016,4,28,15,0,866.0,106.0,6.1,19.0,721.0,761.65,605.74
2016,4,28,15,15,852.0,103.5,6.2,18.5,678.0,714.85,573.53
2016,4,28,15,30,838.0,101.0,6.3,18.0,635.0,664.72,537.05
2016,4,28,15,45,811.5,101.0,6.45,17.5,585.5,608.68,493.92
2016,4,28,16,0,785.0,101.0,6.6,17.0,536.0,553.29,450.02
2016,4,28,16,15,759.5,97.0,6.6,16.5,485.5,495.34,402.62
2016,4,28,16,30,734.0,93.0,6.6,16.0,435.0,438.32,354.6
2016,4,28,16,45,691.0,89.5,6.6,15.5,381.5,376.34,301.33
2016,4,28,17,0,648.0,86.0,6.6,15.0,328.0,318.11,250.0
2016,4,28,17,15,598.0,79.5,6.55,14.5,275.5,258.87,197.27
2016,4,28,17,30,548.0,73.0,6.5,14.0,223.0,204.82,148.82
2016,4,28,17,45,463.5,64.5,6.45,13.5,173.0,147.95,100.4
2016,4,28,18,0,379.0,56.0,6.4,13.0,123.0,99.98,62.05
2016,4,28,18,15,269.5,42.0,6.15,12.5,82.0,55.74,31.01
2016,4,28,18,30,160.0,28.0,5.9,12.0,41.0,24.1,9.98
2016,4,28,18,45,80.0,14.0,5.65,12.0,20.5,13.76,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,11.8,0.0
2016,4,29,5,45,88.0,33.5,3.35,10.5,45.5,30.85,16.57
2016,4,29,6,0,176.0,55.0,3.4,11.0,79.0,64.13,41.31
2016,4,29,6,15,258.5,71.5,3.45,11.0,123.5,102.64,70.18
2016,4,29,6,30,341.0,88.0,3.5,11.0,168.0,151.18,109.5
2016,4,29,6,45,345.0,99.5,3.6,11.5,197.5,184.62,140.33
2016,4,29,7,0,349.0,111.0,3.7,12.0,227.0,218.29,171.29
2016,4,29,7,15,256.0,144.0,3.75,12.0,237.0,236.12,190.15
2016,4,29,7,30,163.0,177.0,3.8,12.0,247.0,243.0,197.83
2016,4,29,7,45,403.5,157.5,3.9,12.0,360.0,352.0,287.86
2016,4,29,8,0,644.0,138.0,4.0,12.0,473.0,483.52,395.55
2016,4,29,8,15,669.0,143.0,4.1,12.0,520.5,536.77,439.06
2016,4,29,8,30,694.0,148.0,4.2,12.0,568.0,591.09,482.86
2016,4,29,8,45,714.5,152.0,4.3,12.5,612.5,642.13,522.3
2016,4,29,9,0,735.0,156.0,4.4,13.0,657.0,693.22,560.89
2016,4,29,9,15,750.0,159.0,4.4,13.0,696.5,738.87,595.21
2016,4,29,9,30,765.0,162.0,4.4,13.0,736.0,783.55,627.09
2016,4,29,9,45,796.0,154.0,4.4,13.5,775.0,827.11,656.52
2016,4,29,10,0,827.0,146.0,4.4,14.0,814.0,871.83,686.37
2016,4,29,10,15,835.0,147.5,4.5,14.0,842.0,904.92,709.63
2016,4,29,10,30,843.0,149.0,4.6,14.0,870.0,935.56,731.2
2016,4,29,10,45,849.0,150.0,4.75,14.5,890.5,961.18,748.21
2016,4,29,11,0,855.0,151.0,4.9,15.0,911.0,983.94,763.24
2016,4,29,11,15,858.5,152.0,5.2,15.0,925.0,1001.27,777.16
2016,4,29,11,30,862.0,153.0,5.5,15.0,939.0,1009.43,784.69
2016,4,29,11,45,863.0,153.5,5.8,15.5,944.5,1017.2,790.5
2016,4,29,12,0,864.0,154.0,6.1,16.0,950.0,1021.7,793.99
2016,4,29,12,15,864.0,154.0,6.2,16.0,948.5,1021.4,794.41
2016,4,29,12,30,864.0,154.0,6.3,16.0,947.0,1017.8,792.61
2016,4,29,12,45,863.0,153.0,6.4,16.5,937.5,1008.92,785.63
2016,4,29,13,0,862.0,152.0,6.5,17.0,928.0,1002.54,780.59
2016,4,29,13,15,858.0,151.0,6.55,17.0,910.5,984.11,768.2
2016,4,29,13,30,854.0,150.0,6.6,17.0,893.0,962.61,753.71
2016,4,29,13,45,845.0,149.5,6.65,17.0,867.5,934.13,734.18
2016,4,29,14,0,836.0,149.0,6.7,17.0,842.0,903.1,712.75
2016,4,29,14,15,826.5,147.0,6.75,17.0,810.5,867.71,688.03
2016,4,29,14,30,817.0,145.0,6.8,17.0,779.0,830.19,661.59
2016,4,29,14,45,804.0,142.5,6.85,17.0,741.0,787.47,631.04
2016,4,29,15,0,791.0,140.0,6.9,17.0,703.0,743.3,599.13
2016,4,29,15,15,775.0,136.5,6.95,16.5,660.5,694.78,563.88
2016,4,29,15,30,759.0,133.0,7.0,16.0,618.0,646.24,526.94
2016,4,29,15,45,737.0,129.0,7.05,16.0,571.0,592.21,483.81
2016,4,29,16,0,715.0,125.0,7.1,16.0,524.0,538.6,440.07
2016,4,29,16,15,687.0,120.0,7.15,15.5,474.0,481.6,393.36
2016,4,29,16,30,659.0,115.0,7.2,15.0,424.0,426.24,346.71
2016,4,29,16,45,625.5,107.5,7.3,15.0,373.5,368.06,296.08
2016,4,29,17,0,592.0,100.0,7.4,15.0,323.0,312.72,246.84
2016,4,29,17,15,540.5,92.0,7.4,14.5,271.5,254.61,195.47
2016,4,29,17,30,489.0,84.0,7.4,14.0,220.0,201.93,148.63
2016,4,29,17,45,417.0,73.0,7.45,13.5,171.5,147.24,101.88
2016,4,29,18,0,345.0,62.0,7.5,13.0,123.0,101.78,65.09
2016,4,29,18,15,239.5,46.5,7.45,12.5,82.5,58.16,34.03
2016,4,29,18,30,134.0,31.0,7.4,12.0,42.0,26.69,12.35
2016,4,29,18,45,67.0,15.5,7.4,12.0,21.0,15.24,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,5.1,11.5,9.5,7.37,0.0
2016,4,30,5,30,109.0,15.0,5.1,12.0,19.0,11.67,0.0
2016,4,30,5,45,241.5,28.5,5.2,12.5,56.0,29.49,13.32
2016,4,30,6,0,374.0,42.0,5.3,13.0,93.0,68.71,37.22
2016,4,30,6,15,459.0,51.0,5.3,13.5,141.5,112.32,69.0
2016,4,30,6,30,544.0,60.0,5.3,14.0,190.0,165.8,112.76
2016,4,30,6,45,602.0,66.5,5.35,14.5,242.5,219.62,160.19
2016,4,30,7,0,660.0,73.0,5.4,15.0,295.0,279.7,213.63
2016,4,30,7,15,698.5,78.0,5.45,15.0,348.5,337.09,265.49
2016,4,30,7,30,737.0,83.0,5.5,15.0,402.0,398.43,319.75
2016,4,30,7,45,766.5,87.0,5.55,15.5,454.5,457.03,370.05
2016,4,30,8,0,796.0,91.0,5.6,16.0,507.0,517.49,420.41
2016,4,30,8,15,816.5,94.0,5.5,16.5,556.5,573.25,465.32
2016,4,30,8,30,837.0,97.0,5.4,17.0,606.0,629.33,509.05
2016,4,30,8,45,853.0,99.5,5.3,17.5,651.5,681.88,548.72
2016,4,30,9,0,869.0,102.0,5.2,18.0,697.0,731.83,583.77
2016,4,30,9,15,880.5,104.0,5.1,18.0,737.0,778.45,616.35
2016,4,30,9,30,892.0,106.0,5.0,18.0,777.0,823.47,647.31
2016,4,30,9,45,907.0,104.0,4.95,18.5,813.0,865.43,674.63
2016,4,30,10,0,922.0,102.0,4.9,19.0,849.0,905.53,700.23
2016,4,30,10,15,928.0,103.5,4.85,19.0,877.0,939.1,722.31
2016,4,30,10,30,934.0,105.0,4.8,19.0,905.0,969.83,742.31
2016,4,30,10,45,938.0,105.5,4.8,19.0,925.5,994.66,758.56
2016,4,30,11,0,942.0,106.0,4.8,19.0,946.0,1016.27,772.64
2016,4,30,11,15,944.0,106.5,4.75,19.0,959.0,1032.61,782.74
2016,4,30,11,30,946.0,107.0,4.7,19.0,972.0,1045.48,790.56
2016,4,30,11,45,946.5,107.0,4.7,19.5,977.0,1052.82,793.63
2016,4,30,12,0,947.0,107.0,4.7,20.0,982.0,1056.56,794.43
2016,4,30,12,15,946.0,107.0,4.7,20.0,979.0,1055.21,793.5
2016,4,30,12,30,945.0,107.0,4.7,20.0,976.0,1050.26,790.31
2016,4,30,12,45,940.0,108.5,4.7,20.5,964.5,1039.37,781.69
2016,4,30,13,0,935.0,110.0,4.7,21.0,953.0,1025.04,770.92
2016,4,30,13,15,930.5,109.0,4.7,21.0,935.0,1005.25,758.09
2016,4,30,13,30,926.0,108.0,4.7,21.0,917.0,982.22,743.13
2016,4,30,13,45,921.0,106.5,4.75,21.0,891.5,955.08,725.77
2016,4,30,14,0,916.0,105.0,4.8,21.0,866.0,924.98,706.3
2016,4,30,14,15,907.5,103.5,4.85,21.0,834.0,889.05,682.65
2016,4,30,14,30,899.0,102.0,4.9,21.0,802.0,850.7,657.1
2016,4,30,14,45,889.0,100.0,4.95,21.0,764.0,808.42,628.5
2016,4,30,15,0,879.0,98.0,5.0,21.0,726.0,764.25,598.2
2016,4,30,15,15,865.0,95.5,5.0,21.0,682.5,715.06,563.63
2016,4,30,15,30,851.0,93.0,5.0,21.0,639.0,664.78,527.19
2016,4,30,15,45,833.5,90.0,5.05,21.0,591.5,612.1,486.74
2016,4,30,16,0,816.0,87.0,5.1,21.0,544.0,557.8,444.01
2016,4,30,16,15,792.0,83.5,5.1,20.5,493.0,499.7,397.79
2016,4,30,16,30,768.0,80.0,5.1,20.0,442.0,442.63,350.92
2016,4,30,16,45,735.5,76.0,5.15,20.0,389.5,382.88,299.99
2016,4,30,17,0,703.0,72.0,5.2,20.0,337.0,325.67,249.91
2016,4,30,17,15,657.0,66.5,5.15,19.0,284.5,265.0,197.21
2016,4,30,17,30,611.0,61.0,5.1,18.0,232.0,209.62,148.39
2016,4,30,17,45,541.5,54.0,5.1,17.5,182.0,153.31,100.22
2016,4,30,18,0,472.0,47.0,5.1,17.0,132.0,104.87,61.15
2016,4,30,18,15,362.5,36.5,5.0,16.5,89.5,58.27,29.23
2016,4,30,18,30,253.0,26.0,4.9,16.0,47.0,24.34,9.77
2016,4,30,18,45,126.5,13.0,4.85,16.0,23.5,12.78,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.0,8.0,1.25,12.5,10.5,7.86,0.0
2016,5,1,5,30,124.0,16.0,1.2,13.0,21.0,12.45,0.0
2016,5,1,5,45,253.5,28.5,1.15,13.5,58.0,30.36,13.75
2016,5,1,6,0,383.0,41.0,1.1,14.0,95.0,69.32,37.15
2016,5,1,6,15,466.5,49.5,1.1,14.5,143.0,112.92,68.77
2016,5,1,6,30,550.0,58.0,1.1,15.0,191.0,166.18,111.83
2016,5,1,6,45,602.5,65.0,1.1,15.5,242.5,219.48,158.0
2016,5,1,7,0,655.0,72.0,1.1,16.0,294.0,278.41,209.03
2016,5,1,7,15,693.5,76.5,1.1,16.5,347.0,335.02,257.78
2016,5,1,7,30,732.0,81.0,1.1,17.0,400.0,395.59,308.27
2016,5,1,7,45,758.5,85.5,1.15,17.5,451.5,452.96,354.96
2016,5,1,8,0,785.0,90.0,1.2,18.0,503.0,511.89,401.23
2016,5,1,8,15,805.5,93.0,1.15,18.5,551.5,567.05,442.52
2016,5,1,8,30,826.0,96.0,1.1,19.0,600.0,622.56,482.44
2016,5,1,8,45,841.0,99.0,1.05,19.5,645.0,674.39,518.21
2016,5,1,9,0,856.0,102.0,1.0,20.0,690.0,723.58,549.46
2016,5,1,9,15,868.0,104.0,0.9,20.5,730.0,769.99,576.92
2016,5,1,9,30,880.0,106.0,0.8,21.0,770.0,814.88,602.51
2016,5,1,9,45,888.5,108.0,0.7,21.5,804.5,855.09,624.24
2016,5,1,10,0,897.0,110.0,0.6,22.0,839.0,893.06,643.93
2016,5,1,10,15,903.5,111.0,0.6,22.5,866.5,925.79,661.83
2016,5,1,10,30,910.0,112.0,0.6,23.0,894.0,955.8,677.91
2016,5,1,10,45,914.0,113.5,0.65,23.5,914.5,981.08,692.08
2016,5,1,11,0,918.0,115.0,0.7,24.0,935.0,1003.24,704.38
2016,5,1,11,15,920.5,115.5,0.85,24.0,948.0,1019.67,716.81
2016,5,1,11,30,923.0,116.0,1.0,24.0,961.0,1032.74,727.28
2016,5,1,11,45,923.0,116.5,1.2,24.0,966.0,1039.89,735.11
2016,5,1,12,0,923.0,117.0,1.4,24.0,971.0,1043.54,740.71
2016,5,1,12,15,922.5,117.0,1.55,24.0,968.5,1042.67,742.59
2016,5,1,12,30,922.0,117.0,1.7,24.0,966.0,1038.3,742.3
2016,5,1,12,45,919.5,116.5,1.9,24.0,956.0,1027.96,738.91
2016,5,1,13,0,917.0,116.0,2.1,24.0,946.0,1014.21,733.2
2016,5,1,13,15,913.0,115.5,2.2,24.0,928.0,995.69,723.14
2016,5,1,13,30,909.0,115.0,2.3,24.0,910.0,973.98,710.99
2016,5,1,13,45,901.5,114.5,2.45,24.0,884.5,945.98,695.12
2016,5,1,14,0,894.0,114.0,2.6,24.0,859.0,915.2,677.19
2016,5,1,14,15,885.5,112.5,2.65,23.5,827.0,879.93,656.48
2016,5,1,14,30,877.0,111.0,2.7,23.0,795.0,842.31,633.89
2016,5,1,14,45,864.0,110.0,2.75,23.0,756.5,799.48,606.17
2016,5,1,15,0,851.0,109.0,2.8,23.0,718.0,755.05,576.99
2016,5,1,15,15,836.5,106.5,2.75,22.5,675.5,708.58,546.48
2016,5,1,15,30,822.0,104.0,2.7,22.0,633.0,658.88,512.01
2016,5,1,15,45,800.5,101.5,2.7,22.0,585.0,604.14,471.32
2016,5,1,16,0,779.0,99.0,2.7,22.0,537.0,549.65,429.72
2016,5,1,16,15,754.0,95.0,2.6,21.5,487.0,492.35,385.32
2016,5,1,16,30,729.0,91.0,2.5,21.0,437.0,435.88,340.17
2016,5,1,16,45,691.5,87.0,2.4,20.5,384.5,375.98,291.05
2016,5,1,17,0,654.0,83.0,2.3,20.0,332.0,319.22,243.12
2016,5,1,17,15,606.0,76.5,2.1,19.0,280.0,260.25,193.0
2016,5,1,17,30,558.0,70.0,1.9,18.0,228.0,206.21,146.4
2016,5,1,17,45,485.0,61.5,1.75,17.5,178.5,150.72,99.94
2016,5,1,18,0,412.0,53.0,1.6,17.0,129.0,103.55,62.49
2016,5,1,18,15,307.0,41.0,1.45,16.5,87.5,59.16,31.83
2016,5,1,18,30,202.0,29.0,1.3,16.0,46.0,26.5,11.94
2016,5,1,18,45,101.0,14.5,1.2,15.5,23.0,14.25,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,8.5,1.25,11.5,10.5,8.36,0.0
2016,5,2,5,30,73.0,17.0,1.3,12.0,21.0,14.45,0.0
2016,5,2,5,45,180.5,33.5,1.4,12.5,56.5,33.19,17.29
2016,5,2,6,0,288.0,50.0,1.5,13.0,92.0,69.95,41.45
2016,5,2,6,15,369.5,61.5,1.5,13.0,138.0,110.87,71.79
2016,5,2,6,30,451.0,73.0,1.5,13.0,184.0,162.05,113.45
2016,5,2,6,45,304.5,104.0,1.55,13.5,186.5,179.82,136.35
2016,5,2,7,0,158.0,135.0,1.6,14.0,189.0,181.19,143.12
2016,5,2,7,15,181.0,157.0,1.55,14.5,228.5,220.9,176.04
2016,5,2,7,30,204.0,179.0,1.5,15.0,268.0,263.1,210.27
2016,5,2,7,45,260.5,194.5,1.5,15.5,322.5,319.35,255.04
2016,5,2,8,0,317.0,210.0,1.5,16.0,377.0,379.54,302.08
2016,5,2,8,15,482.0,180.5,1.45,16.0,462.0,466.43,370.56
2016,5,2,8,30,647.0,151.0,1.4,16.0,547.0,567.27,447.94
2016,5,2,8,45,584.5,189.0,1.4,16.5,567.5,594.13,465.0
2016,5,2,9,0,522.0,227.0,1.4,17.0,588.0,612.3,475.6
2016,5,2,9,15,557.0,231.5,1.3,17.5,636.5,666.1,512.51
2016,5,2,9,30,592.0,236.0,1.2,18.0,685.0,722.69,549.77
2016,5,2,9,45,723.0,182.5,1.2,18.5,754.5,799.75,603.05
2016,5,2,10,0,854.0,129.0,1.2,19.0,824.0,876.1,651.08
2016,5,2,10,15,861.0,130.5,1.2,19.0,851.5,908.52,670.5
2016,5,2,10,30,868.0,132.0,1.2,19.0,879.0,938.38,688.69
2016,5,2,10,45,870.5,134.5,1.2,19.5,899.0,962.3,701.69
2016,5,2,11,0,873.0,137.0,1.2,20.0,919.0,983.19,712.77
2016,5,2,11,15,876.0,137.5,1.2,20.0,932.0,999.41,722.29
2016,5,2,11,30,879.0,138.0,1.2,20.0,945.0,1012.45,729.93
2016,5,2,11,45,876.0,140.5,1.3,20.5,949.0,1018.3,733.59
2016,5,2,12,0,873.0,143.0,1.4,21.0,953.0,1020.81,735.28
2016,5,2,12,15,872.0,143.0,1.55,21.0,950.0,1019.44,736.8
2016,5,2,12,30,871.0,143.0,1.7,21.0,947.0,1014.76,736.22
2016,5,2,12,45,863.5,145.5,1.9,21.0,935.5,1002.95,731.69
2016,5,2,13,0,856.0,148.0,2.1,21.0,924.0,988.03,725.0
2016,5,2,13,15,688.5,240.0,2.25,21.0,856.5,918.25,681.35
2016,5,2,13,30,521.0,332.0,2.4,21.0,789.0,839.71,625.91
2016,5,2,13,45,510.0,322.0,2.55,21.0,758.5,806.58,605.53
2016,5,2,14,0,499.0,312.0,2.7,21.0,728.0,772.14,583.41
2016,5,2,14,15,516.5,291.0,2.75,20.5,708.0,749.91,570.8
2016,5,2,14,30,534.0,270.0,2.8,20.0,688.0,724.9,555.88
2016,5,2,14,45,643.5,211.0,2.85,20.0,690.5,733.21,565.73
2016,5,2,15,0,753.0,152.0,2.9,20.0,693.0,729.46,566.32
2016,5,2,15,15,736.0,148.5,2.9,19.5,651.0,681.61,532.7
2016,5,2,15,30,719.0,145.0,2.9,19.0,609.0,633.27,498.08
2016,5,2,15,45,539.5,182.0,2.9,19.0,515.5,522.74,412.87
2016,5,2,16,0,360.0,219.0,2.9,19.0,422.0,426.4,337.2
2016,5,2,16,15,310.0,205.5,2.85,18.5,368.5,367.54,291.72
2016,5,2,16,30,260.0,192.0,2.8,18.0,315.0,313.3,248.92
2016,5,2,16,45,324.0,159.0,2.75,17.5,295.0,292.16,231.36
2016,5,2,17,0,388.0,126.0,2.7,17.0,275.0,265.29,207.38
2016,5,2,17,15,328.5,118.5,2.65,16.5,231.5,215.6,165.78
2016,5,2,17,30,269.0,111.0,2.6,16.0,188.0,173.63,130.74
2016,5,2,17,45,220.5,92.0,2.6,15.5,147.0,129.44,94.09
