Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,172.0,73.0,2.6,15.0,106.0,90.9,63.01
2016,5,2,18,15,114.5,52.5,2.55,14.5,71.5,56.12,36.55
2016,5,2,18,30,57.0,32.0,2.5,14.0,37.0,29.52,15.99
2016,5,2,18,45,28.5,16.0,2.45,14.0,18.5,14.4,0.0
2016,5,2,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.65,12.0,6.5,6.39,0.0
2016,5,3,5,30,0.0,13.0,1.6,12.0,13.0,12.54,0.0
2016,5,3,5,45,12.5,32.5,1.6,12.5,34.5,30.87,18.75
2016,5,3,6,0,25.0,52.0,1.6,13.0,56.0,51.21,36.27
2016,5,3,6,15,43.0,74.0,1.5,13.0,83.5,76.46,57.33
2016,5,3,6,30,61.0,96.0,1.4,13.0,111.0,104.09,80.53
2016,5,3,6,45,81.0,116.5,1.35,13.0,141.5,133.1,104.85
2016,5,3,7,0,101.0,137.0,1.3,13.0,172.0,165.26,131.74
2016,5,3,7,15,133.5,160.0,1.45,13.0,214.0,206.33,165.69
2016,5,3,7,30,166.0,183.0,1.6,13.0,256.0,251.0,202.39
2016,5,3,7,45,253.0,194.5,1.8,13.5,321.5,316.05,254.86
2016,5,3,8,0,340.0,206.0,2.0,14.0,387.0,388.21,312.46
2016,5,3,8,15,214.0,238.5,2.1,14.0,356.5,362.42,291.07
2016,5,3,8,30,88.0,271.0,2.2,14.0,326.0,323.24,258.14
2016,5,3,8,45,240.0,275.0,2.35,14.5,438.5,441.99,352.93
2016,5,3,9,0,392.0,279.0,2.5,15.0,551.0,567.18,449.34
2016,5,3,9,15,305.5,319.0,2.45,15.5,538.0,558.94,438.72
2016,5,3,9,30,219.0,359.0,2.4,16.0,525.0,538.37,419.55
2016,5,3,9,45,193.0,379.0,2.35,16.5,530.0,545.58,422.63
2016,5,3,10,0,167.0,399.0,2.3,17.0,535.0,550.5,423.74
2016,5,3,10,15,209.0,408.5,2.15,17.0,585.0,603.43,462.21
2016,5,3,10,30,251.0,418.0,2.0,17.0,635.0,664.04,504.86
2016,5,3,10,45,273.5,423.5,1.9,17.5,665.0,697.34,526.35
2016,5,3,11,0,296.0,429.0,1.8,18.0,695.0,730.45,547.53
2016,5,3,11,15,288.5,438.0,1.7,18.0,700.5,737.46,550.61
2016,5,3,11,30,281.0,447.0,1.6,18.0,706.0,743.06,552.96
2016,5,3,11,45,245.5,457.0,1.5,18.0,684.5,720.53,535.3
2016,5,3,12,0,210.0,467.0,1.4,18.0,663.0,689.41,512.16
2016,5,3,12,15,257.5,455.0,1.45,18.0,694.5,731.28,543.08
2016,5,3,12,30,305.0,443.0,1.5,18.0,726.0,764.65,567.43
2016,5,3,12,45,381.0,406.0,1.55,18.0,755.0,798.27,593.24
2016,5,3,13,0,457.0,369.0,1.6,18.0,784.0,834.99,620.83
2016,5,3,13,15,464.0,357.5,1.7,18.0,772.5,822.07,613.49
2016,5,3,13,30,471.0,346.0,1.8,18.0,761.0,807.09,605.19
2016,5,3,13,45,368.5,372.0,1.9,18.0,691.0,722.58,545.62
2016,5,3,14,0,266.0,398.0,2.0,18.0,621.0,647.53,491.57
2016,5,3,14,15,358.5,350.0,2.1,18.0,638.0,668.97,511.61
2016,5,3,14,30,451.0,302.0,2.2,18.0,655.0,688.72,529.33
2016,5,3,14,45,462.0,281.5,2.35,18.0,628.5,659.23,509.88
2016,5,3,15,0,473.0,261.0,2.5,18.0,602.0,627.58,488.76
2016,5,3,15,15,397.5,267.0,2.65,17.5,541.5,558.74,438.48
2016,5,3,15,30,322.0,273.0,2.8,17.0,481.0,491.83,388.64
2016,5,3,15,45,236.5,261.5,2.95,17.0,408.5,411.05,326.38
2016,5,3,16,0,151.0,250.0,3.1,17.0,336.0,335.08,266.78
2016,5,3,16,15,140.0,230.0,3.1,16.5,304.0,300.89,240.58
2016,5,3,16,30,129.0,210.0,3.1,16.0,272.0,267.66,214.51
2016,5,3,16,45,82.0,177.5,3.1,16.0,215.0,206.89,165.52
2016,5,3,17,0,35.0,145.0,3.1,16.0,158.0,153.25,122.11
2016,5,3,17,15,25.5,124.5,3.0,15.5,133.0,128.0,101.62
2016,5,3,17,30,16.0,104.0,2.9,15.0,108.0,103.79,81.71
2016,5,3,17,45,8.0,83.0,2.85,15.0,85.0,80.97,62.56
2016,5,3,18,0,0.0,62.0,2.8,15.0,62.0,59.22,44.18
2016,5,3,18,15,0.0,42.0,2.6,14.5,42.0,40.14,27.63
2016,5,3,18,30,0.0,22.0,2.4,14.0,22.0,21.24,10.61
2016,5,3,18,45,0.0,11.0,2.25,14.0,11.0,10.61,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.55,12.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,2.5,12.0,15.0,14.48,0.0
2016,5,4,5,45,40.0,37.0,2.5,12.5,43.0,34.8,21.47
2016,5,4,6,0,80.0,59.0,2.5,13.0,71.0,61.87,42.98
2016,5,4,6,15,117.5,81.0,2.45,13.0,106.5,93.69,68.59
2016,5,4,6,30,155.0,103.0,2.4,13.0,142.0,130.11,98.78
2016,5,4,6,45,210.0,115.5,2.4,13.0,181.5,167.06,129.43
2016,5,4,7,0,265.0,128.0,2.4,13.0,221.0,209.92,165.59
2016,5,4,7,15,240.5,154.0,2.3,13.0,249.0,242.03,194.04
2016,5,4,7,30,216.0,180.0,2.2,13.0,277.0,269.76,217.81
2016,5,4,7,45,150.5,204.0,2.15,13.5,275.5,274.14,221.33
2016,5,4,8,0,85.0,228.0,2.1,14.0,274.0,269.19,216.34
2016,5,4,8,15,164.5,250.0,2.0,14.0,348.5,345.07,277.06
2016,5,4,8,30,244.0,272.0,1.9,14.0,423.0,429.41,342.83
2016,5,4,8,45,267.0,289.5,1.85,14.5,466.0,475.03,376.33
2016,5,4,9,0,290.0,307.0,1.8,15.0,509.0,522.1,410.38
2016,5,4,9,15,309.0,322.0,1.7,15.0,548.0,564.79,440.99
2016,5,4,9,30,328.0,337.0,1.6,15.0,587.0,608.13,471.45
2016,5,4,9,45,320.5,356.5,1.55,15.0,609.5,634.34,488.67
2016,5,4,10,0,313.0,376.0,1.5,15.0,632.0,659.08,504.72
2016,5,4,10,15,278.5,398.5,1.5,15.0,632.0,661.24,504.3
2016,5,4,10,30,244.0,421.0,1.5,15.0,632.0,660.61,502.08
2016,5,4,10,45,256.0,429.5,1.5,15.5,655.5,686.95,519.46
2016,5,4,11,0,268.0,438.0,1.5,16.0,679.0,712.75,536.04
2016,5,4,11,15,284.5,440.5,1.65,16.0,699.5,736.05,553.33
2016,5,4,11,30,301.0,443.0,1.8,16.0,720.0,758.56,570.1
2016,5,4,11,45,273.5,452.5,2.0,16.5,706.0,743.57,558.93
2016,5,4,12,0,246.0,462.0,2.2,17.0,692.0,727.06,546.87
2016,5,4,12,15,284.5,450.5,2.3,17.0,715.5,753.39,567.33
2016,5,4,12,30,323.0,439.0,2.4,17.0,739.0,778.26,586.39
2016,5,4,12,45,324.0,433.5,2.5,17.0,731.5,770.54,581.76
2016,5,4,13,0,325.0,428.0,2.6,17.0,724.0,761.43,576.43
2016,5,4,13,15,334.0,418.5,2.65,17.0,717.5,754.49,572.64
2016,5,4,13,30,343.0,409.0,2.7,17.0,711.0,745.92,567.7
2016,5,4,13,45,388.0,373.5,2.8,17.5,706.5,741.93,566.71
2016,5,4,14,0,433.0,338.0,2.9,18.0,702.0,739.8,566.79
2016,5,4,14,15,429.5,326.0,2.95,17.5,675.5,710.58,547.87
2016,5,4,14,30,426.0,314.0,3.0,17.0,649.0,680.13,527.96
2016,5,4,14,45,390.5,310.5,3.05,17.0,606.0,627.39,489.7
2016,5,4,15,0,355.0,307.0,3.1,17.0,563.0,580.9,455.5
2016,5,4,15,15,393.5,276.0,3.1,17.0,544.5,561.14,442.52
2016,5,4,15,30,432.0,245.0,3.1,17.0,526.0,540.91,428.51
2016,5,4,15,45,422.5,226.5,3.1,17.0,484.5,495.01,393.72
2016,5,4,16,0,413.0,208.0,3.1,17.0,443.0,449.15,358.35
2016,5,4,16,15,396.5,190.5,3.0,16.5,399.0,400.8,320.63
2016,5,4,16,30,380.0,173.0,2.9,16.0,355.0,353.51,282.82
2016,5,4,16,45,372.0,152.5,2.85,16.0,314.0,308.08,245.11
2016,5,4,17,0,364.0,132.0,2.8,16.0,273.0,263.15,206.87
2016,5,4,17,15,314.5,121.5,2.7,15.5,230.5,214.88,166.28
2016,5,4,17,30,265.0,111.0,2.6,15.0,188.0,173.22,131.16
2016,5,4,17,45,222.0,92.5,2.55,14.5,148.0,130.73,95.58
2016,5,4,18,0,179.0,74.0,2.5,14.0,108.0,93.22,64.98
2016,5,4,18,15,122.5,53.5,2.35,13.5,74.0,58.01,38.02
2016,5,4,18,30,66.0,33.0,2.2,13.0,40.0,30.89,17.47
2016,5,4,18,45,33.0,16.5,2.1,13.0,20.0,14.9,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.9,12.0,9.0,8.85,0.0
2016,5,5,5,30,0.0,18.0,2.0,12.0,18.0,17.36,0.91
2016,5,5,5,45,43.0,38.0,2.1,12.5,44.5,35.92,22.45
2016,5,5,6,0,86.0,58.0,2.2,13.0,71.0,61.78,42.7
2016,5,5,6,15,118.5,79.5,2.25,13.0,105.0,92.75,67.81
2016,5,5,6,30,151.0,101.0,2.3,13.0,139.0,127.72,96.99
2016,5,5,6,45,188.0,117.5,2.35,13.5,176.0,163.48,126.93
2016,5,5,7,0,225.0,134.0,2.4,14.0,213.0,203.26,160.37
2016,5,5,7,15,241.5,155.5,2.4,14.0,252.5,244.19,195.16
2016,5,5,7,30,258.0,177.0,2.4,14.0,292.0,286.8,230.74
2016,5,5,7,45,252.0,201.5,2.45,14.5,325.0,323.02,260.04
2016,5,5,8,0,246.0,226.0,2.5,15.0,358.0,358.35,287.78
2016,5,5,8,15,243.5,249.5,2.45,15.0,390.5,393.81,315.33
2016,5,5,8,30,241.0,273.0,2.4,15.0,423.0,428.65,341.77
2016,5,5,8,45,126.0,249.0,2.4,15.5,328.0,335.08,266.61
2016,5,5,9,0,11.0,225.0,2.4,16.0,233.0,227.25,178.63
2016,5,5,9,15,46.5,288.0,2.35,16.0,323.5,321.31,252.99
2016,5,5,9,30,82.0,351.0,2.3,16.0,414.0,415.71,324.99
2016,5,5,9,45,119.5,376.0,2.3,16.0,472.5,481.01,373.96
2016,5,5,10,0,157.0,401.0,2.3,16.0,531.0,543.73,420.38
2016,5,5,10,15,206.0,410.5,2.3,16.0,586.5,602.71,463.91
2016,5,5,10,30,255.0,420.0,2.3,16.0,642.0,669.65,512.37
2016,5,5,10,45,178.5,431.0,2.3,16.5,588.0,608.94,464.79
2016,5,5,11,0,102.0,442.0,2.3,17.0,534.0,543.8,414.38
2016,5,5,11,15,145.5,454.0,2.3,17.0,587.5,607.44,461.77
2016,5,5,11,30,189.0,466.0,2.3,17.0,641.0,664.79,503.23
2016,5,5,11,45,131.5,455.5,2.35,17.5,577.5,598.37,453.01
2016,5,5,12,0,74.0,445.0,2.4,18.0,514.0,523.38,396.83
2016,5,5,12,15,45.5,378.0,2.4,18.0,421.0,425.78,325.25
2016,5,5,12,30,17.0,311.0,2.4,18.0,328.0,322.43,247.55
2016,5,5,12,45,20.0,325.5,2.4,18.0,344.5,339.68,261.16
2016,5,5,13,0,23.0,340.0,2.4,18.0,361.0,356.8,274.19
2016,5,5,13,15,23.5,335.5,2.4,18.0,356.5,352.33,270.97
2016,5,5,13,30,24.0,331.0,2.4,18.0,352.0,347.75,267.79
2016,5,5,13,45,24.5,325.0,2.4,18.0,346.5,347.34,267.77
2016,5,5,14,0,25.0,319.0,2.4,18.0,341.0,340.72,263.11
2016,5,5,14,15,20.0,290.0,2.4,17.5,307.0,301.23,233.76
2016,5,5,14,30,15.0,261.0,2.4,17.0,273.0,267.55,208.57
2016,5,5,14,45,12.0,239.0,2.4,17.0,248.5,242.77,189.67
2016,5,5,15,0,9.0,217.0,2.4,17.0,224.0,218.25,170.8
2016,5,5,15,15,106.5,256.5,2.35,17.0,326.5,333.33,263.81
2016,5,5,15,30,204.0,296.0,2.3,17.0,429.0,432.64,341.37
2016,5,5,15,45,118.5,258.5,2.25,17.0,335.0,331.58,262.18
2016,5,5,16,0,33.0,221.0,2.2,17.0,241.0,235.99,186.6
2016,5,5,16,15,335.0,170.0,2.2,16.5,334.0,345.92,277.52
2016,5,5,16,30,637.0,119.0,2.2,16.0,427.0,423.24,336.93
2016,5,5,16,45,601.0,112.5,2.2,16.0,376.5,366.26,288.81
2016,5,5,17,0,565.0,106.0,2.2,16.0,326.0,312.39,242.83
2016,5,5,17,15,516.5,97.5,2.25,15.5,276.0,256.11,194.83
2016,5,5,17,30,468.0,89.0,2.3,15.0,226.0,203.85,149.7
2016,5,5,17,45,401.0,77.5,2.35,15.0,178.5,151.54,105.47
2016,5,5,18,0,334.0,66.0,2.4,15.0,131.0,106.79,69.28
2016,5,5,18,15,243.5,51.0,2.25,14.5,90.5,64.66,38.83
2016,5,5,18,30,153.0,36.0,2.1,14.0,50.0,32.96,17.93
2016,5,5,18,45,76.5,18.0,2.0,13.5,25.0,15.25,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,11.0,4.5,4.42,0.0
2016,5,6,5,30,0.0,9.0,2.7,11.0,9.0,8.68,0.0
2016,5,6,5,45,0.0,23.0,2.7,11.5,23.0,22.2,12.48
2016,5,6,6,0,0.0,37.0,2.7,12.0,37.0,35.74,24.57
2016,5,6,6,15,0.0,54.0,2.65,12.0,54.0,51.98,38.83
2016,5,6,6,30,0.0,71.0,2.6,12.0,71.0,68.33,53.05
2016,5,6,6,45,0.0,89.5,2.55,12.5,89.5,86.19,68.21
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,104.14,83.14
2016,5,6,7,15,21.5,141.5,2.45,13.0,151.0,144.74,116.64
2016,5,6,7,30,43.0,175.0,2.4,13.0,194.0,188.99,152.85
2016,5,6,7,45,93.5,205.0,2.4,13.0,253.5,245.76,199.01
2016,5,6,8,0,144.0,235.0,2.4,13.0,313.0,310.19,250.85
2016,5,6,8,15,78.0,221.5,2.35,13.0,264.0,263.46,212.34
2016,5,6,8,30,12.0,208.0,2.3,13.0,215.0,209.95,167.79
2016,5,6,8,45,18.5,235.5,2.3,13.5,248.0,242.1,193.06
2016,5,6,9,0,25.0,263.0,2.3,14.0,281.0,274.88,218.22
2016,5,6,9,15,13.5,215.5,2.3,14.0,226.0,220.32,174.3
2016,5,6,9,30,2.0,168.0,2.3,14.0,171.0,164.97,129.55
2016,5,6,9,45,1.0,127.5,2.3,14.0,129.0,124.6,96.86
2016,5,6,10,0,0.0,87.0,2.3,14.0,87.0,84.3,63.95
2016,5,6,10,15,1.0,120.5,2.3,14.0,122.0,117.9,91.28
2016,5,6,10,30,2.0,154.0,2.3,14.0,157.0,151.69,118.37
2016,5,6,10,45,8.0,218.0,2.3,14.5,226.0,220.47,172.76
2016,5,6,11,0,14.0,282.0,2.3,15.0,295.0,289.91,226.29
2016,5,6,11,15,15.0,289.0,2.3,15.0,303.0,298.13,232.26
2016,5,6,11,30,16.0,296.0,2.3,15.0,311.0,306.31,238.45
2016,5,6,11,45,17.5,311.5,2.35,15.0,328.5,323.42,251.53
2016,5,6,12,0,19.0,327.0,2.4,15.0,346.0,340.49,264.53
2016,5,6,12,15,16.5,302.0,2.4,15.0,318.5,313.01,243.44
2016,5,6,12,30,14.0,277.0,2.4,15.0,291.0,285.53,222.4
2016,5,6,12,45,14.5,283.5,2.4,15.0,297.5,292.33,227.82
2016,5,6,13,0,15.0,290.0,2.4,15.0,304.0,299.05,233.09
2016,5,6,13,15,24.5,326.0,2.35,15.0,348.5,349.85,272.38
2016,5,6,13,30,34.0,362.0,2.3,15.0,393.0,394.78,306.6
2016,5,6,13,45,27.0,332.0,2.3,15.0,356.0,356.66,277.62
2016,5,6,14,0,20.0,302.0,2.3,15.0,319.0,313.83,245.14
2016,5,6,14,15,20.5,294.5,2.25,15.0,311.5,306.1,239.66
2016,5,6,14,30,21.0,287.0,2.2,15.0,304.0,298.28,233.98
2016,5,6,14,45,10.5,221.0,2.15,15.0,229.5,223.8,175.87
2016,5,6,15,0,0.0,155.0,2.1,15.0,155.0,150.56,117.69
2016,5,6,15,15,2.0,171.0,1.95,15.0,173.0,167.61,131.87
2016,5,6,15,30,4.0,187.0,1.8,15.0,191.0,184.47,145.69
2016,5,6,15,45,2.0,134.5,1.7,15.0,136.5,131.65,103.3
2016,5,6,16,0,0.0,82.0,1.6,15.0,82.0,79.33,60.68
2016,5,6,16,15,0.0,59.0,1.4,15.0,59.0,57.04,42.38
2016,5,6,16,30,0.0,36.0,1.2,15.0,36.0,34.77,23.83
2016,5,6,16,45,0.0,40.5,1.0,15.0,40.5,39.12,27.63
2016,5,6,17,0,0.0,45.0,0.8,15.0,45.0,43.46,31.41
2016,5,6,17,15,0.0,38.0,0.7,14.5,38.0,36.69,25.78
2016,5,6,17,30,0.0,31.0,0.6,14.0,31.0,29.92,20.08
2016,5,6,17,45,0.0,24.5,0.5,14.0,24.5,23.64,14.65
2016,5,6,18,0,0.0,18.0,0.4,14.0,18.0,17.36,9.17
2016,5,6,18,15,0.0,12.5,0.45,13.5,12.5,12.05,4.49
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,6.74,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,3.37,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.65,12.0,8.5,8.36,0.0
2016,5,7,5,30,0.0,17.0,1.8,12.0,17.0,16.41,3.34
2016,5,7,5,45,19.0,37.5,2.0,12.5,41.0,35.81,23.14
2016,5,7,6,0,38.0,58.0,2.2,13.0,65.0,58.18,41.73
2016,5,7,6,15,59.5,80.5,2.25,13.0,94.5,85.33,64.24
2016,5,7,6,30,81.0,103.0,2.3,13.0,124.0,115.34,89.4
2016,5,7,6,45,107.0,122.5,2.35,13.0,157.0,146.64,115.66
2016,5,7,7,0,133.0,142.0,2.4,13.0,190.0,180.92,144.47
2016,5,7,7,15,134.5,165.5,2.45,13.0,220.5,212.63,171.36
2016,5,7,7,30,136.0,189.0,2.5,13.0,251.0,244.51,197.85
2016,5,7,7,45,132.0,212.5,2.6,13.5,278.5,273.82,221.35
2016,5,7,8,0,128.0,236.0,2.7,14.0,306.0,302.63,243.88
2016,5,7,8,15,68.5,219.0,2.75,14.0,257.0,255.41,205.25
2016,5,7,8,30,9.0,202.0,2.8,14.0,208.0,202.14,161.03
2016,5,7,8,45,4.5,170.5,2.9,14.5,173.5,168.7,133.45
2016,5,7,9,0,0.0,139.0,3.0,15.0,139.0,134.88,105.47
2016,5,7,9,15,2.0,159.5,2.95,15.0,161.5,156.51,122.81
2016,5,7,9,30,4.0,180.0,2.9,15.0,184.0,178.35,140.11
2016,5,7,9,45,2.0,124.5,2.9,15.5,126.5,122.51,94.7
2016,5,7,10,0,0.0,69.0,2.9,16.0,69.0,66.84,49.25
2016,5,7,10,15,0.0,90.0,2.85,16.0,90.0,87.25,65.81
2016,5,7,10,30,0.0,111.0,2.8,16.0,111.0,107.76,82.28
2016,5,7,10,45,1.5,135.5,2.75,16.5,137.5,133.18,102.43
2016,5,7,11,0,3.0,160.0,2.7,17.0,164.0,158.72,122.45
2016,5,7,11,15,1.5,111.5,2.65,17.0,113.5,109.81,83.36
2016,5,7,11,30,0.0,63.0,2.6,17.0,63.0,61.09,44.12
2016,5,7,11,45,0.0,93.5,2.6,17.0,93.5,90.81,68.1
2016,5,7,12,0,0.0,124.0,2.6,17.0,124.0,120.63,91.92
2016,5,7,12,15,0.5,134.5,2.55,17.0,135.0,131.41,100.49
2016,5,7,12,30,1.0,145.0,2.5,17.0,146.0,142.19,109.06
2016,5,7,12,45,0.5,133.5,2.5,17.0,134.0,130.39,99.69
2016,5,7,13,0,0.0,122.0,2.5,17.0,122.0,118.61,90.35
2016,5,7,13,15,4.5,172.5,2.45,17.0,177.0,172.41,133.34
2016,5,7,13,30,9.0,223.0,2.4,17.0,232.0,226.27,175.7
2016,5,7,13,45,7.5,207.5,2.4,17.0,215.0,209.32,162.44
2016,5,7,14,0,6.0,192.0,2.4,17.0,198.0,192.45,149.39
2016,5,7,14,15,4.5,181.0,2.4,17.0,185.0,180.1,139.83
2016,5,7,14,30,3.0,170.0,2.4,17.0,172.0,167.85,130.32
2016,5,7,14,45,3.0,175.5,2.4,17.0,177.5,173.08,134.74
2016,5,7,15,0,3.0,181.0,2.4,17.0,183.0,178.3,139.15
2016,5,7,15,15,1.5,135.0,2.35,17.0,136.0,132.03,102.38
2016,5,7,15,30,0.0,89.0,2.3,17.0,89.0,86.15,65.42
2016,5,7,15,45,0.0,90.5,2.3,17.0,90.5,87.58,66.84
2016,5,7,16,0,0.0,92.0,2.3,17.0,92.0,89.03,68.24
2016,5,7,16,15,0.0,80.5,2.25,16.5,80.5,77.86,59.38
2016,5,7,16,30,0.0,69.0,2.2,16.0,69.0,66.71,50.43
2016,5,7,16,45,4.5,102.0,2.2,16.0,104.0,100.52,78.77
2016,5,7,17,0,9.0,135.0,2.2,16.0,139.0,133.53,106.2
2016,5,7,17,15,4.5,116.0,2.1,15.5,118.0,113.08,89.61
2016,5,7,17,30,0.0,97.0,2.0,15.0,97.0,93.2,73.34
2016,5,7,17,45,0.0,76.5,1.95,15.0,76.5,73.4,56.59
2016,5,7,18,0,0.0,56.0,1.9,15.0,56.0,53.75,39.73
2016,5,7,18,15,0.0,39.0,1.85,14.5,39.0,37.53,25.66
2016,5,7,18,30,0.0,22.0,1.8,14.0,22.0,21.24,11.24
2016,5,7,18,45,0.0,11.0,1.75,14.0,11.0,10.61,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.2,12.5,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.2,13.0,7.0,6.74,0.0
2016,5,8,5,45,0.0,16.5,1.25,13.5,16.5,15.91,7.39
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,25.09,15.51
2016,5,8,6,15,0.0,37.5,1.3,14.0,37.5,36.21,25.23
2016,5,8,6,30,0.0,49.0,1.3,14.0,49.0,47.33,34.87
2016,5,8,6,45,0.0,61.5,1.35,14.5,61.5,59.44,45.1
2016,5,8,7,0,0.0,74.0,1.4,15.0,74.0,71.52,55.13
2016,5,8,7,15,0.0,104.0,1.4,15.0,104.0,100.48,79.18
2016,5,8,7,30,0.0,134.0,1.4,15.0,134.0,129.59,102.91
2016,5,8,7,45,54.5,185.0,1.45,15.5,214.5,207.24,165.63
2016,5,8,8,0,109.0,236.0,1.5,16.0,295.0,290.16,230.99
2016,5,8,8,15,110.0,259.0,1.5,16.0,323.5,319.53,253.21
2016,5,8,8,30,111.0,282.0,1.5,16.0,352.0,348.88,275.29
2016,5,8,8,45,119.5,304.5,1.5,16.0,384.5,386.25,303.29
2016,5,8,9,0,128.0,327.0,1.5,16.0,417.0,421.12,328.99
2016,5,8,9,15,125.5,346.5,1.5,16.0,439.0,444.98,345.91
2016,5,8,9,30,123.0,366.0,1.5,16.0,461.0,468.36,362.36
2016,5,8,9,45,80.0,354.0,1.55,16.5,416.5,420.17,324.42
2016,5,8,10,0,37.0,342.0,1.6,17.0,372.0,373.48,287.58
2016,5,8,10,15,40.5,359.5,1.65,17.0,394.0,395.87,304.37
2016,5,8,10,30,44.0,377.0,1.7,17.0,416.0,418.35,320.76
2016,5,8,10,45,81.0,413.0,1.8,17.5,486.5,491.54,374.86
2016,5,8,11,0,118.0,449.0,1.9,18.0,557.0,572.7,433.11
2016,5,8,11,15,125.0,449.5,2.0,18.0,565.0,582.31,439.85
2016,5,8,11,30,132.0,450.0,2.1,18.0,573.0,591.51,446.87
2016,5,8,11,45,197.0,456.0,2.25,18.0,640.5,663.63,500.63
2016,5,8,12,0,262.0,462.0,2.4,18.0,708.0,742.42,557.68
2016,5,8,12,15,295.5,453.5,2.45,18.0,730.5,766.93,575.47
2016,5,8,12,30,329.0,445.0,2.5,18.0,753.0,789.96,592.65
2016,5,8,12,45,594.0,292.0,2.65,18.0,839.5,898.24,677.67
2016,5,8,13,0,859.0,139.0,2.8,18.0,926.0,983.55,738.17
2016,5,8,13,15,855.0,138.0,2.85,18.0,909.0,965.45,726.11
2016,5,8,13,30,851.0,137.0,2.9,18.0,892.0,944.4,713.06
2016,5,8,13,45,845.5,135.0,3.0,18.0,867.5,918.1,696.81
2016,5,8,14,0,840.0,133.0,3.1,18.0,843.0,889.15,678.63
2016,5,8,14,15,831.5,131.0,3.15,18.0,812.5,858.67,658.93
2016,5,8,14,30,823.0,129.0,3.2,18.0,782.0,822.07,634.77
2016,5,8,14,45,817.0,124.0,3.25,18.0,746.5,782.39,608.22
2016,5,8,15,0,811.0,119.0,3.3,18.0,711.0,740.76,579.96
2016,5,8,15,15,797.0,116.5,3.35,17.5,669.5,694.22,548.77
2016,5,8,15,30,783.0,114.0,3.4,17.0,628.0,646.78,514.93
2016,5,8,15,45,766.0,109.5,3.45,17.0,582.5,594.79,475.35
2016,5,8,16,0,749.0,105.0,3.5,17.0,537.0,542.71,434.65
2016,5,8,16,15,724.5,101.0,3.55,16.5,488.5,487.08,390.74
2016,5,8,16,30,700.0,97.0,3.6,16.0,440.0,432.78,346.47
2016,5,8,16,45,671.5,91.0,3.7,16.0,390.0,376.27,298.56
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,321.96,251.21
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,265.14,201.57
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,212.82,155.21
2016,5,8,17,45,496.0,64.0,3.95,15.0,191.5,159.65,108.96
2016,5,8,18,0,438.0,55.0,4.0,15.0,144.0,113.0,70.15
2016,5,8,18,15,344.0,44.5,3.9,14.5,101.5,68.6,38.15
2016,5,8,18,30,250.0,34.0,3.8,14.0,59.0,34.6,17.65
2016,5,8,18,45,125.0,17.0,3.7,13.5,29.5,13.11,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,13.5,2.7,11.0,17.0,13.27,0.0
2016,5,9,5,30,98.0,27.0,2.7,11.0,34.0,22.51,9.06
2016,5,9,5,45,201.0,43.0,2.75,11.5,72.0,45.32,26.46
2016,5,9,6,0,304.0,59.0,2.8,12.0,110.0,83.81,52.38
2016,5,9,6,15,153.0,74.0,2.8,12.0,100.0,93.7,67.56
2016,5,9,6,30,2.0,89.0,2.8,12.0,90.0,85.71,67.76
2016,5,9,6,45,9.0,108.5,2.8,12.0,112.0,106.66,85.42
2016,5,9,7,0,16.0,128.0,2.8,12.0,134.0,128.48,103.63
2016,5,9,7,15,19.5,148.0,2.75,12.0,156.0,150.27,121.67
2016,5,9,7,30,23.0,168.0,2.7,12.0,178.0,172.49,139.83
2016,5,9,7,45,22.0,183.5,2.7,12.5,194.0,188.54,152.41
2016,5,9,8,0,21.0,199.0,2.7,13.0,210.0,204.46,164.67
2016,5,9,8,15,17.5,207.0,2.65,13.0,217.0,211.45,169.79
2016,5,9,8,30,14.0,215.0,2.6,13.0,224.0,218.04,174.56
2016,5,9,8,45,37.0,260.5,2.6,13.5,286.0,282.34,225.56
2016,5,9,9,0,60.0,306.0,2.6,14.0,348.0,346.68,275.32
2016,5,9,9,15,68.0,329.0,2.55,14.5,379.5,378.88,298.99
2016,5,9,9,30,76.0,352.0,2.5,15.0,411.0,411.62,322.84
2016,5,9,9,45,97.0,376.0,2.5,15.5,455.0,456.73,356.17
2016,5,9,10,0,118.0,400.0,2.5,16.0,499.0,508.4,393.7
2016,5,9,10,15,158.5,416.0,2.5,16.0,552.5,565.35,436.01
2016,5,9,10,30,199.0,432.0,2.5,16.0,606.0,623.92,478.84
2016,5,9,10,45,186.5,444.0,2.5,16.5,610.0,629.43,480.58
2016,5,9,11,0,174.0,456.0,2.5,17.0,614.0,633.73,481.84
2016,5,9,11,15,180.5,456.0,2.55,17.0,622.5,643.15,488.75
2016,5,9,11,30,187.0,456.0,2.6,17.0,631.0,651.94,495.23
2016,5,9,11,45,544.5,291.5,2.65,17.5,802.5,853.59,648.55
2016,5,9,12,0,902.0,127.0,2.7,18.0,974.0,1035.66,771.51
2016,5,9,12,15,901.5,127.0,2.75,18.0,972.0,1034.69,769.52
2016,5,9,12,30,901.0,127.0,2.8,18.0,970.0,1030.33,767.28
2016,5,9,12,45,898.0,127.0,2.9,18.0,959.5,1020.15,761.78
2016,5,9,13,0,895.0,127.0,3.0,18.0,949.0,1006.69,754.19
2016,5,9,13,15,891.5,126.0,3.05,18.0,931.5,988.53,743.06
2016,5,9,13,30,888.0,125.0,3.1,18.0,914.0,967.27,729.9
2016,5,9,13,45,882.0,124.0,3.2,18.0,889.5,940.72,713.51
2016,5,9,14,0,876.0,123.0,3.3,18.0,865.0,911.42,695.13
2016,5,9,14,15,868.0,121.0,3.35,18.0,834.0,876.78,672.58
2016,5,9,14,30,860.0,119.0,3.4,18.0,803.0,839.84,648.25
2016,5,9,14,45,850.0,117.0,3.45,18.0,766.0,799.19,621.05
2016,5,9,15,0,840.0,115.0,3.5,18.0,729.0,759.01,593.9
2016,5,9,15,15,826.5,112.5,3.5,17.5,687.0,711.68,562.04
2016,5,9,15,30,813.0,110.0,3.5,17.0,645.0,663.35,527.81
2016,5,9,15,45,795.5,106.5,3.55,17.0,599.0,610.75,487.8
2016,5,9,16,0,778.0,103.0,3.6,17.0,553.0,558.03,446.63
2016,5,9,16,15,754.0,99.0,3.65,16.5,503.5,501.53,402.12
2016,5,9,16,30,730.0,95.0,3.7,16.0,454.0,445.67,356.65
2016,5,9,16,45,695.5,91.0,3.75,16.0,402.5,387.07,307.01
2016,5,9,17,0,661.0,87.0,3.8,16.0,351.0,331.26,258.43
2016,5,9,17,15,616.5,81.0,3.85,15.5,299.5,273.42,207.96
2016,5,9,17,30,572.0,75.0,3.9,15.0,248.0,220.06,160.7
2016,5,9,17,45,500.5,67.5,4.0,15.0,198.0,164.6,112.98
2016,5,9,18,0,429.0,60.0,4.1,15.0,148.0,117.19,74.07
2016,5,9,18,15,332.5,48.5,4.05,14.5,105.0,71.39,40.86
2016,5,9,18,30,236.0,37.0,4.0,14.0,62.0,37.25,19.92
2016,5,9,18,45,118.0,18.5,3.95,13.5,31.0,14.29,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,13.5,2.15,11.0,18.0,13.27,0.0
2016,5,10,5,30,126.0,27.0,2.2,11.0,36.0,21.03,8.86
2016,5,10,5,45,237.5,41.0,2.25,11.5,75.0,45.57,25.63
2016,5,10,6,0,349.0,55.0,2.3,12.0,114.0,85.24,51.67
2016,5,10,6,15,174.5,62.0,2.25,12.5,91.5,86.28,60.26
2016,5,10,6,30,0.0,69.0,2.2,13.0,69.0,66.47,51.27
2016,5,10,6,45,0.0,85.5,2.2,13.5,85.5,82.39,64.73
2016,5,10,7,0,0.0,102.0,2.2,14.0,102.0,98.39,77.94
2016,5,10,7,15,0.0,121.0,2.15,14.0,121.0,116.84,93.13
2016,5,10,7,30,0.0,140.0,2.1,14.0,140.0,135.36,108.14
2016,5,10,7,45,3.5,158.5,2.05,14.5,160.5,155.18,123.81
2016,5,10,8,0,7.0,177.0,2.0,15.0,181.0,175.42,139.6
2016,5,10,8,15,17.0,208.0,1.9,15.5,219.0,212.11,168.44
2016,5,10,8,30,27.0,239.0,1.8,16.0,257.0,252.39,199.53
2016,5,10,8,45,60.5,280.5,1.75,16.5,323.0,318.36,250.52
2016,5,10,9,0,94.0,322.0,1.7,17.0,389.0,387.44,302.51
2016,5,10,9,15,267.5,310.5,1.7,17.5,515.0,521.86,405.68
2016,5,10,9,30,441.0,299.0,1.7,18.0,641.0,665.72,511.01
2016,5,10,9,45,630.5,224.5,1.7,18.5,736.5,768.19,585.24
2016,5,10,10,0,820.0,150.0,1.7,19.0,832.0,876.14,657.19
2016,5,10,10,15,828.0,151.5,1.65,19.0,859.0,908.55,676.12
2016,5,10,10,30,836.0,153.0,1.6,19.0,886.0,938.57,694.11
2016,5,10,10,45,843.5,153.0,1.6,19.5,907.0,964.0,708.33
2016,5,10,11,0,851.0,153.0,1.6,20.0,928.0,986.69,720.75
2016,5,10,11,15,854.5,153.5,1.6,20.0,941.0,997.37,726.88
2016,5,10,11,30,858.0,154.0,1.6,20.0,954.0,1010.45,734.77
2016,5,10,11,45,862.5,152.5,1.65,20.5,960.0,1019.4,739.43
2016,5,10,12,0,867.0,151.0,1.7,21.0,966.0,1025.17,742.2
2016,5,10,12,15,866.5,150.5,1.8,21.0,964.0,1023.7,742.64
2016,5,10,12,30,866.0,150.0,1.9,21.0,962.0,1018.99,741.14
2016,5,10,12,45,872.0,144.5,2.05,21.5,954.5,1012.44,737.74
2016,5,10,13,0,878.0,139.0,2.2,22.0,947.0,1002.52,732.15
2016,5,10,13,15,676.5,245.0,2.3,22.0,861.0,912.77,674.97
2016,5,10,13,30,475.0,351.0,2.4,22.0,775.0,815.82,605.66
2016,5,10,13,45,462.0,343.0,2.55,22.0,745.5,783.96,586.09
2016,5,10,14,0,449.0,335.0,2.7,22.0,716.0,751.06,564.84
2016,5,10,14,15,647.0,232.0,2.75,21.5,759.0,805.2,610.67
2016,5,10,14,30,845.0,129.0,2.8,21.0,802.0,841.05,638.63
2016,5,10,14,45,837.0,125.5,2.9,21.0,766.0,800.63,611.97
2016,5,10,15,0,829.0,122.0,3.0,21.0,730.0,758.34,584.22
2016,5,10,15,15,814.5,119.0,3.05,20.5,687.5,710.25,552.68
2016,5,10,15,30,800.0,116.0,3.1,20.0,645.0,661.27,518.57
2016,5,10,15,45,785.0,111.5,3.15,20.0,599.5,609.83,480.18
2016,5,10,16,0,770.0,107.0,3.2,20.0,554.0,558.06,440.48
2016,5,10,16,15,746.0,103.0,3.25,19.5,504.5,501.98,397.05
2016,5,10,16,30,722.0,99.0,3.3,19.0,455.0,446.56,352.69
2016,5,10,16,45,693.0,93.0,3.4,19.0,404.5,388.7,304.49
2016,5,10,17,0,664.0,87.0,3.5,19.0,354.0,333.07,256.76
2016,5,10,17,15,620.0,81.0,3.45,18.0,302.5,275.22,207.28
2016,5,10,17,30,576.0,75.0,3.4,17.0,251.0,221.79,160.74
2016,5,10,17,45,516.5,66.5,3.4,16.5,202.0,167.48,114.1
2016,5,10,18,0,457.0,58.0,3.4,16.0,153.0,119.84,74.77
2016,5,10,18,15,362.5,47.0,3.25,15.5,109.0,73.6,41.29
2016,5,10,18,30,268.0,36.0,3.1,15.0,65.0,37.74,19.53
2016,5,10,18,45,134.0,18.0,3.0,14.5,32.5,13.84,0.64
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.5,2.55,11.5,20.0,12.29,0.0
2016,5,11,5,30,200.0,25.0,2.6,12.0,40.0,19.32,8.19
2016,5,11,5,45,308.5,37.0,2.65,12.5,80.5,46.02,23.83
2016,5,11,6,0,417.0,49.0,2.7,13.0,121.0,87.75,50.7
2016,5,11,6,15,208.5,63.5,2.65,13.0,99.5,93.39,64.71
2016,5,11,6,30,0.0,78.0,2.6,13.0,78.0,74.97,58.49
2016,5,11,6,45,0.0,96.5,2.55,13.5,96.5,92.85,73.56
2016,5,11,7,0,0.0,115.0,2.5,14.0,115.0,110.81,88.36
2016,5,11,7,15,0.0,126.0,2.45,14.5,126.0,121.64,96.93
2016,5,11,7,30,0.0,137.0,2.4,15.0,137.0,132.45,105.34
2016,5,11,7,45,13.5,172.0,2.35,15.5,179.5,173.19,138.13
2016,5,11,8,0,27.0,207.0,2.3,16.0,222.0,217.18,172.93
2016,5,11,8,15,45.5,239.0,2.25,16.0,267.0,261.55,207.89
2016,5,11,8,30,64.0,271.0,2.2,16.0,312.0,307.83,243.86
2016,5,11,8,45,100.5,301.0,2.15,16.5,370.0,366.23,288.55
2016,5,11,9,0,137.0,331.0,2.1,17.0,428.0,431.55,337.43
2016,5,11,9,15,107.5,343.0,2.05,17.0,422.0,423.24,329.4
2016,5,11,9,30,78.0,355.0,2.0,17.0,416.0,416.11,322.52
2016,5,11,9,45,146.0,379.0,1.95,17.5,499.0,505.78,389.65
2016,5,11,10,0,214.0,403.0,1.9,18.0,582.0,594.96,453.88
2016,5,11,10,15,197.0,419.0,1.9,18.0,588.0,602.86,457.7
2016,5,11,10,30,180.0,435.0,1.9,18.0,594.0,609.2,461.01
2016,5,11,10,45,203.5,443.5,1.9,18.5,626.5,644.77,485.47
2016,5,11,11,0,227.0,452.0,1.9,19.0,659.0,680.48,509.48
2016,5,11,11,15,314.5,426.5,1.9,19.0,718.5,750.23,559.96
2016,5,11,11,30,402.0,401.0,1.9,19.0,778.0,819.96,609.2
2016,5,11,11,45,436.0,395.0,1.95,19.5,805.0,851.07,629.49
2016,5,11,12,0,470.0,389.0,2.0,20.0,832.0,880.63,648.97
2016,5,11,12,15,684.0,261.5,2.05,20.0,904.0,965.42,712.49
2016,5,11,12,30,898.0,134.0,2.1,20.0,976.0,1034.88,757.39
2016,5,11,12,45,902.0,129.0,2.2,20.0,967.5,1026.57,752.72
2016,5,11,13,0,906.0,124.0,2.3,20.0,959.0,1014.83,746.73
2016,5,11,13,15,902.0,123.0,2.35,20.0,941.5,996.05,735.63
2016,5,11,13,30,898.0,122.0,2.4,20.0,924.0,974.17,722.56
2016,5,11,13,45,893.0,120.5,2.5,20.0,899.0,947.86,707.0
2016,5,11,14,0,888.0,119.0,2.6,20.0,874.0,918.71,689.41
2016,5,11,14,15,880.0,117.5,2.6,20.0,842.5,884.3,667.28
2016,5,11,14,30,872.0,116.0,2.6,20.0,811.0,847.55,643.43
2016,5,11,14,45,861.0,114.0,2.6,20.0,773.5,805.76,615.89
2016,5,11,15,0,850.0,112.0,2.6,20.0,736.0,762.26,586.89
2016,5,11,15,15,836.0,109.5,2.55,19.5,694.0,716.39,556.62
2016,5,11,15,30,822.0,107.0,2.5,19.0,652.0,667.41,522.75
2016,5,11,15,45,804.5,103.5,2.45,19.0,605.0,614.49,483.1
2016,5,11,16,0,787.0,100.0,2.4,19.0,558.0,561.43,442.36
2016,5,11,16,15,763.0,96.5,2.35,18.5,508.5,505.08,398.75
2016,5,11,16,30,739.0,93.0,2.3,18.0,459.0,449.8,354.57
2016,5,11,16,45,709.0,88.0,2.3,18.0,408.0,391.19,305.94
2016,5,11,17,0,679.0,83.0,2.3,18.0,357.0,335.38,258.21
2016,5,11,17,15,635.5,77.0,2.25,17.5,305.0,276.89,207.95
2016,5,11,17,30,592.0,71.0,2.2,17.0,253.0,222.73,160.63
2016,5,11,17,45,531.5,63.5,2.2,16.5,204.0,168.28,114.02
2016,5,11,18,0,471.0,56.0,2.2,16.0,155.0,120.56,74.72
2016,5,11,18,15,378.5,45.5,2.2,15.5,111.0,74.08,40.98
2016,5,11,18,30,286.0,35.0,2.2,15.0,67.0,38.23,19.45
2016,5,11,18,45,143.0,17.5,2.25,14.5,33.5,12.97,1.11
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,65.5,14.0,3.1,11.0,19.0,13.76,0.0
2016,5,12,5,30,131.0,28.0,3.2,11.0,38.0,21.73,10.48
2016,5,12,5,45,225.0,43.5,3.3,11.5,76.5,48.03,27.82
2016,5,12,6,0,319.0,59.0,3.4,12.0,115.0,86.87,54.29
2016,5,12,6,15,159.5,69.0,3.35,12.0,97.0,90.85,65.0
2016,5,12,6,30,0.0,79.0,3.3,12.0,79.0,75.92,59.55
2016,5,12,6,45,0.0,97.5,3.25,12.5,97.5,93.8,74.67
2016,5,12,7,0,0.0,116.0,3.2,13.0,116.0,111.76,89.53
2016,5,12,7,15,26.0,150.0,3.1,13.0,162.0,155.34,125.41
2016,5,12,7,30,52.0,184.0,3.0,13.0,208.0,201.71,163.33
2016,5,12,7,45,55.0,206.0,2.95,13.5,234.0,228.02,184.14
2016,5,12,8,0,58.0,228.0,2.9,14.0,260.0,254.66,204.89
2016,5,12,8,15,84.0,256.5,2.85,14.5,308.0,301.68,241.84
2016,5,12,8,30,110.0,285.0,2.8,15.0,356.0,351.22,280.1
2016,5,12,8,45,259.0,284.0,2.75,15.5,465.0,464.83,369.69
2016,5,12,9,0,408.0,283.0,2.7,16.0,574.0,588.5,463.83
2016,5,12,9,15,606.0,212.0,2.65,16.0,670.0,689.45,541.8
2016,5,12,9,30,804.0,141.0,2.6,16.0,766.0,799.53,621.83
2016,5,12,9,45,819.0,140.0,2.6,16.5,800.5,839.41,646.72
2016,5,12,10,0,834.0,139.0,2.6,17.0,835.0,877.7,670.75
2016,5,12,10,15,841.0,140.5,2.55,17.0,862.0,909.5,690.94
2016,5,12,10,30,848.0,142.0,2.5,17.0,889.0,934.3,706.28
2016,5,12,10,45,852.5,143.5,2.45,17.5,908.5,958.29,719.72
2016,5,12,11,0,857.0,145.0,2.4,18.0,928.0,979.42,731.14
2016,5,12,11,15,860.0,145.5,2.35,18.0,940.5,995.12,740.34
2016,5,12,11,30,863.0,146.0,2.3,18.0,953.0,1007.73,747.6
2016,5,12,11,45,863.0,147.0,2.3,18.5,957.5,1014.71,750.4
2016,5,12,12,0,863.0,148.0,2.3,19.0,962.0,1018.48,751.26
2016,5,12,12,15,862.5,148.0,2.35,19.0,960.0,1017.52,751.17
2016,5,12,12,30,862.0,148.0,2.4,19.0,958.0,1013.34,749.13
2016,5,12,12,45,838.5,160.5,2.5,19.0,941.5,1001.81,742.91
2016,5,12,13,0,815.0,173.0,2.6,19.0,925.0,981.69,731.07
2016,5,12,13,15,810.5,171.5,2.7,19.0,908.0,963.04,720.24
2016,5,12,13,30,806.0,170.0,2.8,19.0,891.0,941.58,707.44
2016,5,12,13,45,801.5,167.0,2.9,19.0,867.5,915.89,691.72
2016,5,12,14,0,797.0,164.0,3.0,19.0,844.0,887.64,674.13
2016,5,12,14,15,788.0,162.0,3.1,19.0,813.5,854.08,652.7
2016,5,12,14,30,779.0,160.0,3.2,19.0,783.0,818.51,629.66
2016,5,12,14,45,772.5,154.0,3.3,19.0,748.0,779.09,603.59
2016,5,12,15,0,766.0,148.0,3.4,19.0,713.0,737.88,575.9
2016,5,12,15,15,750.5,144.5,3.45,18.5,671.5,691.91,544.37
2016,5,12,15,30,735.0,141.0,3.5,18.0,630.0,644.3,510.18
2016,5,12,15,45,722.0,134.0,3.55,18.0,585.5,594.32,472.47
2016,5,12,16,0,709.0,127.0,3.6,18.0,541.0,544.0,433.49
2016,5,12,16,15,551.0,152.0,3.65,17.5,456.5,446.83,356.99
2016,5,12,16,30,393.0,177.0,3.7,17.0,372.0,365.87,292.22
2016,5,12,16,45,496.5,139.5,3.75,16.5,358.5,350.9,279.04
2016,5,12,17,0,600.0,102.0,3.8,16.0,345.0,325.55,254.96
2016,5,12,17,15,554.5,94.5,3.85,15.5,295.0,269.21,206.19
2016,5,12,17,30,509.0,87.0,3.9,15.0,245.0,217.52,160.9
2016,5,12,17,45,448.5,77.0,4.0,14.5,197.0,164.37,115.33
2016,5,12,18,0,388.0,67.0,4.1,14.0,149.0,118.89,77.71
2016,5,12,18,15,299.5,53.5,4.1,13.5,106.5,74.54,44.83
2016,5,12,18,30,211.0,40.0,4.1,13.0,64.0,40.3,22.73
2016,5,12,18,45,105.5,20.0,4.1,13.0,32.0,15.38,3.25
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
