Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,6.39,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,12.54,3.9
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,24.61,14.87
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,36.7,25.57
2016,5,13,6,15,0.0,53.5,3.45,12.0,53.5,51.6,38.63
2016,5,13,6,30,0.0,69.0,3.4,12.0,69.0,66.49,51.54
2016,5,13,6,45,0.0,85.0,3.4,12.5,85.0,81.92,64.6
2016,5,13,7,0,0.0,101.0,3.4,13.0,101.0,97.42,77.46
2016,5,13,7,15,6.0,131.0,3.35,13.0,134.5,128.75,103.46
2016,5,13,7,30,12.0,161.0,3.3,13.0,168.0,160.89,129.81
2016,5,13,7,45,14.0,178.0,3.3,13.5,186.0,179.24,144.25
2016,5,13,8,0,16.0,195.0,3.3,14.0,204.0,197.8,158.7
2016,5,13,8,15,12.5,199.5,3.3,14.0,207.0,201.09,160.85
2016,5,13,8,30,9.0,204.0,3.3,14.0,210.0,203.99,162.67
2016,5,13,8,45,10.5,217.0,3.3,14.5,224.5,218.3,173.46
2016,5,13,9,0,12.0,230.0,3.3,15.0,239.0,232.74,184.24
2016,5,13,9,15,36.0,287.0,3.4,15.0,315.0,311.78,246.81
2016,5,13,9,30,60.0,344.0,3.5,15.0,391.0,390.3,307.61
2016,5,13,9,45,66.5,364.5,3.65,15.5,418.5,419.06,328.57
2016,5,13,10,0,73.0,385.0,3.8,16.0,446.0,448.11,349.75
2016,5,13,10,15,193.0,398.0,3.9,16.0,566.5,577.66,450.42
2016,5,13,10,30,313.0,411.0,4.0,16.0,687.0,713.38,552.29
2016,5,13,10,45,322.5,412.5,4.15,16.5,702.5,731.56,563.97
2016,5,13,11,0,332.0,414.0,4.3,17.0,718.0,748.87,575.75
2016,5,13,11,15,619.5,270.0,4.4,17.0,846.5,896.08,690.77
2016,5,13,11,30,907.0,126.0,4.5,17.0,975.0,1031.25,785.31
2016,5,13,11,45,911.0,124.0,4.6,17.0,981.0,1039.48,790.62
2016,5,13,12,0,915.0,122.0,4.7,17.0,987.0,1044.35,794.74
2016,5,13,12,15,914.0,122.0,4.75,17.0,984.5,1042.86,794.17
2016,5,13,12,30,913.0,122.0,4.8,17.0,982.0,1037.97,791.42
2016,5,13,12,45,910.5,122.0,4.9,17.0,971.5,1028.22,785.89
2016,5,13,13,0,908.0,122.0,5.0,17.0,961.0,1015.16,778.14
2016,5,13,13,15,904.5,121.0,5.0,17.0,944.0,996.88,766.01
2016,5,13,13,30,901.0,120.0,5.0,17.0,927.0,975.47,751.78
2016,5,13,13,45,898.5,117.0,5.05,17.0,903.5,949.92,735.04
2016,5,13,14,0,896.0,114.0,5.1,17.0,880.0,921.41,716.17
2016,5,13,14,15,889.0,112.5,5.1,16.5,849.0,887.7,694.52
2016,5,13,14,30,882.0,111.0,5.1,16.0,818.0,851.58,670.94
2016,5,13,14,45,876.0,107.5,5.1,16.0,782.5,811.98,643.32
2016,5,13,15,0,870.0,104.0,5.1,16.0,747.0,770.27,613.93
2016,5,13,15,15,857.5,102.0,5.05,15.5,705.0,723.5,581.35
2016,5,13,15,30,845.0,100.0,5.0,15.0,663.0,675.56,547.04
2016,5,13,15,45,834.0,95.0,4.95,15.0,618.0,625.53,507.7
2016,5,13,16,0,823.0,90.0,4.9,15.0,573.0,573.44,465.86
2016,5,13,16,15,801.5,87.0,4.85,14.5,523.0,517.25,420.43
2016,5,13,16,30,780.0,84.0,4.8,14.0,473.0,461.82,374.22
2016,5,13,16,45,757.5,78.5,4.75,14.0,423.0,404.47,324.48
2016,5,13,17,0,735.0,73.0,4.7,14.0,373.0,348.56,274.64
2016,5,13,17,15,696.0,68.5,4.65,13.5,320.5,290.09,222.42
2016,5,13,17,30,657.0,64.0,4.6,13.0,268.0,234.37,171.91
2016,5,13,17,45,603.0,57.5,4.55,13.0,218.0,178.52,122.01
2016,5,13,18,0,549.0,51.0,4.5,13.0,168.0,128.6,79.22
2016,5,13,18,15,459.5,42.5,4.45,12.5,122.5,79.68,42.83
2016,5,13,18,30,370.0,34.0,4.4,12.0,77.0,41.02,19.83
2016,5,13,18,45,225.0,22.0,4.35,12.0,44.0,16.94,4.95
2016,5,13,19,0,80.0,10.0,4.3,12.0,11.0,9.83,0.0
2016,5,13,19,15,40.0,5.0,4.3,11.5,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.95,12.5,7.5,7.37,0.0
2016,5,14,5,30,0.0,15.0,3.1,13.0,15.0,14.47,5.52
2016,5,14,5,45,0.0,28.5,3.3,13.5,28.5,27.52,17.17
2016,5,14,6,0,0.0,42.0,3.5,14.0,42.0,40.56,28.61
2016,5,14,6,15,0.0,58.0,3.5,14.0,58.0,55.84,41.91
2016,5,14,6,30,0.0,74.0,3.5,14.0,74.0,71.22,55.14
2016,5,14,6,45,0.0,90.5,3.5,14.5,90.5,87.16,68.5
2016,5,14,7,0,0.0,107.0,3.5,15.0,107.0,103.16,81.65
2016,5,14,7,15,2.5,130.0,3.35,15.0,131.0,126.43,100.75
2016,5,14,7,30,5.0,153.0,3.2,15.0,155.0,150.07,119.91
2016,5,14,7,45,2.5,157.5,3.05,15.5,158.5,153.67,122.18
2016,5,14,8,0,0.0,162.0,2.9,16.0,162.0,156.96,124.16
2016,5,14,8,15,6.0,187.5,2.7,16.0,191.5,185.5,146.88
2016,5,14,8,30,12.0,213.0,2.5,16.0,221.0,214.71,169.81
2016,5,14,8,45,11.0,218.5,2.4,16.5,226.5,220.1,173.19
2016,5,14,9,0,10.0,224.0,2.3,17.0,232.0,225.36,176.51
2016,5,14,9,15,29.0,279.0,2.25,17.0,302.0,298.31,233.4
2016,5,14,9,30,48.0,334.0,2.2,17.0,372.0,370.44,288.19
2016,5,14,9,45,74.5,367.0,2.15,17.5,428.5,428.24,330.89
2016,5,14,10,0,101.0,400.0,2.1,18.0,485.0,487.73,373.95
2016,5,14,10,15,94.0,410.5,2.1,18.0,491.5,495.45,378.5
2016,5,14,10,30,87.0,421.0,2.1,18.0,498.0,502.47,382.87
2016,5,14,10,45,64.0,406.5,2.15,18.5,464.0,468.11,356.19
2016,5,14,11,0,41.0,392.0,2.2,19.0,430.0,432.56,328.76
2016,5,14,11,15,62.0,422.0,2.25,19.0,480.0,484.75,367.67
2016,5,14,11,30,83.0,452.0,2.3,19.0,530.0,537.3,405.91
2016,5,14,11,45,279.0,421.5,2.35,19.0,685.5,715.72,539.0
2016,5,14,12,0,475.0,391.0,2.4,19.0,841.0,887.38,660.8
2016,5,14,12,15,689.5,257.5,2.45,19.0,908.5,966.88,720.11
2016,5,14,12,30,904.0,124.0,2.5,19.0,976.0,1031.2,762.34
2016,5,14,12,45,721.5,239.5,2.6,19.0,915.0,971.19,723.34
2016,5,14,13,0,539.0,355.0,2.7,19.0,854.0,900.35,672.33
2016,5,14,13,15,705.5,244.0,2.8,19.0,884.5,939.88,706.18
2016,5,14,13,30,872.0,133.0,2.9,19.0,915.0,961.58,721.86
2016,5,14,13,45,865.5,132.0,3.0,19.0,890.5,935.06,705.24
2016,5,14,14,0,859.0,131.0,3.1,19.0,866.0,905.89,687.1
2016,5,14,14,15,850.5,129.5,3.2,19.0,835.0,871.99,665.52
2016,5,14,14,30,842.0,128.0,3.3,19.0,804.0,838.94,644.35
2016,5,14,14,45,828.5,127.0,3.4,19.0,766.5,796.98,616.58
2016,5,14,15,0,815.0,126.0,3.5,19.0,729.0,753.56,587.43
2016,5,14,15,15,800.5,123.0,3.55,18.5,687.5,706.19,555.81
2016,5,14,15,30,786.0,120.0,3.6,18.0,646.0,657.98,521.58
2016,5,14,15,45,764.5,118.0,3.7,18.0,599.5,605.76,482.1
2016,5,14,16,0,743.0,116.0,3.8,18.0,553.0,553.76,441.73
2016,5,14,16,15,718.5,111.5,3.8,17.5,504.0,498.17,398.09
2016,5,14,16,30,694.0,107.0,3.8,17.0,455.0,443.79,354.07
2016,5,14,16,45,659.5,102.5,3.85,17.0,404.5,386.61,306.04
2016,5,14,17,0,625.0,98.0,3.9,17.0,354.0,332.25,259.17
2016,5,14,17,15,580.5,91.0,3.85,16.5,303.5,275.34,210.01
2016,5,14,17,30,536.0,84.0,3.8,16.0,253.0,222.94,164.09
2016,5,14,17,45,480.0,74.5,3.8,15.5,205.0,170.47,118.89
2016,5,14,18,0,424.0,65.0,3.8,15.0,157.0,124.27,80.4
2016,5,14,18,15,334.0,53.0,3.7,14.5,113.5,78.2,46.24
2016,5,14,18,30,244.0,41.0,3.6,14.0,70.0,43.11,24.0
2016,5,14,18,45,122.0,25.5,3.5,14.0,40.0,19.82,7.39
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,3.4,13.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.5,4.1,12.5,22.0,12.12,0.0
2016,5,15,5,30,155.0,31.0,4.2,13.0,44.0,24.04,13.21
2016,5,15,5,45,260.5,44.0,4.3,13.5,84.0,51.41,29.08
2016,5,15,6,0,366.0,57.0,4.4,14.0,124.0,91.52,55.76
2016,5,15,6,15,437.0,66.5,4.3,14.0,171.0,135.38,90.13
2016,5,15,6,30,508.0,76.0,4.2,14.0,218.0,186.59,133.31
2016,5,15,6,45,562.5,82.0,4.1,14.5,269.0,237.66,178.11
2016,5,15,7,0,617.0,88.0,4.0,15.0,320.0,294.51,227.85
2016,5,15,7,15,653.0,93.0,3.9,15.5,371.0,348.63,275.13
2016,5,15,7,30,689.0,98.0,3.8,16.0,422.0,405.93,323.81
2016,5,15,7,45,719.5,101.0,3.75,16.5,472.5,461.35,369.78
2016,5,15,8,0,750.0,104.0,3.7,17.0,523.0,519.06,416.12
2016,5,15,8,15,770.5,107.5,3.6,17.0,570.5,572.52,458.52
2016,5,15,8,30,791.0,111.0,3.5,17.0,618.0,626.36,500.03
2016,5,15,8,45,808.5,112.5,3.45,17.5,662.0,676.21,536.67
2016,5,15,9,0,826.0,114.0,3.4,18.0,706.0,725.59,570.58
2016,5,15,9,15,838.0,116.0,3.35,18.5,745.0,768.28,598.58
2016,5,15,9,30,850.0,118.0,3.3,19.0,784.0,811.41,626.47
2016,5,15,9,45,873.0,112.5,3.3,19.5,821.0,854.55,654.17
2016,5,15,10,0,896.0,107.0,3.3,20.0,858.0,896.44,680.6
2016,5,15,10,15,902.5,108.0,3.4,20.0,885.5,928.54,702.03
2016,5,15,10,30,909.0,109.0,3.5,20.0,913.0,957.98,721.68
2016,5,15,10,45,913.0,110.5,3.65,20.0,933.0,982.72,738.52
2016,5,15,11,0,917.0,112.0,3.8,20.0,953.0,1004.41,753.39
2016,5,15,11,15,919.5,112.5,4.05,20.0,966.0,1020.42,765.19
2016,5,15,11,30,922.0,113.0,4.3,20.0,979.0,1033.15,774.88
2016,5,15,11,45,922.0,114.0,4.6,20.5,984.0,1040.53,780.42
2016,5,15,12,0,922.0,115.0,4.9,21.0,989.0,1044.5,784.13
2016,5,15,12,15,922.0,115.0,5.1,21.0,987.0,1044.02,785.51
2016,5,15,12,30,922.0,115.0,5.3,21.0,985.0,1040.11,784.62
2016,5,15,12,45,925.0,111.5,5.5,21.0,976.5,1032.17,781.01
2016,5,15,13,0,928.0,108.0,5.7,21.0,968.0,1020.77,775.03
2016,5,15,13,15,924.5,107.0,5.8,20.5,950.5,1002.23,764.92
2016,5,15,13,30,921.0,106.0,5.9,20.0,933.0,980.5,752.57
2016,5,15,13,45,914.5,106.0,6.0,20.0,908.5,953.95,735.27
2016,5,15,14,0,908.0,106.0,6.1,20.0,884.0,924.6,715.91
2016,5,15,14,15,901.0,104.5,6.1,20.0,853.0,890.62,692.63
2016,5,15,14,30,894.0,103.0,6.1,20.0,822.0,854.2,667.49
2016,5,15,14,45,884.5,101.5,6.2,20.0,785.0,813.53,639.5
2016,5,15,15,0,875.0,100.0,6.3,20.0,748.0,770.98,609.84
2016,5,15,15,15,862.0,97.5,6.4,19.5,706.0,723.24,577.04
2016,5,15,15,30,849.0,95.0,6.5,19.0,664.0,674.37,542.69
2016,5,15,15,45,831.0,93.0,6.6,19.0,617.5,622.82,502.38
2016,5,15,16,0,813.0,91.0,6.7,19.0,571.0,569.97,460.08
2016,5,15,16,15,791.0,88.0,6.7,18.5,521.5,514.09,414.99
2016,5,15,16,30,769.0,85.0,6.7,18.0,472.0,459.03,369.22
2016,5,15,16,45,736.0,82.0,6.7,17.5,420.0,400.34,319.28
2016,5,15,17,0,703.0,79.0,6.7,17.0,368.0,343.39,269.52
2016,5,15,17,15,662.0,74.0,6.65,16.5,316.5,285.4,218.08
2016,5,15,17,30,621.0,69.0,6.6,16.0,265.0,231.41,169.52
2016,5,15,17,45,557.5,63.0,6.55,16.0,215.0,176.03,120.85
2016,5,15,18,0,494.0,57.0,6.5,16.0,165.0,127.65,80.12
2016,5,15,18,15,404.5,47.5,6.4,15.5,120.5,80.68,45.26
2016,5,15,18,30,315.0,38.0,6.3,15.0,76.0,43.98,22.8
2016,5,15,18,45,183.0,24.5,6.2,14.5,44.0,18.95,7.36
2016,5,15,19,0,51.0,11.0,6.1,14.0,12.0,10.81,0.0
2016,5,15,19,15,25.5,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,82.0,15.5,3.9,12.0,22.5,12.09,0.0
2016,5,16,5,30,164.0,31.0,3.9,12.0,45.0,23.98,13.49
2016,5,16,5,45,259.0,44.5,3.9,12.5,84.0,52.14,29.79
2016,5,16,6,0,354.0,58.0,3.9,13.0,123.0,91.58,56.53
2016,5,16,6,15,423.5,67.5,3.8,13.5,169.5,134.58,90.24
2016,5,16,6,30,493.0,77.0,3.7,14.0,216.0,184.73,132.32
2016,5,16,6,45,544.5,84.0,3.6,14.5,266.0,235.12,176.46
2016,5,16,7,0,596.0,91.0,3.5,15.0,316.0,290.96,225.19
2016,5,16,7,15,632.0,96.5,3.4,15.5,366.5,344.43,271.65
2016,5,16,7,30,668.0,102.0,3.3,16.0,417.0,401.1,319.53
2016,5,16,7,45,700.0,105.0,3.25,16.5,467.5,456.18,364.94
2016,5,16,8,0,732.0,108.0,3.2,17.0,518.0,513.41,410.66
2016,5,16,8,15,752.5,111.5,3.15,17.5,564.5,566.25,451.59
2016,5,16,8,30,773.0,115.0,3.1,18.0,611.0,619.23,491.36
2016,5,16,8,45,792.5,116.0,3.1,18.5,655.5,669.12,527.92
2016,5,16,9,0,812.0,117.0,3.1,19.0,700.0,718.76,562.17
2016,5,16,9,15,824.0,119.0,3.1,19.5,738.0,763.09,591.4
2016,5,16,9,30,836.0,121.0,3.1,20.0,776.0,803.4,617.35
2016,5,16,9,45,856.0,117.0,3.1,20.5,812.5,845.04,643.9
2016,5,16,10,0,876.0,113.0,3.1,21.0,849.0,885.3,669.11
2016,5,16,10,15,882.5,114.0,3.15,21.0,876.0,916.82,689.74
2016,5,16,10,30,889.0,115.0,3.2,21.0,903.0,945.74,708.62
2016,5,16,10,45,894.5,116.0,3.25,21.5,923.0,970.95,723.63
2016,5,16,11,0,900.0,117.0,3.3,22.0,943.0,993.22,736.66
2016,5,16,11,15,903.0,117.5,3.4,22.0,956.5,1009.47,747.56
2016,5,16,11,30,906.0,118.0,3.5,22.0,970.0,1022.51,756.47
2016,5,16,11,45,907.5,118.0,3.6,22.0,975.5,1030.25,762.0
2016,5,16,12,0,909.0,118.0,3.7,22.0,981.0,1034.66,765.48
2016,5,16,12,15,909.0,118.0,3.85,22.0,979.0,1034.19,766.22
2016,5,16,12,30,909.0,118.0,4.0,22.0,977.0,1030.35,764.82
2016,5,16,12,45,908.5,116.5,4.15,22.5,967.5,1021.13,758.45
2016,5,16,13,0,908.0,115.0,4.3,23.0,958.0,1008.58,749.94
2016,5,16,13,15,904.5,114.5,4.4,22.5,941.0,990.88,740.64
2016,5,16,13,30,901.0,114.0,4.5,22.0,924.0,970.07,729.34
2016,5,16,13,45,898.0,111.5,4.6,22.0,901.0,944.67,713.65
2016,5,16,14,0,895.0,109.0,4.7,22.0,878.0,916.35,695.85
2016,5,16,14,15,887.5,108.0,4.75,22.0,847.0,882.87,673.98
2016,5,16,14,30,880.0,107.0,4.8,22.0,816.0,847.02,650.29
2016,5,16,14,45,868.0,106.5,4.9,22.0,779.0,805.9,622.9
2016,5,16,15,0,856.0,106.0,5.0,22.0,742.0,763.12,593.98
2016,5,16,15,15,843.0,103.5,5.0,21.5,700.0,716.19,562.28
2016,5,16,15,30,830.0,101.0,5.0,21.0,658.0,669.42,529.78
2016,5,16,15,45,807.0,100.5,5.05,21.0,611.0,615.96,488.95
2016,5,16,16,0,784.0,100.0,5.1,21.0,564.0,562.85,447.39
2016,5,16,16,15,761.0,96.5,5.1,20.5,515.0,507.36,403.68
2016,5,16,16,30,738.0,93.0,5.1,20.0,466.0,452.84,359.41
2016,5,16,16,45,703.0,90.0,5.15,19.5,414.5,394.22,310.69
2016,5,16,17,0,668.0,87.0,5.2,19.0,363.0,338.92,263.37
2016,5,16,17,15,625.5,81.5,5.25,18.5,312.0,281.84,213.77
2016,5,16,17,30,583.0,76.0,5.3,18.0,261.0,228.94,167.1
2016,5,16,17,45,521.0,68.5,5.35,17.5,212.0,174.48,120.2
2016,5,16,18,0,459.0,61.0,5.4,17.0,163.0,126.89,80.67
2016,5,16,18,15,370.5,51.0,5.3,16.5,119.0,81.42,47.0
2016,5,16,18,30,282.0,41.0,5.2,16.0,75.0,45.45,24.53
2016,5,16,18,45,159.5,26.0,5.15,15.5,43.5,20.13,8.63
2016,5,16,19,0,37.0,11.0,5.1,15.0,12.0,10.81,0.0
2016,5,16,19,15,18.5,5.5,4.9,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,125.5,14.5,2.65,13.5,25.5,11.0,0.0
2016,5,17,5,30,251.0,29.0,2.7,14.0,51.0,22.46,12.37
2016,5,17,5,45,356.0,39.0,2.75,15.0,93.0,53.13,27.21
2016,5,17,6,0,461.0,49.0,2.8,16.0,135.0,95.98,54.95
2016,5,17,6,15,528.0,56.5,2.7,16.5,184.0,142.0,90.91
2016,5,17,6,30,595.0,64.0,2.6,17.0,233.0,195.57,135.9
2016,5,17,6,45,644.0,69.0,2.55,17.5,285.5,248.97,182.64
2016,5,17,7,0,693.0,74.0,2.5,18.0,338.0,307.43,233.4
2016,5,17,7,15,726.0,78.0,2.55,18.5,390.0,364.18,282.34
2016,5,17,7,30,759.0,82.0,2.6,19.0,442.0,422.77,331.44
2016,5,17,7,45,785.0,85.0,2.65,19.5,493.0,479.32,377.56
2016,5,17,8,0,811.0,88.0,2.7,20.0,544.0,537.28,423.28
2016,5,17,8,15,829.5,91.0,2.75,20.5,592.5,591.86,465.04
2016,5,17,8,30,848.0,94.0,2.8,21.0,641.0,645.61,504.95
2016,5,17,8,45,862.5,96.0,2.9,21.5,685.0,695.98,540.96
2016,5,17,9,0,877.0,98.0,3.0,22.0,729.0,745.51,574.17
2016,5,17,9,15,888.0,100.0,3.0,22.5,768.5,791.23,603.67
2016,5,17,9,30,899.0,102.0,3.0,23.0,808.0,835.33,631.57
2016,5,17,9,45,907.5,103.5,3.05,23.5,841.5,874.94,656.34
2016,5,17,10,0,916.0,105.0,3.1,24.0,875.0,912.31,679.34
2016,5,17,10,15,922.0,106.0,3.1,24.0,902.5,944.47,699.66
2016,5,17,10,30,928.0,107.0,3.1,24.0,930.0,973.88,718.11
2016,5,17,10,45,931.0,108.0,3.1,24.5,949.5,997.53,731.31
2016,5,17,11,0,934.0,109.0,3.1,25.0,969.0,1018.02,742.46
2016,5,17,11,15,936.5,109.5,3.1,25.0,981.5,1034.26,752.35
2016,5,17,11,30,939.0,110.0,3.1,25.0,994.0,1047.15,760.19
2016,5,17,11,45,939.0,111.0,3.15,25.5,999.0,1054.65,763.62
2016,5,17,12,0,939.0,112.0,3.2,26.0,1004.0,1058.68,764.96
2016,5,17,12,15,938.0,111.5,3.25,26.0,1001.0,1056.7,764.09
2016,5,17,12,30,937.0,111.0,3.3,26.0,998.0,1051.24,761.16
2016,5,17,12,45,936.0,110.0,3.4,26.0,988.0,1041.83,756.19
2016,5,17,13,0,935.0,109.0,3.5,26.0,978.0,1029.0,749.1
2016,5,17,13,15,931.0,108.5,3.6,26.0,960.0,1010.44,738.31
2016,5,17,13,30,927.0,108.0,3.7,26.0,942.0,988.7,725.45
2016,5,17,13,45,920.5,107.5,3.8,26.0,917.0,961.57,708.98
2016,5,17,14,0,914.0,107.0,3.9,26.0,892.0,931.62,690.56
2016,5,17,14,15,906.0,105.5,3.95,26.0,860.5,896.69,668.36
2016,5,17,14,30,898.0,104.0,4.0,26.0,829.0,859.37,644.37
2016,5,17,14,45,888.0,102.5,4.1,26.0,792.0,818.25,617.76
2016,5,17,15,0,878.0,101.0,4.2,26.0,755.0,775.28,589.52
2016,5,17,15,15,865.5,98.5,4.25,25.5,712.5,727.87,558.66
2016,5,17,15,30,853.0,96.0,4.3,25.0,670.0,679.27,526.33
2016,5,17,15,45,836.5,93.5,4.4,25.0,624.0,627.22,487.78
2016,5,17,16,0,820.0,91.0,4.5,25.0,578.0,575.39,448.44
2016,5,17,16,15,798.5,87.5,4.5,24.5,528.0,519.01,405.1
2016,5,17,16,30,777.0,84.0,4.5,24.0,478.0,463.38,360.93
2016,5,17,16,45,746.5,80.5,4.55,23.5,426.5,404.9,313.26
2016,5,17,17,0,716.0,77.0,4.6,23.0,375.0,348.68,265.94
2016,5,17,17,15,676.5,72.0,4.5,22.0,323.5,289.68,215.77
2016,5,17,17,30,637.0,67.0,4.4,21.0,272.0,235.3,168.52
2016,5,17,17,45,576.5,61.5,4.35,20.5,221.5,180.07,121.21
2016,5,17,18,0,516.0,56.0,4.3,20.0,171.0,131.47,81.02
2016,5,17,18,15,430.0,46.5,4.1,19.0,126.0,83.39,45.67
2016,5,17,18,30,344.0,37.0,3.9,18.0,81.0,45.15,22.4
2016,5,17,18,45,211.5,24.5,3.75,17.5,47.5,18.8,7.99
2016,5,17,19,0,79.0,12.0,3.6,17.0,14.0,11.8,0.0
2016,5,17,19,15,39.5,6.0,3.4,16.5,7.0,5.9,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.5,2.1,14.5,25.0,12.03,0.0
2016,5,18,5,30,213.0,31.0,2.1,15.0,50.0,24.03,13.74
2016,5,18,5,45,312.0,42.5,2.15,15.5,91.0,54.43,29.5
2016,5,18,6,0,411.0,54.0,2.2,16.0,132.0,95.65,56.77
2016,5,18,6,15,477.5,62.5,2.0,16.0,179.5,139.76,91.33
2016,5,18,6,30,544.0,71.0,1.8,16.0,227.0,191.38,134.65
2016,5,18,6,45,591.5,77.5,1.65,16.5,277.5,243.01,179.44
2016,5,18,7,0,639.0,84.0,1.5,17.0,328.0,299.58,227.96
2016,5,18,7,15,672.5,88.5,1.4,17.5,378.5,353.35,273.56
2016,5,18,7,30,706.0,93.0,1.3,18.0,429.0,409.98,319.93
2016,5,18,7,45,732.0,97.0,1.2,18.5,478.5,465.44,363.73
2016,5,18,8,0,758.0,101.0,1.1,19.0,528.0,521.75,406.39
2016,5,18,8,15,777.5,104.0,1.15,19.5,575.0,574.37,445.7
2016,5,18,8,30,797.0,107.0,1.2,20.0,622.0,627.27,484.02
2016,5,18,8,45,810.5,110.5,1.25,21.0,664.5,676.53,517.63
2016,5,18,9,0,824.0,114.0,1.3,22.0,707.0,725.01,548.28
2016,5,18,9,15,835.5,116.0,1.4,22.0,745.5,767.16,576.45
2016,5,18,9,30,847.0,118.0,1.5,22.0,784.0,809.7,604.73
2016,5,18,9,45,859.0,117.5,1.6,22.5,817.5,848.46,629.07
2016,5,18,10,0,871.0,117.0,1.7,23.0,851.0,885.33,651.98
2016,5,18,10,15,877.5,118.0,1.8,23.0,877.5,916.67,672.4
2016,5,18,10,30,884.0,119.0,1.9,23.0,904.0,945.42,691.18
2016,5,18,10,45,885.5,121.5,2.05,23.5,922.5,968.22,705.34
2016,5,18,11,0,887.0,124.0,2.2,24.0,941.0,987.95,717.56
2016,5,18,11,15,889.5,124.5,2.3,24.0,954.0,1003.51,728.0
2016,5,18,11,30,892.0,125.0,2.4,24.0,967.0,1015.9,736.54
2016,5,18,11,45,892.0,126.0,2.5,24.0,971.5,1023.06,741.84
2016,5,18,12,0,892.0,127.0,2.6,24.0,976.0,1026.94,745.18
2016,5,18,12,15,891.5,127.0,2.6,24.0,973.5,1026.0,744.56
2016,5,18,12,30,891.0,127.0,2.6,24.0,971.0,1021.77,741.97
2016,5,18,12,45,889.0,126.5,2.65,24.0,961.5,1012.27,736.62
2016,5,18,13,0,887.0,126.0,2.7,24.0,952.0,999.56,729.31
2016,5,18,13,15,883.5,125.0,2.8,24.0,935.0,981.73,719.18
2016,5,18,13,30,880.0,124.0,2.9,24.0,918.0,960.87,707.06
2016,5,18,13,45,876.0,122.0,3.0,24.0,894.5,935.61,691.97
2016,5,18,14,0,872.0,120.0,3.1,24.0,871.0,907.55,674.91
2016,5,18,14,15,864.5,118.5,3.25,23.5,840.5,874.3,655.78
2016,5,18,14,30,857.0,117.0,3.4,23.0,810.0,838.75,634.72
2016,5,18,14,45,844.5,116.0,3.6,23.0,773.0,797.6,608.37
2016,5,18,15,0,832.0,115.0,3.8,23.0,736.0,756.98,581.94
2016,5,18,15,15,818.5,112.5,3.95,22.5,695.0,710.37,551.58
2016,5,18,15,30,805.0,110.0,4.1,22.0,654.0,662.78,519.09
2016,5,18,15,45,785.5,108.0,4.25,21.5,608.0,611.18,481.48
2016,5,18,16,0,766.0,106.0,4.4,21.0,562.0,559.65,442.83
2016,5,18,16,15,743.0,102.5,4.45,20.5,513.5,505.1,400.4
2016,5,18,16,30,720.0,99.0,4.5,20.0,465.0,451.0,356.97
2016,5,18,16,45,694.0,93.0,4.6,19.5,415.5,394.76,310.59
2016,5,18,17,0,668.0,87.0,4.7,19.0,366.0,340.4,264.28
2016,5,18,17,15,627.5,81.0,4.75,18.5,315.5,283.48,214.99
2016,5,18,17,30,587.0,75.0,4.8,18.0,265.0,230.51,168.34
2016,5,18,17,45,533.5,67.5,4.85,17.5,216.5,177.55,122.39
2016,5,18,18,0,480.0,60.0,4.9,17.0,168.0,130.48,82.82
2016,5,18,18,15,394.5,50.0,4.9,16.5,124.0,83.9,47.99
2016,5,18,18,30,309.0,40.0,4.9,16.0,80.0,47.11,24.91
2016,5,18,18,45,185.5,26.5,4.9,15.5,47.5,20.44,9.65
2016,5,18,19,0,62.0,13.0,4.9,15.0,15.0,12.78,0.0
2016,5,18,19,15,31.0,6.5,4.9,14.5,7.5,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,6.45,11.0,26.0,14.06,0.0
2016,5,19,5,30,173.0,36.0,6.7,11.0,52.0,28.44,17.76
2016,5,19,5,45,276.5,49.0,6.95,11.5,93.0,58.12,34.11
2016,5,19,6,0,380.0,62.0,7.2,12.0,134.0,99.39,62.26
2016,5,19,6,15,449.5,71.0,7.25,12.0,182.0,143.67,97.7
2016,5,19,6,30,519.0,80.0,7.3,12.0,230.0,194.91,141.74
2016,5,19,6,45,565.0,81.5,7.4,12.5,273.5,239.88,182.55
2016,5,19,7,0,611.0,83.0,7.5,13.0,317.0,289.58,227.67
2016,5,19,7,15,661.5,83.5,7.3,13.5,370.5,344.52,276.64
2016,5,19,7,30,712.0,84.0,7.1,14.0,424.0,404.75,329.14
2016,5,19,7,45,683.5,106.0,6.95,14.5,461.0,450.14,368.24
2016,5,19,8,0,655.0,128.0,6.8,15.0,498.0,492.27,403.04
2016,5,19,8,15,632.5,151.5,6.85,15.0,534.0,535.52,438.41
2016,5,19,8,30,610.0,175.0,6.9,15.0,570.0,575.35,470.08
2016,5,19,8,45,614.5,190.0,6.95,15.5,611.0,621.99,505.87
2016,5,19,9,0,619.0,205.0,7.0,16.0,652.0,667.56,540.03
2016,5,19,9,15,747.0,163.0,6.9,16.5,731.0,750.03,604.2
2016,5,19,9,30,875.0,121.0,6.8,17.0,810.0,835.58,665.63
2016,5,19,9,45,878.5,126.0,6.75,17.5,842.5,873.64,690.86
2016,5,19,10,0,882.0,131.0,6.7,18.0,875.0,909.22,714.18
2016,5,19,10,15,888.5,132.5,6.65,18.0,902.5,941.36,736.2
2016,5,19,10,30,895.0,134.0,6.6,18.0,930.0,970.87,756.25
2016,5,19,10,45,901.5,133.5,6.6,18.5,950.5,995.6,771.61
2016,5,19,11,0,908.0,133.0,6.6,19.0,971.0,1017.41,784.87
2016,5,19,11,15,712.5,255.0,6.65,19.0,918.0,971.9,752.21
2016,5,19,11,30,517.0,377.0,6.7,19.0,865.0,908.84,700.72
2016,5,19,11,45,527.5,369.0,6.75,19.0,869.5,915.27,706.16
2016,5,19,12,0,538.0,361.0,6.8,19.0,874.0,919.6,709.85
2016,5,19,12,15,510.5,376.5,6.85,19.0,862.0,907.45,700.31
2016,5,19,12,30,483.0,392.0,6.9,19.0,850.0,893.24,689.37
2016,5,19,12,45,510.5,376.0,7.0,19.0,856.0,900.02,695.93
2016,5,19,13,0,538.0,360.0,7.1,19.0,862.0,904.19,700.56
2016,5,19,13,15,544.5,347.5,7.3,19.0,847.5,888.83,690.97
2016,5,19,13,30,551.0,335.0,7.5,19.0,833.0,871.2,679.72
2016,5,19,13,45,502.0,337.0,7.75,19.0,781.5,814.72,638.38
2016,5,19,14,0,453.0,339.0,8.0,19.0,730.0,758.72,596.89
2016,5,19,14,15,671.5,228.0,8.1,18.5,784.5,823.87,654.78
2016,5,19,14,30,890.0,117.0,8.2,18.0,839.0,866.71,689.82
2016,5,19,14,45,876.0,117.0,8.3,18.0,800.5,824.25,659.24
2016,5,19,15,0,862.0,117.0,8.4,18.0,762.0,780.26,627.49
2016,5,19,15,15,698.5,165.5,8.45,17.5,669.0,678.6,550.01
2016,5,19,15,30,535.0,214.0,8.5,17.0,576.0,582.95,473.18
2016,5,19,15,45,605.5,173.5,8.55,16.5,556.0,563.5,460.11
2016,5,19,16,0,676.0,133.0,8.6,16.0,536.0,534.51,438.32
2016,5,19,16,15,575.0,148.5,8.7,15.5,471.0,461.02,377.69
2016,5,19,16,30,474.0,164.0,8.8,15.0,406.0,394.81,322.44
2016,5,19,16,45,528.5,132.0,8.9,14.5,375.5,360.83,293.08
2016,5,19,17,0,583.0,100.0,9.0,14.0,345.0,321.68,257.55
2016,5,19,17,15,521.0,100.5,8.95,13.5,297.5,268.69,210.66
2016,5,19,17,30,459.0,101.0,8.9,13.0,250.0,220.93,168.35
2016,5,19,17,45,407.5,89.0,8.85,13.0,204.0,171.15,124.48
2016,5,19,18,0,356.0,77.0,8.8,13.0,158.0,127.06,86.87
2016,5,19,18,15,286.0,62.5,8.8,12.5,117.0,84.62,53.92
2016,5,19,18,30,216.0,48.0,8.8,12.0,76.0,50.15,30.19
2016,5,19,18,45,108.0,31.5,8.8,12.0,45.5,26.11,14.53
2016,5,19,19,0,0.0,15.0,8.8,12.0,15.0,14.74,0.0
2016,5,19,19,15,0.0,7.5,8.85,12.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,100.5,18.0,7.7,10.5,27.5,14.02,0.0
2016,5,20,5,30,201.0,36.0,7.7,11.0,55.0,28.77,18.19
2016,5,20,5,45,308.5,47.5,7.7,11.5,97.0,58.98,33.72
2016,5,20,6,0,416.0,59.0,7.7,12.0,139.0,101.87,62.81
2016,5,20,6,15,485.0,67.5,7.65,12.0,187.5,146.75,98.87
2016,5,20,6,30,554.0,76.0,7.6,12.0,236.0,199.42,144.39
2016,5,20,6,45,605.5,81.0,7.6,12.5,288.0,251.31,191.1
2016,5,20,7,0,657.0,86.0,7.6,13.0,340.0,308.55,242.58
2016,5,20,7,15,691.0,91.0,7.55,13.0,391.5,363.97,292.87
2016,5,20,7,30,725.0,96.0,7.5,13.0,443.0,422.28,344.69
2016,5,20,7,45,751.5,99.5,7.5,13.5,493.5,478.45,393.08
2016,5,20,8,0,778.0,103.0,7.5,14.0,544.0,535.46,440.89
2016,5,20,8,15,797.5,106.5,7.45,14.0,592.0,589.5,485.88
2016,5,20,8,30,817.0,110.0,7.4,14.0,640.0,643.78,530.04
2016,5,20,8,45,829.5,113.5,7.4,14.5,683.0,693.19,568.46
2016,5,20,9,0,842.0,117.0,7.4,15.0,726.0,741.67,603.76
2016,5,20,9,15,853.5,119.5,7.35,15.0,765.0,784.96,635.4
2016,5,20,9,30,865.0,122.0,7.3,15.0,804.0,828.62,667.06
2016,5,20,9,45,877.5,121.5,7.3,15.0,838.5,868.37,695.69
2016,5,20,10,0,890.0,121.0,7.3,15.0,873.0,906.22,722.76
2016,5,20,10,15,896.0,122.0,7.25,15.0,900.0,937.6,744.71
2016,5,20,10,30,902.0,123.0,7.2,15.0,927.0,966.31,764.65
2016,5,20,10,45,904.0,126.0,7.2,15.5,946.0,990.44,779.95
2016,5,20,11,0,906.0,129.0,7.2,16.0,965.0,1011.47,792.99
2016,5,20,11,15,908.5,129.5,7.15,16.0,978.0,1027.29,803.57
2016,5,20,11,30,911.0,130.0,7.1,16.0,991.0,1039.87,811.93
2016,5,20,11,45,911.0,131.0,7.1,16.0,996.0,1047.18,816.87
2016,5,20,12,0,911.0,132.0,7.1,16.0,1001.0,1051.13,819.56
2016,5,20,12,15,910.5,132.0,7.1,16.0,998.5,1050.21,818.9
2016,5,20,12,30,910.0,132.0,7.1,16.0,996.0,1045.94,815.98
2016,5,20,12,45,905.0,133.0,7.1,16.0,985.0,1034.89,808.33
2016,5,20,13,0,900.0,134.0,7.1,16.0,974.0,1020.62,798.51
2016,5,20,13,15,895.5,133.5,7.1,15.5,956.5,1002.21,787.3
2016,5,20,13,30,891.0,133.0,7.1,15.0,939.0,980.76,773.91
2016,5,20,13,45,883.5,132.5,7.1,15.0,913.5,953.62,754.88
2016,5,20,14,0,876.0,132.0,7.1,15.0,888.0,923.82,733.91
2016,5,20,14,15,867.5,130.5,7.05,15.0,857.0,889.67,709.46
2016,5,20,14,30,859.0,129.0,7.0,15.0,826.0,853.27,683.28
2016,5,20,14,45,515.5,241.5,7.0,15.0,655.0,663.81,535.87
2016,5,20,15,0,172.0,354.0,7.0,15.0,484.0,485.56,388.67
2016,5,20,15,15,488.5,237.5,6.95,14.5,575.5,597.39,486.1
2016,5,20,15,30,805.0,121.0,6.9,14.0,667.0,675.05,553.74
2016,5,20,15,45,785.0,118.0,6.85,14.0,620.5,622.15,510.92
2016,5,20,16,0,765.0,115.0,6.8,14.0,574.0,569.38,467.76
2016,5,20,16,15,740.5,111.0,6.7,14.0,524.5,513.25,420.94
2016,5,20,16,30,716.0,107.0,6.6,14.0,475.0,458.44,374.16
2016,5,20,16,45,686.0,102.0,6.55,14.0,424.0,401.67,324.88
2016,5,20,17,0,656.0,97.0,6.5,14.0,373.0,347.19,276.48
2016,5,20,17,15,612.5,91.0,6.4,13.5,322.0,289.87,225.67
2016,5,20,17,30,569.0,85.0,6.3,13.0,271.0,236.87,178.05
2016,5,20,17,45,508.0,77.0,6.2,12.5,221.5,182.72,130.48
2016,5,20,18,0,447.0,69.0,6.1,12.0,172.0,135.33,90.18
2016,5,20,18,15,359.5,58.0,5.95,12.0,127.5,88.47,54.13
2016,5,20,18,30,272.0,47.0,5.8,12.0,83.0,52.21,30.27
2016,5,20,18,45,156.5,31.5,5.7,12.0,50.5,24.46,13.58
2016,5,20,19,0,41.0,16.0,5.6,12.0,18.0,13.59,0.0
2016,5,20,19,15,20.5,8.0,5.5,11.5,9.0,7.86,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,25.0,17.0,3.3,11.0,19.5,15.41,0.0
2016,5,21,5,30,50.0,34.0,3.4,11.0,39.0,30.11,19.49
2016,5,21,5,45,84.0,53.5,3.55,11.5,67.5,53.52,36.53
2016,5,21,6,0,118.0,73.0,3.7,12.0,96.0,81.25,58.3
2016,5,21,6,15,143.5,94.0,3.75,12.0,130.0,112.97,84.7
2016,5,21,6,30,169.0,115.0,3.8,12.0,164.0,147.79,114.33
2016,5,21,6,45,193.0,132.5,3.85,12.5,199.5,182.08,143.6
2016,5,21,7,0,217.0,150.0,3.9,13.0,235.0,219.1,175.05
2016,5,21,7,15,183.5,176.0,3.95,13.0,254.5,243.2,196.46
2016,5,21,7,30,150.0,202.0,4.0,13.0,274.0,264.19,214.33
2016,5,21,7,45,79.5,194.0,4.1,13.5,232.5,228.51,184.91
2016,5,21,8,0,9.0,186.0,4.2,14.0,191.0,185.11,148.26
2016,5,21,8,15,63.5,239.5,4.3,14.0,280.5,272.47,219.56
2016,5,21,8,30,118.0,293.0,4.4,14.0,370.0,366.8,294.96
2016,5,21,8,45,78.0,293.0,4.5,14.0,345.5,342.33,274.19
2016,5,21,9,0,38.0,293.0,4.6,14.0,321.0,316.83,252.61
2016,5,21,9,15,127.5,334.0,4.6,14.0,433.5,432.97,345.66
2016,5,21,9,30,217.0,375.0,4.6,14.0,546.0,552.31,438.53
2016,5,21,9,45,261.5,382.5,4.6,14.0,597.5,610.38,482.53
2016,5,21,10,0,306.0,390.0,4.6,14.0,649.0,666.27,524.68
2016,5,21,10,15,391.0,369.5,4.55,14.0,711.5,731.93,574.94
2016,5,21,10,30,476.0,349.0,4.5,14.0,774.0,805.74,630.12
2016,5,21,10,45,397.0,391.5,4.45,14.0,751.5,779.82,607.49
2016,5,21,11,0,318.0,434.0,4.4,14.0,729.0,754.66,585.78
2016,5,21,11,15,291.0,448.5,4.35,14.0,721.0,748.24,579.69
2016,5,21,11,30,264.0,463.0,4.3,14.0,713.0,739.96,572.18
2016,5,21,11,45,218.5,473.0,4.3,14.0,680.5,700.73,542.14
2016,5,21,12,0,173.0,483.0,4.3,14.0,648.0,666.25,515.43
2016,5,21,12,15,226.0,473.0,4.3,14.0,688.0,709.0,548.77
2016,5,21,12,30,279.0,463.0,4.3,14.0,728.0,756.74,584.9
2016,5,21,12,45,341.5,431.0,4.3,14.0,752.0,783.22,606.33
2016,5,21,13,0,404.0,399.0,4.3,14.0,776.0,812.15,629.42
2016,5,21,13,15,410.5,388.0,4.3,14.0,765.0,800.37,621.46
2016,5,21,13,30,417.0,377.0,4.3,14.0,754.0,786.78,612.46
2016,5,21,13,45,463.5,350.0,4.35,14.0,759.0,792.27,618.91
2016,5,21,14,0,510.0,323.0,4.4,14.0,764.0,793.89,622.4
2016,5,21,14,15,643.5,243.5,4.35,14.0,780.0,815.4,642.74
2016,5,21,14,30,777.0,164.0,4.3,14.0,796.0,823.61,650.64
2016,5,21,14,45,598.5,230.0,4.3,14.0,703.5,720.59,572.98
2016,5,21,15,0,420.0,296.0,4.3,14.0,611.0,624.55,497.25
2016,5,21,15,15,492.5,250.0,4.25,14.0,599.5,612.95,491.18
2016,5,21,15,30,565.0,204.0,4.2,14.0,588.0,594.03,478.58
2016,5,21,15,45,538.0,196.5,4.2,14.0,542.0,542.55,438.48
2016,5,21,16,0,511.0,189.0,4.2,14.0,496.0,492.39,398.82
2016,5,21,16,15,591.5,153.0,4.15,14.0,479.5,475.32,385.23
2016,5,21,16,30,672.0,117.0,4.1,14.0,463.0,447.59,361.69
2016,5,21,16,45,514.5,132.5,4.1,14.0,381.5,356.27,286.39
2016,5,21,17,0,357.0,148.0,4.1,14.0,300.0,281.93,225.04
2016,5,21,17,15,452.0,117.0,4.1,13.5,283.0,262.13,205.03
2016,5,21,17,30,547.0,86.0,4.1,13.0,266.0,232.57,174.52
2016,5,21,17,45,494.0,77.0,4.1,13.0,218.5,180.37,128.51
2016,5,21,18,0,441.0,68.0,4.1,13.0,171.0,134.03,88.89
2016,5,21,18,15,360.0,57.0,3.9,12.5,127.5,88.17,53.68
2016,5,21,18,30,279.0,46.0,3.7,12.0,84.0,52.12,29.89
2016,5,21,18,45,170.5,31.0,3.55,12.0,51.0,23.98,13.49
2016,5,21,19,0,62.0,16.0,3.4,12.0,18.0,13.6,0.0
2016,5,21,19,15,31.0,8.0,3.35,11.5,9.0,7.86,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,2.5,11.0,28.5,13.96,0.0
2016,5,22,5,30,203.0,36.0,2.6,11.0,57.0,29.27,18.92
2016,5,22,5,45,297.5,49.0,2.75,11.5,98.0,60.25,35.05
2016,5,22,6,0,392.0,62.0,2.9,12.0,139.0,101.83,63.73
2016,5,22,6,15,319.0,86.5,2.85,12.0,161.0,135.77,96.4
2016,5,22,6,30,246.0,111.0,2.8,12.0,183.0,161.74,123.15
2016,5,22,6,45,278.5,125.0,2.8,12.5,221.5,199.52,155.59
2016,5,22,7,0,311.0,139.0,2.8,13.0,260.0,240.75,190.83
2016,5,22,7,15,331.0,157.5,2.75,13.5,302.5,284.69,227.96
2016,5,22,7,30,351.0,176.0,2.7,14.0,345.0,330.53,265.8
2016,5,22,7,45,280.0,211.0,2.7,14.5,355.0,348.62,280.37
2016,5,22,8,0,209.0,246.0,2.7,15.0,365.0,357.21,286.25
2016,5,22,8,15,104.5,190.0,2.7,15.0,249.5,250.69,201.08
2016,5,22,8,30,0.0,134.0,2.7,15.0,134.0,129.84,101.58
2016,5,22,8,45,2.5,164.5,2.7,15.0,166.5,161.34,127.07
2016,5,22,9,0,5.0,195.0,2.7,15.0,199.0,193.15,152.3
2016,5,22,9,15,202.5,260.0,2.75,15.0,420.5,420.45,335.74
2016,5,22,9,30,400.0,325.0,2.8,15.0,642.0,658.36,516.05
2016,5,22,9,45,354.0,357.0,2.85,15.5,646.0,662.67,514.82
2016,5,22,10,0,308.0,389.0,2.9,16.0,650.0,666.87,514.92
2016,5,22,10,15,221.0,414.5,2.95,16.0,605.0,618.69,477.05
2016,5,22,10,30,134.0,440.0,3.0,16.0,560.0,570.11,438.54
2016,5,22,10,45,503.0,289.5,3.1,16.5,753.5,782.22,603.94
2016,5,22,11,0,872.0,139.0,3.2,17.0,947.0,988.64,748.46
2016,5,22,11,15,874.5,140.0,3.25,17.0,959.0,1004.47,757.23
2016,5,22,11,30,877.0,141.0,3.3,17.0,971.0,1017.2,765.72
2016,5,22,11,45,619.0,287.0,3.35,17.0,875.0,923.7,700.69
2016,5,22,12,0,361.0,433.0,3.4,17.0,779.0,809.6,613.16
2016,5,22,12,15,376.5,417.5,3.5,17.0,777.0,809.06,614.91
2016,5,22,12,30,392.0,402.0,3.6,17.0,775.0,806.87,614.7
2016,5,22,12,45,629.5,272.5,3.75,17.0,865.0,913.53,698.65
2016,5,22,13,0,867.0,143.0,3.9,17.0,955.0,997.61,757.97
2016,5,22,13,15,863.0,142.0,4.0,16.5,938.0,979.75,747.56
2016,5,22,13,30,859.0,141.0,4.1,16.0,921.0,958.95,735.9
2016,5,22,13,45,500.0,282.5,4.2,16.0,734.0,757.87,590.21
2016,5,22,14,0,141.0,424.0,4.3,16.0,547.0,554.97,430.82
2016,5,22,14,15,239.0,392.5,4.35,16.0,591.5,608.08,475.21
2016,5,22,14,30,337.0,361.0,4.4,16.0,636.0,649.55,509.37
2016,5,22,14,45,334.5,343.5,4.45,16.0,606.5,617.0,485.8
2016,5,22,15,0,332.0,326.0,4.5,16.0,577.0,583.7,461.73
2016,5,22,15,15,202.0,312.0,4.55,15.5,462.5,457.45,364.21
