Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,30,937.0,122.0,2.5,22.0,1016.0,1056.88,768.94
2016,6,1,11,45,936.0,123.5,2.55,22.5,1021.0,1064.09,772.25
2016,6,1,12,0,935.0,125.0,2.6,23.0,1026.0,1067.91,773.54
2016,6,1,12,15,934.5,125.0,2.65,23.0,1024.0,1067.32,773.67
2016,6,1,12,30,934.0,125.0,2.7,23.0,1022.0,1063.34,771.77
2016,6,1,12,45,920.5,132.0,2.8,23.0,1009.0,1050.12,764.57
2016,6,1,13,0,907.0,139.0,2.9,23.0,996.0,1033.81,755.45
2016,6,1,13,15,903.0,138.5,2.95,23.0,979.0,1016.28,745.11
2016,6,1,13,30,899.0,138.0,3.0,23.0,962.0,995.7,732.79
2016,6,1,13,45,891.5,137.5,3.05,23.0,937.5,968.93,716.38
2016,6,1,14,0,884.0,137.0,3.1,23.0,913.0,939.49,698.17
2016,6,1,14,15,876.5,135.5,3.1,22.5,882.5,906.56,678.47
2016,6,1,14,30,869.0,134.0,3.1,22.0,852.0,871.31,657.01
2016,6,1,14,45,858.0,132.5,3.1,22.0,815.5,833.74,632.48
2016,6,1,15,0,847.0,131.0,3.1,22.0,779.0,791.45,604.45
2016,6,1,15,15,833.5,128.0,3.05,21.5,737.0,744.34,573.57
2016,6,1,15,30,820.0,125.0,3.0,21.0,695.0,696.21,540.74
2016,6,1,15,45,804.0,121.5,2.95,21.0,650.0,645.18,503.02
2016,6,1,16,0,788.0,118.0,2.9,21.0,605.0,593.86,464.19
2016,6,1,16,15,765.5,114.0,2.85,20.5,555.5,538.43,422.08
2016,6,1,16,30,743.0,110.0,2.8,20.0,506.0,483.28,378.92
2016,6,1,16,45,717.0,104.5,2.75,20.0,455.5,426.62,332.64
2016,6,1,17,0,691.0,99.0,2.7,20.0,405.0,371.75,286.55
2016,6,1,17,15,651.5,93.0,2.65,19.5,353.5,313.83,237.7
2016,6,1,17,30,612.0,87.0,2.6,19.0,302.0,259.66,191.03
2016,6,1,17,45,561.5,79.5,2.6,18.5,251.5,205.5,144.59
2016,6,1,18,0,511.0,72.0,2.6,18.0,201.0,156.81,103.47
2016,6,1,18,15,432.5,62.0,2.55,17.0,154.5,108.0,65.81
2016,6,1,18,30,354.0,52.0,2.5,16.0,108.0,67.24,38.08
2016,6,1,18,45,243.5,38.5,2.5,15.5,70.5,32.5,18.92
2016,6,1,19,0,133.0,25.0,2.5,15.0,33.0,19.57,4.91
2016,6,1,19,15,66.5,12.5,2.45,14.5,16.5,12.29,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,2,5,0,39.0,10.0,2.1,12.0,11.0,9.83,0.0
2016,6,2,5,15,170.0,24.0,2.1,12.5,41.5,18.68,5.46
2016,6,2,5,30,301.0,38.0,2.1,13.0,72.0,34.2,19.69
2016,6,2,5,45,396.0,47.5,2.15,13.5,116.0,67.5,37.05
2016,6,2,6,0,491.0,57.0,2.2,14.0,160.0,111.54,67.08
2016,6,2,6,15,245.5,72.0,2.15,14.5,123.5,110.33,77.47
2016,6,2,6,30,0.0,87.0,2.1,15.0,87.0,83.51,65.23
2016,6,2,6,45,0.0,104.5,2.05,15.5,104.5,100.41,79.21
2016,6,2,7,0,0.0,122.0,2.0,16.0,122.0,117.37,92.91
2016,6,2,7,15,3.5,141.5,1.9,16.5,143.0,137.7,109.08
2016,6,2,7,30,7.0,161.0,1.8,17.0,164.0,158.47,125.34
2016,6,2,7,45,20.0,192.0,1.75,17.5,203.0,195.52,154.47
2016,6,2,8,0,33.0,223.0,1.7,18.0,242.0,235.3,185.24
2016,6,2,8,15,32.5,239.5,1.65,18.5,259.5,253.33,198.33
2016,6,2,8,30,32.0,256.0,1.6,19.0,277.0,271.29,211.24
2016,6,2,8,45,455.0,182.0,1.55,19.5,514.5,501.11,393.17
2016,6,2,9,0,878.0,108.0,1.5,20.0,752.0,756.69,577.82
2016,6,2,9,15,888.5,110.0,1.5,20.5,791.0,801.72,603.64
2016,6,2,9,30,899.0,112.0,1.5,21.0,830.0,845.12,630.09
2016,6,2,9,45,900.0,117.5,1.5,21.5,861.5,882.2,651.92
2016,6,2,10,0,901.0,123.0,1.5,22.0,893.0,916.62,671.8
2016,6,2,10,15,907.0,124.0,1.45,22.5,920.0,948.24,688.95
2016,6,2,10,30,913.0,125.0,1.4,23.0,947.0,977.21,704.18
2016,6,2,10,45,917.0,126.5,1.4,23.5,967.0,1001.99,717.39
2016,6,2,11,0,921.0,128.0,1.4,24.0,987.0,1023.76,728.7
2016,6,2,11,15,923.0,128.5,1.4,24.0,999.5,1039.45,737.69
2016,6,2,11,30,925.0,129.0,1.4,24.0,1012.0,1051.89,744.83
2016,6,2,11,45,925.5,129.0,1.45,24.5,1017.5,1059.04,748.24
2016,6,2,12,0,926.0,129.0,1.5,25.0,1023.0,1062.85,749.75
2016,6,2,12,15,925.5,129.0,1.55,25.0,1020.5,1062.29,750.18
2016,6,2,12,30,925.0,129.0,1.6,25.0,1018.0,1058.39,748.7
2016,6,2,12,45,930.0,124.0,1.65,25.5,1010.5,1051.57,744.09
2016,6,2,13,0,935.0,119.0,1.7,26.0,1003.0,1041.3,737.45
2016,6,2,13,15,931.5,118.0,1.8,26.0,985.5,1023.38,728.29
2016,6,2,13,30,928.0,117.0,1.9,26.0,968.0,1002.3,717.14
2016,6,2,13,45,922.5,116.0,2.05,26.5,944.0,976.31,701.95
2016,6,2,14,0,917.0,115.0,2.2,27.0,920.0,947.47,684.75
2016,6,2,14,15,909.5,113.5,2.3,26.5,889.5,913.68,666.26
2016,6,2,14,30,902.0,112.0,2.4,26.0,859.0,877.47,645.85
2016,6,2,14,45,892.5,110.5,2.5,26.0,822.5,837.42,621.21
2016,6,2,15,0,883.0,109.0,2.6,26.0,786.0,795.47,594.9
2016,6,2,15,15,870.5,107.0,2.65,25.5,744.0,749.15,565.94
2016,6,2,15,30,858.0,105.0,2.7,25.0,702.0,701.62,535.56
2016,6,2,15,45,842.0,102.0,2.8,25.0,656.0,650.68,499.42
2016,6,2,16,0,826.0,99.0,2.9,25.0,610.0,598.22,460.89
2016,6,2,16,15,805.5,96.0,2.9,24.5,561.0,543.17,419.77
2016,6,2,16,30,785.0,93.0,2.9,24.0,512.0,488.71,377.73
2016,6,2,16,45,758.0,89.0,2.95,24.0,461.0,431.2,331.43
2016,6,2,17,0,731.0,85.0,3.0,24.0,410.0,375.51,285.22
2016,6,2,17,15,694.5,80.5,2.95,23.0,358.5,317.1,236.76
2016,6,2,17,30,658.0,76.0,2.9,22.0,307.0,262.97,190.59
2016,6,2,17,45,607.5,69.5,2.85,21.5,256.5,207.26,142.96
2016,6,2,18,0,557.0,63.0,2.8,21.0,206.0,156.95,100.62
2016,6,2,18,15,482.0,55.0,2.7,20.0,159.0,107.83,62.8
2016,6,2,18,30,407.0,47.0,2.6,19.0,112.0,67.18,35.64
2016,6,2,18,45,293.0,35.5,2.55,18.5,73.5,31.23,17.09
2016,6,2,19,0,179.0,24.0,2.5,18.0,35.0,18.7,4.99
2016,6,2,19,15,89.5,12.0,2.4,17.5,17.5,11.8,0.0
2016,6,2,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.3,14.0,11.0,9.83,0.0
2016,6,3,5,15,182.5,23.0,1.25,14.5,41.5,17.84,5.11
2016,6,3,5,30,313.0,36.0,1.2,15.0,72.0,32.38,17.94
2016,6,3,5,45,403.0,45.5,1.2,15.5,115.5,66.06,35.31
2016,6,3,6,0,493.0,55.0,1.2,16.0,159.0,109.87,65.02
2016,6,3,6,15,553.0,62.0,1.1,16.5,207.5,156.07,101.72
2016,6,3,6,30,613.0,69.0,1.0,17.0,256.0,208.91,146.06
2016,6,3,6,45,654.5,74.0,0.9,17.5,307.0,260.91,190.99
2016,6,3,7,0,696.0,79.0,0.8,18.0,358.0,317.07,238.65
2016,6,3,7,15,726.5,83.5,0.8,18.5,409.0,373.18,285.5
2016,6,3,7,30,757.0,88.0,0.8,19.0,460.0,430.7,331.93
2016,6,3,7,45,780.5,91.0,0.8,20.0,509.5,485.39,373.99
2016,6,3,8,0,804.0,94.0,0.8,21.0,559.0,541.25,415.18
2016,6,3,8,15,821.5,97.0,0.8,21.5,606.0,594.4,453.61
2016,6,3,8,30,839.0,100.0,0.8,22.0,653.0,647.58,490.72
2016,6,3,8,45,852.0,102.5,0.85,23.0,696.0,695.79,522.48
2016,6,3,9,0,865.0,105.0,0.9,24.0,739.0,743.88,551.78
2016,6,3,9,15,875.0,106.5,0.9,24.5,777.0,787.5,577.92
2016,6,3,9,30,885.0,108.0,0.9,25.0,815.0,829.5,602.56
2016,6,3,9,45,751.5,188.5,0.95,26.0,806.5,832.99,601.68
2016,6,3,10,0,618.0,269.0,1.0,27.0,798.0,820.97,589.14
2016,6,3,10,15,551.0,310.5,1.05,27.5,792.5,819.62,585.44
2016,6,3,10,30,484.0,352.0,1.1,28.0,787.0,813.8,578.63
2016,6,3,10,45,499.5,359.5,1.2,28.5,817.5,847.46,600.02
2016,6,3,11,0,515.0,367.0,1.3,29.0,848.0,879.9,620.0
2016,6,3,11,15,725.0,238.0,1.45,29.0,925.0,964.8,680.06
2016,6,3,11,30,935.0,109.0,1.6,29.0,1002.0,1041.49,728.07
2016,6,3,11,45,704.0,256.0,1.75,29.0,931.0,975.92,688.63
2016,6,3,12,0,473.0,403.0,1.9,29.0,860.0,894.77,632.57
2016,6,3,12,15,703.0,257.5,2.05,29.0,934.0,979.14,695.66
2016,6,3,12,30,933.0,112.0,2.2,29.0,1008.0,1049.26,740.38
2016,6,3,12,45,918.5,119.0,2.35,29.0,995.0,1035.19,732.82
2016,6,3,13,0,904.0,126.0,2.5,29.0,982.0,1018.06,724.13
2016,6,3,13,15,900.5,125.5,2.6,29.0,965.5,1001.15,715.01
2016,6,3,13,30,897.0,125.0,2.7,29.0,949.0,981.19,703.91
2016,6,3,13,45,892.0,124.0,2.85,29.0,925.5,956.37,690.04
2016,6,3,14,0,887.0,123.0,3.0,29.0,902.0,928.79,674.21
2016,6,3,14,15,879.5,121.5,3.05,29.0,872.0,895.89,654.01
2016,6,3,14,30,872.0,120.0,3.1,29.0,842.0,860.66,632.12
2016,6,3,14,45,863.0,117.5,3.15,29.0,806.0,821.07,607.09
2016,6,3,15,0,854.0,115.0,3.2,29.0,770.0,779.63,580.53
2016,6,3,15,15,841.5,113.0,3.2,28.5,729.5,736.07,553.06
2016,6,3,15,30,829.0,111.0,3.2,28.0,689.0,689.45,522.84
2016,6,3,15,45,813.0,108.0,3.25,28.0,644.0,638.67,486.44
2016,6,3,16,0,797.0,105.0,3.3,28.0,599.0,587.57,448.85
2016,6,3,16,15,776.5,101.5,3.25,27.5,551.0,533.42,408.54
2016,6,3,16,30,756.0,98.0,3.2,27.0,503.0,479.92,367.47
2016,6,3,16,45,728.5,94.0,3.2,27.0,452.5,422.89,321.92
2016,6,3,17,0,701.0,90.0,3.2,27.0,402.0,368.39,277.11
2016,6,3,17,15,664.5,84.5,3.1,26.0,351.5,311.5,230.43
2016,6,3,17,30,628.0,79.0,3.0,25.0,301.0,258.0,185.42
2016,6,3,17,45,577.0,72.5,2.95,24.5,251.5,203.79,139.7
2016,6,3,18,0,526.0,66.0,2.9,24.0,202.0,155.03,99.22
2016,6,3,18,15,452.5,57.5,2.7,23.0,156.0,107.26,62.8
2016,6,3,18,30,379.0,49.0,2.5,22.0,110.0,67.8,36.5
2016,6,3,18,45,271.5,36.5,2.35,21.0,72.5,31.98,17.42
2016,6,3,19,0,164.0,24.0,2.2,20.0,35.0,18.66,5.46
2016,6,3,19,15,82.0,12.0,2.15,19.5,17.5,11.8,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,16.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,16.0,6.0,5.9,0.0
2016,6,4,5,15,22.0,22.5,0.5,16.5,25.0,21.08,7.21
2016,6,4,5,30,44.0,39.0,0.6,17.0,44.0,34.94,22.16
2016,6,4,5,45,67.5,58.5,0.75,17.5,70.5,57.48,39.6
2016,6,4,6,0,91.0,78.0,0.9,18.0,97.0,83.1,59.7
2016,6,4,6,15,107.0,99.0,1.0,18.0,127.5,111.6,83.06
2016,6,4,6,30,123.0,120.0,1.1,18.0,158.0,142.1,108.33
2016,6,4,6,45,137.0,140.5,1.2,18.5,190.0,173.47,134.11
2016,6,4,7,0,151.0,161.0,1.3,19.0,222.0,206.43,160.9
2016,6,4,7,15,81.0,164.0,1.3,19.0,197.0,190.22,149.25
2016,6,4,7,30,11.0,167.0,1.3,19.0,172.0,166.0,130.07
2016,6,4,7,45,7.0,169.0,1.3,19.5,172.5,166.8,130.14
2016,6,4,8,0,3.0,171.0,1.3,20.0,173.0,167.1,129.68
2016,6,4,8,15,71.0,235.5,1.25,20.0,282.5,272.44,212.54
2016,6,4,8,30,139.0,300.0,1.2,20.0,392.0,386.07,298.49
2016,6,4,8,45,194.5,317.0,1.2,20.5,455.0,448.48,343.88
2016,6,4,9,0,250.0,334.0,1.2,21.0,518.0,518.45,393.98
2016,6,4,9,15,299.0,341.0,1.2,21.0,572.0,574.52,433.89
2016,6,4,9,30,348.0,348.0,1.2,21.0,626.0,633.47,475.22
2016,6,4,9,45,223.5,377.5,1.2,21.5,559.5,566.91,423.72
2016,6,4,10,0,99.0,407.0,1.2,22.0,493.0,490.95,365.65
2016,6,4,10,15,77.0,405.0,1.2,22.0,473.0,472.4,352.0
2016,6,4,10,30,55.0,403.0,1.2,22.0,453.0,452.39,336.79
2016,6,4,10,45,37.5,366.0,1.3,22.0,400.5,400.0,299.05
2016,6,4,11,0,20.0,329.0,1.4,22.0,348.0,341.58,256.39
2016,6,4,11,15,88.0,405.0,1.4,22.0,489.5,490.94,366.61
2016,6,4,11,30,156.0,481.0,1.4,22.0,631.0,643.11,472.6
2016,6,4,11,45,221.0,474.5,1.45,22.5,687.5,702.93,513.25
2016,6,4,12,0,286.0,468.0,1.5,23.0,744.0,768.35,557.56
2016,6,4,12,15,354.5,437.0,1.5,23.0,778.5,805.46,583.84
2016,6,4,12,30,423.0,406.0,1.5,23.0,813.0,845.73,612.1
2016,6,4,12,45,273.5,438.5,1.55,23.5,701.0,722.16,525.28
2016,6,4,13,0,124.0,471.0,1.6,24.0,589.0,599.36,437.66
2016,6,4,13,15,131.0,463.5,1.6,24.5,586.0,596.08,436.08
2016,6,4,13,30,138.0,456.0,1.6,25.0,583.0,592.02,433.06
2016,6,4,13,45,251.5,422.0,1.65,25.5,646.0,664.15,485.92
2016,6,4,14,0,365.0,388.0,1.7,26.0,709.0,725.02,529.52
2016,6,4,14,15,593.5,263.5,1.75,26.0,764.5,794.21,583.24
2016,6,4,14,30,822.0,139.0,1.8,26.0,820.0,840.99,617.41
2016,6,4,14,45,817.5,133.5,1.85,26.0,786.5,803.32,593.35
2016,6,4,15,0,813.0,128.0,1.9,26.0,753.0,763.63,568.44
2016,6,4,15,15,800.5,125.5,1.9,25.5,713.0,719.24,540.64
2016,6,4,15,30,788.0,123.0,1.9,25.0,673.0,673.83,510.93
2016,6,4,15,45,776.5,118.0,1.95,25.0,630.0,625.76,477.01
2016,6,4,16,0,765.0,113.0,2.0,25.0,587.0,577.04,441.64
2016,6,4,16,15,744.0,109.0,2.0,24.5,540.0,523.66,402.3
2016,6,4,16,30,723.0,105.0,2.0,24.0,493.0,470.41,361.79
2016,6,4,16,45,699.5,99.0,2.05,23.5,444.5,415.5,318.8
2016,6,4,17,0,676.0,93.0,2.1,23.0,396.0,362.14,275.52
2016,6,4,17,15,639.5,87.5,2.1,22.5,346.0,306.57,229.33
2016,6,4,17,30,603.0,82.0,2.1,22.0,296.0,254.41,184.95
2016,6,4,17,45,557.5,74.5,2.1,21.5,247.5,201.86,140.26
2016,6,4,18,0,512.0,67.0,2.1,21.0,199.0,154.17,100.2
2016,6,4,18,15,440.5,58.0,2.1,20.0,154.0,106.87,63.72
2016,6,4,18,30,369.0,49.0,2.1,19.0,109.0,67.64,37.08
2016,6,4,18,45,268.5,36.5,2.15,18.5,72.0,32.39,17.76
2016,6,4,19,0,168.0,24.0,2.2,18.0,35.0,18.62,6.02
2016,6,4,19,15,84.0,12.0,2.2,17.5,17.5,11.8,0.0
2016,6,4,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.0,5.0,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,56.0,10.0,1.7,13.0,11.0,9.83,0.0
2016,6,5,5,15,175.5,23.5,1.75,13.5,41.0,18.23,5.73
2016,6,5,5,30,295.0,37.0,1.8,14.0,71.0,33.13,18.78
2016,6,5,5,45,383.0,47.0,1.9,14.5,113.5,66.12,36.21
2016,6,5,6,0,471.0,57.0,2.0,15.0,156.0,109.01,65.59
2016,6,5,6,15,235.5,69.5,1.95,15.0,119.0,106.12,74.22
2016,6,5,6,30,0.0,82.0,1.9,15.0,82.0,78.82,61.29
2016,6,5,6,45,0.0,98.5,1.9,15.5,98.5,94.73,74.47
2016,6,5,7,0,0.0,115.0,1.9,16.0,115.0,110.71,87.39
2016,6,5,7,15,8.0,143.5,1.9,16.5,147.5,141.37,112.06
2016,6,5,7,30,16.0,172.0,1.9,17.0,180.0,173.03,137.14
2016,6,5,7,45,32.5,203.0,1.9,17.5,221.5,213.21,168.69
2016,6,5,8,0,49.0,234.0,1.9,18.0,263.0,254.68,200.75
2016,6,5,8,15,57.5,259.0,1.95,18.5,295.5,287.24,225.31
2016,6,5,8,30,66.0,284.0,2.0,19.0,328.0,320.62,250.17
2016,6,5,8,45,203.0,298.5,2.05,19.5,445.5,435.98,339.46
2016,6,5,9,0,340.0,313.0,2.1,20.0,563.0,563.41,434.37
2016,6,5,9,15,285.0,345.0,2.2,20.0,562.0,567.51,434.93
2016,6,5,9,30,230.0,377.0,2.3,20.0,561.0,562.92,429.86
2016,6,5,9,45,338.5,355.5,2.45,20.5,639.0,645.82,491.65
2016,6,5,10,0,447.0,334.0,2.6,21.0,717.0,735.01,555.99
2016,6,5,10,15,680.5,223.0,2.65,21.0,826.0,849.37,641.02
2016,6,5,10,30,914.0,112.0,2.7,21.0,935.0,964.32,717.24
2016,6,5,10,45,917.0,113.5,2.75,21.5,954.5,988.24,730.35
2016,6,5,11,0,920.0,115.0,2.8,22.0,974.0,1009.12,742.31
2016,6,5,11,15,922.5,115.5,2.8,22.0,987.5,1025.37,752.26
2016,6,5,11,30,925.0,116.0,2.8,22.0,1001.0,1038.4,760.24
2016,6,5,11,45,925.5,116.5,2.8,22.5,1006.5,1046.16,763.43
2016,6,5,12,0,926.0,117.0,2.8,23.0,1012.0,1050.58,764.61
2016,6,5,12,15,926.0,117.0,2.8,23.0,1010.5,1050.65,764.61
2016,6,5,12,30,926.0,117.0,2.8,23.0,1009.0,1047.38,762.61
2016,6,5,12,45,916.5,122.0,2.8,23.0,997.5,1036.37,755.76
2016,6,5,13,0,907.0,127.0,2.8,23.0,986.0,1022.24,747.04
2016,6,5,13,15,904.0,126.0,2.85,23.0,970.0,1005.36,737.09
2016,6,5,13,30,901.0,125.0,2.9,23.0,954.0,985.41,725.17
2016,6,5,13,45,897.5,123.5,3.0,23.0,931.5,961.51,711.04
2016,6,5,14,0,894.0,122.0,3.1,23.0,909.0,934.75,694.93
2016,6,5,14,15,887.0,120.5,3.15,23.0,879.0,902.19,674.45
2016,6,5,14,30,880.0,119.0,3.2,23.0,849.0,867.25,652.22
2016,6,5,14,45,872.5,116.5,3.25,23.0,814.0,828.7,627.3
2016,6,5,15,0,865.0,114.0,3.3,23.0,779.0,788.17,600.75
2016,6,5,15,15,853.0,111.5,3.35,22.5,738.0,742.56,571.36
2016,6,5,15,30,841.0,109.0,3.4,22.0,697.0,696.94,541.45
2016,6,5,15,45,826.5,106.0,3.45,22.0,652.5,646.69,504.59
2016,6,5,16,0,812.0,103.0,3.5,22.0,608.0,595.95,466.34
2016,6,5,16,15,791.5,99.5,3.45,21.5,559.5,541.14,424.55
2016,6,5,16,30,771.0,96.0,3.4,21.0,511.0,486.95,381.95
2016,6,5,16,45,745.5,91.5,3.35,21.0,461.0,430.38,335.55
2016,6,5,17,0,720.0,87.0,3.3,21.0,411.0,374.56,288.55
2016,6,5,17,15,684.5,82.0,3.25,20.5,359.5,317.49,240.11
2016,6,5,17,30,649.0,77.0,3.2,20.0,308.0,263.68,193.39
2016,6,5,17,45,600.5,70.5,3.15,19.5,258.0,208.85,146.02
2016,6,5,18,0,552.0,64.0,3.1,19.0,208.0,159.17,103.7
2016,6,5,18,15,479.5,56.0,3.05,18.0,161.5,110.41,65.55
2016,6,5,18,30,407.0,48.0,3.0,17.0,115.0,69.82,37.75
2016,6,5,18,45,300.0,36.5,2.95,16.5,76.5,33.54,18.31
2016,6,5,19,0,193.0,25.0,2.9,16.0,38.0,19.42,7.06
2016,6,5,19,15,96.5,12.5,2.9,15.5,19.0,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,3.4,14.0,11.0,9.83,0.0
2016,6,6,5,15,175.5,22.5,3.45,14.0,40.0,17.39,5.3
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,31.11,17.15
2016,6,6,5,45,376.5,44.5,3.55,14.5,110.5,63.24,34.05
2016,6,6,6,0,461.0,54.0,3.6,15.0,152.0,104.85,62.62
2016,6,6,6,15,518.0,61.0,3.6,15.5,198.5,148.66,97.87
2016,6,6,6,30,575.0,68.0,3.6,16.0,245.0,198.76,140.7
2016,6,6,6,45,287.5,86.0,3.6,16.5,174.5,165.53,125.43
2016,6,6,7,0,0.0,104.0,3.6,17.0,104.0,100.24,78.4
2016,6,6,7,15,16.5,145.0,3.55,17.0,153.5,146.17,115.95
2016,6,6,7,30,33.0,186.0,3.5,17.0,203.0,194.62,155.02
2016,6,6,7,45,28.5,200.0,3.45,17.5,215.5,208.27,165.26
2016,6,6,8,0,24.0,214.0,3.4,18.0,228.0,220.23,174.01
2016,6,6,8,15,33.5,241.5,3.35,18.5,263.0,255.7,201.37
2016,6,6,8,30,43.0,269.0,3.3,19.0,298.0,290.97,228.11
2016,6,6,8,45,61.5,299.5,3.3,19.5,344.0,336.33,262.47
2016,6,6,9,0,80.0,330.0,3.3,20.0,390.0,383.31,297.5
2016,6,6,9,15,122.0,356.5,3.25,20.0,452.5,449.44,347.53
2016,6,6,9,30,164.0,383.0,3.2,20.0,515.0,515.38,396.53
2016,6,6,9,45,510.5,249.0,3.2,20.5,681.5,688.17,531.25
2016,6,6,10,0,857.0,115.0,3.2,21.0,848.0,869.03,659.28
2016,6,6,10,15,863.5,116.0,3.15,21.0,874.5,899.93,677.84
2016,6,6,10,30,870.0,117.0,3.1,21.0,901.0,928.35,695.78
2016,6,6,10,45,875.0,118.0,3.05,21.0,921.0,952.74,710.93
2016,6,6,11,0,880.0,119.0,3.0,21.0,941.0,974.32,724.19
2016,6,6,11,15,883.0,119.5,2.95,21.0,954.0,990.5,733.88
2016,6,6,11,30,886.0,120.0,2.9,21.0,967.0,1003.63,741.63
2016,6,6,11,45,887.5,120.0,2.85,21.5,973.0,1011.63,744.66
2016,6,6,12,0,889.0,120.0,2.8,22.0,979.0,1016.45,745.73
2016,6,6,12,15,889.0,120.0,2.75,22.0,977.5,1016.55,745.28
2016,6,6,12,30,889.0,120.0,2.7,22.0,976.0,1013.45,742.89
2016,6,6,12,45,880.0,124.0,2.7,22.0,965.0,1002.24,735.82
2016,6,6,13,0,871.0,128.0,2.7,22.0,954.0,988.03,726.95
2016,6,6,13,15,647.0,254.5,2.7,22.0,862.0,895.19,665.65
2016,6,6,13,30,423.0,381.0,2.7,22.0,770.0,796.37,592.07
2016,6,6,13,45,638.0,253.0,2.7,22.0,823.5,858.59,643.13
2016,6,6,14,0,853.0,125.0,2.7,22.0,877.0,901.04,672.81
2016,6,6,14,15,846.0,123.5,2.7,21.5,848.5,869.67,653.32
2016,6,6,14,30,839.0,122.0,2.7,21.0,820.0,836.04,632.73
2016,6,6,14,45,829.0,120.5,2.75,21.0,785.0,797.9,607.93
2016,6,6,15,0,819.0,119.0,2.8,21.0,750.0,760.09,583.09
2016,6,6,15,15,807.0,116.5,2.8,20.5,710.5,715.95,554.24
2016,6,6,15,30,795.0,114.0,2.8,20.0,671.0,670.73,523.84
2016,6,6,15,45,778.5,111.5,2.85,20.0,627.5,621.73,487.71
2016,6,6,16,0,762.0,109.0,2.9,20.0,584.0,572.52,450.49
2016,6,6,16,15,741.5,105.5,2.9,19.5,537.5,520.12,410.49
2016,6,6,16,30,721.0,102.0,2.9,19.0,491.0,467.8,369.3
2016,6,6,16,45,695.5,97.5,2.95,19.0,442.5,413.63,324.85
2016,6,6,17,0,670.0,93.0,3.0,19.0,394.0,361.19,280.56
2016,6,6,17,15,634.0,87.5,3.05,18.5,345.0,306.1,233.74
2016,6,6,17,30,598.0,82.0,3.1,18.0,296.0,254.36,188.77
2016,6,6,17,45,551.0,75.0,3.2,17.5,248.0,202.16,143.52
2016,6,6,18,0,504.0,68.0,3.3,17.0,200.0,154.97,103.13
2016,6,6,18,15,433.5,59.0,3.35,16.5,155.0,108.1,66.03
2016,6,6,18,30,363.0,50.0,3.4,16.0,110.0,69.16,38.83
2016,6,6,18,45,264.5,37.5,3.45,15.5,73.5,34.0,18.93
2016,6,6,19,0,166.0,25.0,3.5,15.0,37.0,19.38,7.45
2016,6,6,19,15,83.0,12.5,3.6,14.5,18.5,12.29,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,3.1,14.0,11.0,9.83,0.0
2016,6,7,5,15,152.0,24.0,3.05,14.0,40.0,18.62,6.18
2016,6,7,5,30,262.0,38.0,3.0,14.0,69.0,33.09,19.05
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.5,64.88,36.29
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,106.24,64.59
2016,6,7,6,15,221.0,73.0,2.85,15.0,120.0,107.49,76.02
2016,6,7,6,30,0.0,88.0,2.8,15.0,88.0,84.44,66.04
2016,6,7,6,45,0.0,106.0,2.8,15.5,106.0,101.8,80.41
2016,6,7,7,0,0.0,124.0,2.8,16.0,124.0,119.24,94.52
2016,6,7,7,15,7.5,148.0,2.75,16.5,152.0,145.44,115.51
2016,6,7,7,30,15.0,172.0,2.7,17.0,180.0,172.55,136.96
2016,6,7,7,45,16.5,189.0,2.7,17.5,198.5,190.78,150.96
2016,6,7,8,0,18.0,206.0,2.7,18.0,217.0,209.17,164.92
2016,6,7,8,15,19.5,222.5,2.7,18.0,235.5,227.23,178.78
2016,6,7,8,30,21.0,239.0,2.7,18.0,254.0,245.42,192.63
2016,6,7,8,45,44.0,281.0,2.7,18.5,313.0,305.94,239.3
2016,6,7,9,0,67.0,323.0,2.7,19.0,372.0,366.78,285.15
2016,6,7,9,15,97.5,352.0,2.8,19.5,428.0,422.44,326.68
2016,6,7,9,30,128.0,381.0,2.9,20.0,484.0,484.15,371.98
2016,6,7,9,45,297.5,354.5,3.0,20.5,605.5,609.9,467.53
2016,6,7,10,0,467.0,328.0,3.1,21.0,727.0,746.07,567.0
2016,6,7,10,15,675.5,224.0,3.15,21.0,821.5,845.34,641.31
2016,6,7,10,30,884.0,120.0,3.2,21.0,916.0,944.09,707.59
2016,6,7,10,45,886.0,122.5,3.3,21.0,935.5,967.47,722.53
2016,6,7,11,0,888.0,125.0,3.4,21.0,955.0,987.88,736.17
2016,6,7,11,15,891.0,125.5,3.4,21.0,968.5,1004.22,746.44
2016,6,7,11,30,894.0,126.0,3.4,21.0,982.0,1017.46,754.75
2016,6,7,11,45,896.0,126.0,3.4,21.0,988.0,1026.05,760.1
2016,6,7,12,0,898.0,126.0,3.4,21.0,994.0,1031.44,763.47
2016,6,7,12,15,898.0,126.0,3.4,21.0,993.0,1031.59,763.51
2016,6,7,12,30,898.0,126.0,3.4,21.0,992.0,1028.51,761.58
2016,6,7,12,45,690.0,257.0,3.4,21.5,919.0,957.6,713.17
2016,6,7,13,0,482.0,388.0,3.4,22.0,846.0,876.77,651.02
2016,6,7,13,15,688.5,254.0,3.4,21.5,895.0,934.92,699.87
2016,6,7,13,30,895.0,120.0,3.4,21.0,944.0,975.12,728.4
2016,6,7,13,45,887.5,120.5,3.4,21.0,920.5,949.75,711.63
2016,6,7,14,0,880.0,121.0,3.4,21.0,897.0,921.73,693.6
2016,6,7,14,15,731.0,197.5,3.35,20.5,827.5,849.36,645.86
2016,6,7,14,30,582.0,274.0,3.3,20.0,758.0,775.15,592.7
2016,6,7,14,45,711.0,196.5,3.3,20.0,762.5,783.04,603.17
2016,6,7,15,0,840.0,119.0,3.3,20.0,767.0,774.85,598.5
2016,6,7,15,15,480.0,220.5,3.3,19.5,587.0,579.08,452.98
2016,6,7,15,30,120.0,322.0,3.3,19.0,407.0,402.19,313.49
2016,6,7,15,45,75.0,280.0,3.3,19.0,332.0,322.75,252.95
2016,6,7,16,0,30.0,238.0,3.3,19.0,257.0,250.33,196.38
2016,6,7,16,15,24.5,215.0,3.3,18.5,230.0,221.6,174.59
2016,6,7,16,30,19.0,192.0,3.3,18.0,203.0,195.04,154.14
2016,6,7,16,45,19.0,176.5,3.35,18.0,186.0,178.79,141.49
2016,6,7,17,0,19.0,161.0,3.4,18.0,169.0,162.52,128.64
2016,6,7,17,15,54.5,150.5,3.45,17.5,171.0,163.34,129.29
2016,6,7,17,30,90.0,140.0,3.5,17.0,173.0,159.88,125.62
2016,6,7,17,45,76.5,120.0,3.55,17.0,144.5,131.97,102.39
2016,6,7,18,0,63.0,100.0,3.6,17.0,116.0,105.66,80.5
2016,6,7,18,15,48.5,79.5,3.55,16.5,90.5,80.46,59.78
2016,6,7,18,30,34.0,59.0,3.5,16.0,65.0,57.17,40.76
2016,6,7,18,45,17.0,40.5,3.5,15.5,43.5,37.56,24.72
2016,6,7,19,0,0.0,22.0,3.5,15.0,22.0,21.13,9.0
2016,6,7,19,15,0.0,11.0,3.5,14.5,11.0,10.81,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.95,0.0
2016,6,8,5,15,0.0,10.0,4.0,13.0,10.0,9.64,0.53
2016,6,8,5,30,0.0,17.0,4.0,13.0,17.0,16.4,7.78
2016,6,8,5,45,0.0,27.0,4.05,13.5,27.0,26.06,16.3
2016,6,8,6,0,0.0,37.0,4.1,14.0,37.0,35.72,24.75
2016,6,8,6,15,0.0,48.5,4.1,14.0,48.5,46.85,34.4
2016,6,8,6,30,0.0,60.0,4.1,14.0,60.0,57.98,43.94
2016,6,8,6,45,0.0,71.5,4.15,14.5,71.5,69.09,53.22
2016,6,8,7,0,0.0,83.0,4.2,15.0,83.0,80.18,62.31
2016,6,8,7,15,45.5,144.0,4.25,15.0,166.5,156.96,125.67
2016,6,8,7,30,91.0,205.0,4.3,15.0,250.0,238.76,192.32
2016,6,8,7,45,99.5,228.5,4.35,15.5,282.5,271.2,217.94
2016,6,8,8,0,108.0,252.0,4.4,16.0,315.0,304.48,243.94
2016,6,8,8,15,94.0,270.5,4.45,16.0,328.5,320.15,255.79
2016,6,8,8,30,80.0,289.0,4.5,16.0,342.0,334.37,266.28
2016,6,8,8,45,69.5,303.5,4.6,16.5,351.5,345.66,273.93
2016,6,8,9,0,59.0,318.0,4.7,17.0,361.0,355.9,280.63
2016,6,8,9,15,157.0,345.0,4.75,17.0,468.5,464.79,366.75
2016,6,8,9,30,255.0,372.0,4.8,17.0,576.0,581.48,456.6
2016,6,8,9,45,367.5,348.0,4.85,17.5,655.0,662.15,518.25
2016,6,8,10,0,480.0,324.0,4.9,18.0,734.0,753.21,586.31
2016,6,8,10,15,412.0,367.5,4.95,18.0,727.5,749.9,580.77
2016,6,8,10,30,344.0,411.0,5.0,18.0,721.0,737.95,569.44
2016,6,8,10,45,611.0,273.0,5.05,18.0,838.5,865.96,670.83
2016,6,8,11,0,878.0,135.0,5.1,18.0,956.0,988.04,757.75
2016,6,8,11,15,702.5,256.0,5.1,18.0,919.0,959.98,736.9
2016,6,8,11,30,527.0,377.0,5.1,18.0,882.0,915.59,699.48
2016,6,8,11,45,704.0,258.5,5.2,18.5,937.0,977.79,748.5
2016,6,8,12,0,881.0,140.0,5.3,19.0,992.0,1028.33,782.31
2016,6,8,12,15,668.5,272.0,5.3,18.5,917.5,958.8,734.99
2016,6,8,12,30,456.0,404.0,5.3,18.0,843.0,876.47,670.69
2016,6,8,12,45,646.0,284.5,5.35,18.0,901.0,941.5,724.9
2016,6,8,13,0,836.0,165.0,5.4,18.0,959.0,996.43,764.81
2016,6,8,13,15,669.0,264.0,5.35,18.0,892.0,926.17,714.87
2016,6,8,13,30,502.0,363.0,5.3,18.0,825.0,853.58,657.56
2016,6,8,13,45,665.5,258.0,5.3,18.0,854.5,889.45,690.03
2016,6,8,14,0,829.0,153.0,5.3,18.0,884.0,912.0,707.29
2016,6,8,14,15,821.0,151.0,5.2,17.5,855.0,879.61,685.59
2016,6,8,14,30,813.0,149.0,5.1,17.0,826.0,845.07,662.53
2016,6,8,14,45,809.5,143.0,5.1,17.0,793.0,808.2,636.92
2016,6,8,15,0,806.0,137.0,5.1,17.0,760.0,769.25,609.6
2016,6,8,15,15,670.5,180.0,5.05,17.0,679.5,681.03,542.9
2016,6,8,15,30,535.0,223.0,5.0,17.0,599.0,598.76,477.99
2016,6,8,15,45,537.0,205.0,4.95,17.0,562.0,557.34,446.6
2016,6,8,16,0,539.0,187.0,4.9,17.0,525.0,514.65,413.42
2016,6,8,16,15,539.5,170.5,4.9,16.5,485.5,471.44,379.82
2016,6,8,16,30,540.0,154.0,4.9,16.0,446.0,427.32,344.48
2016,6,8,16,45,553.0,134.0,4.9,16.0,408.0,385.98,309.61
2016,6,8,17,0,566.0,114.0,4.9,16.0,370.0,341.25,270.8
2016,6,8,17,15,453.5,117.5,4.9,15.5,307.0,272.5,213.56
2016,6,8,17,30,341.0,121.0,4.9,15.0,244.0,216.35,167.17
2016,6,8,17,45,305.0,108.0,4.9,15.0,205.5,175.19,131.55
2016,6,8,18,0,269.0,95.0,4.9,15.0,167.0,138.01,99.79
2016,6,8,18,15,231.0,77.5,4.8,14.5,130.0,100.5,69.12
2016,6,8,18,30,193.0,60.0,4.7,14.0,93.0,67.41,43.78
2016,6,8,18,45,137.0,43.5,4.6,14.0,63.0,39.29,24.7
2016,6,8,19,0,81.0,27.0,4.5,14.0,33.0,22.55,10.36
2016,6,8,19,15,40.5,13.5,4.45,14.0,16.5,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.5,5.5,4.5,13.0,6.0,0.0,0.0
2016,6,9,5,0,41.0,11.0,4.6,13.0,12.0,10.81,0.0
2016,6,9,5,15,153.5,25.5,4.7,13.0,41.5,19.85,7.14
2016,6,9,5,30,266.0,40.0,4.8,13.0,71.0,34.69,20.46
2016,6,9,5,45,355.5,50.0,4.95,13.5,113.0,66.85,38.0
2016,6,9,6,0,445.0,60.0,5.1,14.0,155.0,108.26,66.48
2016,6,9,6,15,222.5,57.0,5.05,14.0,104.5,91.97,63.25
2016,6,9,6,30,0.0,54.0,5.0,14.0,54.0,52.17,38.97
2016,6,9,6,45,0.0,64.5,4.95,14.5,64.5,62.34,47.5
2016,6,9,7,0,0.0,75.0,4.9,15.0,75.0,72.52,55.87
2016,6,9,7,15,0.0,91.5,4.85,15.0,91.5,88.42,69.03
2016,6,9,7,30,0.0,108.0,4.8,15.0,108.0,104.37,82.08
2016,6,9,7,45,7.0,153.0,4.75,15.5,157.0,151.34,120.4
2016,6,9,8,0,14.0,198.0,4.7,16.0,206.0,199.2,158.74
2016,6,9,8,15,13.0,208.0,4.7,16.5,216.0,209.24,166.0
2016,6,9,8,30,12.0,218.0,4.7,17.0,226.0,219.14,173.14
2016,6,9,8,45,16.0,240.5,4.7,17.5,252.0,244.57,192.64
2016,6,9,9,0,20.0,263.0,4.7,18.0,278.0,270.38,212.2
2016,6,9,9,15,22.5,281.0,4.7,18.0,298.5,290.95,227.87
2016,6,9,9,30,25.0,299.0,4.7,18.0,319.0,315.11,246.23
2016,6,9,9,45,21.5,296.5,4.7,18.5,314.5,307.35,239.22
2016,6,9,10,0,18.0,294.0,4.7,19.0,310.0,302.67,234.72
2016,6,9,10,15,19.0,306.0,4.7,19.0,323.0,316.08,244.77
2016,6,9,10,30,20.0,318.0,4.7,19.0,336.0,329.5,254.77
2016,6,9,10,45,51.5,382.5,4.7,19.0,430.5,429.65,331.5
2016,6,9,11,0,83.0,447.0,4.7,19.0,525.0,526.76,404.06
2016,6,9,11,15,90.5,457.5,4.7,19.0,543.5,546.41,418.16
2016,6,9,11,30,98.0,468.0,4.7,19.0,562.0,565.89,432.4
2016,6,9,11,45,102.0,467.0,4.75,19.5,565.5,569.84,434.58
2016,6,9,12,0,106.0,466.0,4.8,20.0,569.0,573.36,436.54
2016,6,9,12,15,210.0,462.0,4.9,19.5,665.0,679.83,518.77
2016,6,9,12,30,314.0,458.0,5.0,19.0,761.0,784.57,598.03
2016,6,9,12,45,331.0,439.0,5.1,19.0,755.5,779.5,595.37
2016,6,9,13,0,348.0,420.0,5.2,19.0,750.0,772.8,592.12
2016,6,9,13,15,327.5,427.0,5.25,19.0,733.5,754.43,578.67
2016,6,9,13,30,307.0,434.0,5.3,19.0,717.0,735.39,564.77
2016,6,9,13,45,318.5,412.5,5.4,19.0,700.0,716.9,552.91
2016,6,9,14,0,330.0,391.0,5.5,19.0,683.0,696.8,539.77
2016,6,9,14,15,608.5,249.5,5.55,19.0,765.0,794.63,621.22
2016,6,9,14,30,887.0,108.0,5.6,19.0,847.0,863.8,674.05
2016,6,9,14,45,878.5,106.0,5.65,19.0,811.5,824.91,646.77
2016,6,9,15,0,870.0,104.0,5.7,19.0,776.0,784.09,618.4
2016,6,9,15,15,858.0,102.0,5.75,18.5,736.0,738.97,587.67
2016,6,9,15,30,846.0,100.0,5.8,18.0,696.0,692.63,555.52
2016,6,9,15,45,830.5,98.0,5.85,18.0,651.0,643.02,517.79
2016,6,9,16,0,815.0,96.0,5.9,18.0,606.0,593.4,478.54
2016,6,9,16,15,795.5,93.0,5.9,17.5,558.5,539.66,435.87
2016,6,9,16,30,776.0,90.0,5.9,17.0,511.0,486.4,392.34
2016,6,9,16,45,749.5,86.5,5.95,17.0,461.5,430.2,344.61
2016,6,9,17,0,723.0,83.0,6.0,17.0,412.0,375.75,297.14
2016,6,9,17,15,689.5,78.5,5.95,16.5,361.5,318.81,247.21
2016,6,9,17,30,656.0,74.0,5.9,16.0,311.0,265.8,199.69
2016,6,9,17,45,607.0,68.5,5.9,15.5,261.5,211.33,151.29
2016,6,9,18,0,558.0,63.0,5.9,15.0,212.0,162.03,108.14
2016,6,9,18,15,490.0,55.5,5.85,14.5,166.0,113.72,68.93
2016,6,9,18,30,422.0,48.0,5.8,14.0,120.0,73.03,39.95
2016,6,9,18,45,319.0,37.5,5.75,14.0,81.5,36.46,19.72
2016,6,9,19,0,216.0,27.0,5.7,14.0,43.0,21.33,9.77
2016,6,9,19,15,108.0,13.5,5.6,13.5,21.5,13.27,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,91.0,11.0,4.5,13.0,13.0,10.81,0.0
2016,6,10,5,15,219.5,22.5,4.7,13.5,44.0,17.34,5.53
2016,6,10,5,30,348.0,34.0,4.9,14.0,75.0,30.5,16.34
2016,6,10,5,45,429.0,42.5,5.1,14.5,117.0,64.41,33.28
2016,6,10,6,0,510.0,51.0,5.3,15.0,159.0,107.39,62.7
2016,6,10,6,15,565.5,57.0,5.4,15.0,206.5,152.56,99.46
2016,6,10,6,30,621.0,63.0,5.5,15.0,254.0,203.82,144.14
2016,6,10,6,45,656.5,68.5,5.6,15.5,303.0,254.77,190.19
2016,6,10,7,0,692.0,74.0,5.7,16.0,352.0,310.25,239.92
2016,6,10,7,15,721.5,78.0,5.7,16.5,402.0,363.99,287.57
2016,6,10,7,30,751.0,82.0,5.7,17.0,452.0,420.1,336.02
2016,6,10,7,45,770.5,86.0,5.75,17.5,500.0,473.31,380.98
2016,6,10,8,0,790.0,90.0,5.8,18.0,548.0,527.33,425.3
2016,6,10,8,15,807.5,92.5,5.8,18.0,594.5,579.18,467.52
2016,6,10,8,30,825.0,95.0,5.8,18.0,641.0,630.47,508.35
2016,6,10,8,45,835.5,99.0,5.8,18.5,682.5,678.58,544.44
2016,6,10,9,0,846.0,103.0,5.8,19.0,724.0,725.65,577.39
2016,6,10,9,15,857.0,104.5,5.8,19.0,762.5,769.3,608.49
2016,6,10,9,30,868.0,106.0,5.8,19.0,801.0,811.48,638.25
2016,6,10,9,45,878.5,106.5,5.85,19.5,835.0,850.53,664.43
2016,6,10,10,0,889.0,107.0,5.9,20.0,869.0,887.65,688.97
2016,6,10,10,15,896.0,108.5,5.95,20.0,896.5,920.47,711.65
2016,6,10,10,30,903.0,110.0,6.0,20.0,924.0,950.77,732.5
2016,6,10,10,45,907.5,111.0,6.05,20.0,944.5,975.5,749.42
2016,6,10,11,0,912.0,112.0,6.1,20.0,965.0,997.31,764.35
2016,6,10,11,15,915.5,112.5,6.1,20.0,979.0,1014.59,775.87
2016,6,10,11,30,919.0,113.0,6.1,20.0,993.0,1028.72,785.28
2016,6,10,11,45,921.0,113.0,6.2,20.0,1000.0,1037.62,791.81
2016,6,10,12,0,923.0,113.0,6.3,20.0,1007.0,1043.23,796.18
2016,6,10,12,15,924.0,113.0,6.3,20.0,1006.0,1044.53,797.04
2016,6,10,12,30,925.0,113.0,6.3,20.0,1005.0,1042.48,795.72
2016,6,10,12,45,905.5,124.5,6.35,20.0,991.5,1028.34,786.39
2016,6,10,13,0,886.0,136.0,6.4,20.0,978.0,1011.23,775.11
2016,6,10,13,15,883.0,135.5,6.4,20.0,962.5,995.41,764.51
2016,6,10,13,30,880.0,135.0,6.4,20.0,947.0,976.59,751.84
2016,6,10,13,45,877.0,133.0,6.45,20.0,925.0,953.35,736.36
2016,6,10,14,0,874.0,131.0,6.5,20.0,903.0,927.3,718.88
2016,6,10,14,15,674.0,221.5,6.55,19.5,805.5,824.43,646.71
2016,6,10,14,30,474.0,312.0,6.6,19.0,708.0,722.33,567.34
2016,6,10,14,45,660.0,216.5,6.65,19.0,742.0,762.67,603.93
2016,6,10,15,0,846.0,121.0,6.7,19.0,776.0,783.02,621.59
2016,6,10,15,15,717.5,163.0,6.75,19.0,698.0,699.52,559.01
2016,6,10,15,30,589.0,205.0,6.8,19.0,620.0,620.77,496.51
2016,6,10,15,45,604.5,182.5,6.85,19.0,585.0,581.52,466.9
2016,6,10,16,0,620.0,160.0,6.9,19.0,550.0,539.57,434.32
2016,6,10,16,15,687.5,131.0,6.9,18.5,531.5,517.56,417.52
2016,6,10,16,30,755.0,102.0,6.9,18.0,513.0,488.4,393.64
2016,6,10,16,45,728.5,97.5,6.95,18.0,463.0,431.44,345.3
2016,6,10,17,0,702.0,93.0,7.0,18.0,413.0,376.89,297.86
2016,6,10,17,15,666.5,88.0,6.9,17.5,362.5,320.72,248.73
2016,6,10,17,30,631.0,83.0,6.8,17.0,312.0,267.8,201.56
2016,6,10,17,45,579.5,77.0,6.7,16.5,262.0,213.52,153.69
2016,6,10,18,0,528.0,71.0,6.6,16.0,212.0,164.73,111.32
2016,6,10,18,15,456.5,62.0,6.35,15.5,166.0,116.11,72.14
2016,6,10,18,30,385.0,53.0,6.1,15.0,120.0,75.55,43.16
2016,6,10,18,45,277.5,41.0,5.9,14.5,81.5,38.76,21.98
2016,6,10,19,0,170.0,29.0,5.7,14.0,43.0,22.57,10.92
2016,6,10,19,15,85.0,14.5,5.5,13.5,21.5,14.25,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,21.0,5.5,2.9,11.5,6.0,0.0,0.0
2016,6,11,5,0,42.0,11.0,2.9,12.0,12.0,10.81,0.0
2016,6,11,5,15,155.0,25.5,2.95,12.5,41.5,19.85,7.23
2016,6,11,5,30,268.0,40.0,3.0,13.0,71.0,34.51,20.43
2016,6,11,5,45,361.5,50.0,3.05,13.5,114.0,66.96,37.95
2016,6,11,6,0,455.0,60.0,3.1,14.0,157.0,109.1,66.7
2016,6,11,6,15,514.5,67.5,3.05,14.5,204.5,153.33,102.15
2016,6,11,6,30,574.0,75.0,3.0,15.0,252.0,204.15,145.41
2016,6,11,6,45,620.5,80.0,3.0,16.0,302.5,255.24,190.0
2016,6,11,7,0,667.0,85.0,3.0,17.0,353.0,311.05,238.2
2016,6,11,7,15,698.0,90.0,3.0,17.5,403.5,365.23,284.94
2016,6,11,7,30,729.0,95.0,3.0,18.0,454.0,421.96,332.5
2016,6,11,7,45,753.5,98.0,3.0,18.5,503.0,476.41,376.95
2016,6,11,8,0,778.0,101.0,3.0,19.0,552.0,531.37,420.43
2016,6,11,8,15,795.5,104.0,2.9,19.5,598.5,583.19,459.89
2016,6,11,8,30,813.0,107.0,2.8,20.0,645.0,635.12,498.09
2016,6,11,8,45,827.5,109.5,2.75,21.0,688.0,684.32,532.24
2016,6,11,9,0,842.0,112.0,2.7,22.0,731.0,731.34,562.16
2016,6,11,9,15,660.0,202.0,2.6,22.5,703.0,718.12,547.88
2016,6,11,9,30,478.0,292.0,2.5,23.0,675.0,684.95,517.93
2016,6,11,9,45,675.0,207.5,2.45,23.5,772.5,785.31,591.64
2016,6,11,10,0,872.0,123.0,2.4,24.0,870.0,888.6,658.51
2016,6,11,10,15,697.5,232.0,2.4,24.0,841.5,872.09,645.68
2016,6,11,10,30,523.0,341.0,2.4,24.0,813.0,837.17,616.46
