Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,45,707.5,235.0,2.4,24.5,888.0,918.64,674.4
2016,6,11,11,0,892.0,129.0,2.4,25.0,963.0,994.9,721.35
2016,6,11,11,15,587.0,296.0,2.45,25.0,848.5,886.15,647.44
2016,6,11,11,30,282.0,463.0,2.5,25.0,734.0,754.59,550.04
2016,6,11,11,45,590.0,297.0,2.6,25.5,867.0,902.08,659.71
2016,6,11,12,0,898.0,131.0,2.7,26.0,1000.0,1036.21,746.89
2016,6,11,12,15,898.0,131.0,2.9,26.0,999.0,1036.53,747.67
2016,6,11,12,30,898.0,131.0,3.1,26.0,998.0,1033.63,747.67
2016,6,11,12,45,905.0,125.0,3.35,26.0,992.0,1028.43,746.59
2016,6,11,13,0,912.0,119.0,3.6,26.0,986.0,1019.85,743.25
2016,6,11,13,15,909.0,118.5,3.75,26.0,970.5,1003.71,734.23
2016,6,11,13,30,906.0,118.0,3.9,26.0,955.0,984.47,723.18
2016,6,11,13,45,899.0,118.5,4.1,26.0,931.5,959.53,708.56
2016,6,11,14,0,892.0,119.0,4.3,26.0,908.0,931.88,691.98
2016,6,11,14,15,885.5,117.5,4.35,25.5,879.0,900.12,673.04
2016,6,11,14,30,879.0,116.0,4.4,25.0,850.0,865.95,652.25
2016,6,11,14,45,867.0,116.0,4.45,25.0,814.0,826.57,626.35
2016,6,11,15,0,855.0,116.0,4.5,25.0,778.0,785.52,599.1
2016,6,11,15,15,843.5,113.5,4.5,24.5,738.0,740.92,569.96
2016,6,11,15,30,832.0,111.0,4.5,24.0,698.0,696.3,540.36
2016,6,11,15,45,812.5,110.0,4.55,24.0,653.0,645.41,502.9
2016,6,11,16,0,793.0,109.0,4.6,24.0,608.0,594.46,464.36
2016,6,11,16,15,773.0,105.5,4.55,23.5,560.5,540.97,423.53
2016,6,11,16,30,753.0,102.0,4.5,23.0,513.0,488.05,381.94
2016,6,11,16,45,723.5,98.5,4.5,22.5,462.5,430.82,335.91
2016,6,11,17,0,694.0,95.0,4.5,22.0,412.0,376.29,290.69
2016,6,11,17,15,658.5,90.0,4.45,21.5,361.5,320.53,243.4
2016,6,11,17,30,623.0,85.0,4.4,21.0,311.0,268.01,197.91
2016,6,11,17,45,573.5,78.0,4.35,20.5,261.5,213.65,151.14
2016,6,11,18,0,524.0,71.0,4.3,20.0,212.0,164.56,109.39
2016,6,11,18,15,455.0,62.0,4.1,19.0,166.0,116.43,71.36
2016,6,11,18,30,386.0,53.0,3.9,18.0,120.0,76.07,42.91
2016,6,11,18,45,286.5,40.5,3.75,17.5,81.5,38.91,21.51
2016,6,11,19,0,187.0,28.0,3.6,17.0,43.0,21.71,10.33
2016,6,11,19,15,93.5,14.0,3.45,16.5,21.5,13.76,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,12.0,10.81,0.0
2016,6,12,5,15,131.5,26.5,3.55,13.5,41.0,20.68,7.7
2016,6,12,5,30,236.0,42.0,3.6,14.0,70.0,35.71,21.63
2016,6,12,5,45,329.0,53.5,3.7,14.5,112.0,67.22,39.17
2016,6,12,6,0,422.0,65.0,3.8,15.0,154.0,109.73,68.42
2016,6,12,6,15,483.5,73.5,3.8,15.0,201.5,153.38,103.34
2016,6,12,6,30,545.0,82.0,3.8,15.0,249.0,203.88,146.34
2016,6,12,6,45,596.5,86.5,3.8,15.5,300.0,254.32,190.5
2016,6,12,7,0,648.0,91.0,3.8,16.0,351.0,310.06,239.09
2016,6,12,7,15,680.0,96.0,3.7,16.5,401.5,363.62,285.53
2016,6,12,7,30,712.0,101.0,3.6,17.0,452.0,419.87,332.91
2016,6,12,7,45,740.5,103.5,3.55,17.5,501.5,474.31,377.65
2016,6,12,8,0,769.0,106.0,3.5,18.0,551.0,531.0,422.74
2016,6,12,8,15,787.5,109.0,3.4,18.0,597.5,583.0,463.62
2016,6,12,8,30,806.0,112.0,3.3,18.0,644.0,635.23,503.53
2016,6,12,8,45,821.5,113.5,3.25,18.5,687.5,683.82,538.88
2016,6,12,9,0,837.0,115.0,3.2,19.0,731.0,731.81,571.42
2016,6,12,9,15,848.0,117.0,3.2,19.5,769.0,774.12,599.12
2016,6,12,9,30,859.0,119.0,3.2,20.0,807.0,816.52,626.51
2016,6,12,9,45,874.0,117.0,3.2,20.5,841.5,856.61,651.88
2016,6,12,10,0,889.0,115.0,3.2,21.0,876.0,895.04,675.79
2016,6,12,10,15,894.5,116.0,3.25,21.0,902.5,926.07,696.07
2016,6,12,10,30,900.0,117.0,3.3,21.0,929.0,954.49,714.61
2016,6,12,10,45,904.5,118.0,3.35,21.5,949.0,979.22,729.26
2016,6,12,11,0,909.0,119.0,3.4,22.0,969.0,1001.04,741.96
2016,6,12,11,15,911.0,119.5,3.5,22.0,982.0,1016.88,752.56
2016,6,12,11,30,913.0,120.0,3.6,22.0,995.0,1029.55,761.2
2016,6,12,11,45,913.0,121.0,3.7,22.0,1000.0,1037.5,766.84
2016,6,12,12,0,913.0,122.0,3.8,22.0,1005.0,1042.16,770.45
2016,6,12,12,15,912.0,122.0,3.85,22.0,1003.0,1041.54,770.34
2016,6,12,12,30,911.0,122.0,3.9,22.0,1001.0,1037.63,768.2
2016,6,12,12,45,904.0,124.5,3.95,22.0,990.5,1027.02,761.74
2016,6,12,13,0,897.0,127.0,4.0,22.0,980.0,1013.29,753.32
2016,6,12,13,15,893.5,126.0,3.95,22.0,964.0,996.42,742.26
2016,6,12,13,30,890.0,125.0,3.9,22.0,948.0,976.53,729.25
2016,6,12,13,45,884.5,124.5,3.9,22.0,924.5,952.36,713.72
2016,6,12,14,0,879.0,124.0,3.9,22.0,901.0,925.46,696.34
2016,6,12,14,15,871.5,122.5,3.85,22.0,872.0,893.22,675.01
2016,6,12,14,30,864.0,121.0,3.8,22.0,843.0,858.67,652.03
2016,6,12,14,45,854.5,119.0,3.75,22.0,807.5,819.86,625.97
2016,6,12,15,0,845.0,117.0,3.7,22.0,772.0,779.25,598.47
2016,6,12,15,15,832.5,114.5,3.6,21.5,732.0,735.93,569.7
2016,6,12,15,30,820.0,112.0,3.5,21.0,692.0,689.53,538.32
2016,6,12,15,45,804.5,109.5,3.45,21.0,648.0,640.28,501.69
2016,6,12,16,0,789.0,107.0,3.4,21.0,604.0,590.65,463.88
2016,6,12,16,15,769.0,103.5,3.3,20.5,556.5,537.38,423.1
2016,6,12,16,30,749.0,100.0,3.2,20.0,509.0,484.69,381.57
2016,6,12,16,45,722.5,96.0,3.15,20.0,459.5,428.56,335.63
2016,6,12,17,0,696.0,92.0,3.1,20.0,410.0,374.83,290.4
2016,6,12,17,15,661.0,86.5,3.0,19.5,360.0,318.66,242.78
2016,6,12,17,30,626.0,81.0,2.9,19.0,310.0,265.68,196.86
2016,6,12,17,45,577.5,75.0,2.85,18.5,261.0,212.36,150.78
2016,6,12,18,0,529.0,69.0,2.8,18.0,212.0,164.16,109.56
2016,6,12,18,15,461.0,60.0,2.75,17.5,166.0,115.82,70.96
2016,6,12,18,30,393.0,51.0,2.7,17.0,120.0,75.12,41.95
2016,6,12,18,45,294.5,39.5,2.65,16.5,82.0,38.95,21.36
2016,6,12,19,0,196.0,28.0,2.6,16.0,44.0,21.68,10.56
2016,6,12,19,15,98.0,14.0,2.6,15.5,22.0,13.76,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,51.0,11.0,3.6,13.0,12.0,10.81,0.0
2016,6,13,5,15,163.5,24.5,3.55,13.0,41.5,19.02,6.62
2016,6,13,5,30,276.0,38.0,3.5,13.0,71.0,32.65,18.99
2016,6,13,5,45,368.0,47.5,3.45,13.5,113.0,64.61,35.85
2016,6,13,6,0,460.0,57.0,3.4,14.0,155.0,106.35,64.21
2016,6,13,6,15,518.5,64.5,3.35,14.0,202.0,150.61,99.91
2016,6,13,6,30,577.0,72.0,3.3,14.0,249.0,201.34,143.54
2016,6,13,6,45,432.5,109.5,3.3,14.5,256.0,228.21,173.93
2016,6,13,7,0,288.0,147.0,3.3,15.0,263.0,239.34,188.62
2016,6,13,7,15,509.0,118.5,3.45,15.0,356.5,316.7,251.2
2016,6,13,7,30,730.0,90.0,3.6,15.0,450.0,417.45,333.71
2016,6,13,7,45,756.0,92.5,3.8,15.5,499.0,471.32,378.72
2016,6,13,8,0,782.0,95.0,4.0,16.0,548.0,526.68,423.86
2016,6,13,8,15,433.5,192.5,4.15,16.5,447.5,452.34,363.14
2016,6,13,8,30,85.0,290.0,4.3,17.0,347.0,338.21,267.8
2016,6,13,8,45,83.0,309.5,4.45,17.5,368.0,360.53,284.58
2016,6,13,9,0,81.0,329.0,4.6,18.0,389.0,382.54,300.54
2016,6,13,9,15,182.5,346.5,4.7,18.0,490.5,485.29,381.43
2016,6,13,9,30,284.0,364.0,4.8,18.0,592.0,596.02,466.47
2016,6,13,9,45,253.0,388.0,4.9,18.0,597.0,604.96,471.37
2016,6,13,10,0,222.0,412.0,5.0,18.0,602.0,606.85,471.46
2016,6,13,10,15,319.0,391.5,5.1,18.0,674.0,685.29,532.24
2016,6,13,10,30,416.0,371.0,5.2,18.0,746.0,767.65,594.75
2016,6,13,10,45,370.0,403.0,5.35,18.5,742.5,762.04,587.7
2016,6,13,11,0,324.0,435.0,5.5,19.0,739.0,757.71,581.86
2016,6,13,11,15,624.0,274.0,5.65,19.0,869.0,900.22,695.48
2016,6,13,11,30,924.0,113.0,5.8,19.0,999.0,1033.24,790.17
2016,6,13,11,45,924.0,114.5,5.95,19.0,1005.0,1041.83,796.16
2016,6,13,12,0,924.0,116.0,6.1,19.0,1011.0,1047.1,800.66
2016,6,13,12,15,924.0,116.0,6.15,18.5,1009.5,1047.52,802.82
2016,6,13,12,30,924.0,116.0,6.2,18.0,1008.0,1044.63,802.79
2016,6,13,12,45,921.0,116.5,6.3,18.0,999.0,1035.94,797.57
2016,6,13,13,0,918.0,117.0,6.4,18.0,990.0,1024.0,790.15
2016,6,13,13,15,914.5,116.5,6.4,18.0,974.0,1007.39,778.9
2016,6,13,13,30,911.0,116.0,6.4,18.0,958.0,987.68,765.54
2016,6,13,13,45,904.5,116.0,6.45,18.0,934.5,962.7,748.73
2016,6,13,14,0,898.0,116.0,6.5,18.0,911.0,934.96,729.93
2016,6,13,14,15,891.0,114.5,6.55,18.0,881.5,902.69,707.79
2016,6,13,14,30,884.0,113.0,6.6,18.0,852.0,868.02,683.79
2016,6,13,14,45,871.0,113.5,6.7,18.0,816.0,828.25,656.06
2016,6,13,15,0,858.0,114.0,6.8,18.0,780.0,786.87,626.87
2016,6,13,15,15,846.0,111.5,6.8,17.5,739.5,741.85,595.48
2016,6,13,15,30,834.0,109.0,6.8,17.0,699.0,696.83,563.66
2016,6,13,15,45,822.0,105.0,6.8,17.0,655.5,647.78,525.54
2016,6,13,16,0,810.0,101.0,6.8,17.0,612.0,598.01,485.75
2016,6,13,16,15,790.5,98.0,6.8,16.5,564.5,544.57,442.92
2016,6,13,16,30,771.0,95.0,6.8,16.0,517.0,491.6,399.28
2016,6,13,16,45,753.5,88.5,6.8,16.0,468.5,436.83,352.32
2016,6,13,17,0,736.0,82.0,6.8,16.0,420.0,382.87,304.84
2016,6,13,17,15,702.5,78.0,6.8,15.5,369.5,326.76,255.24
2016,6,13,17,30,669.0,74.0,6.8,15.0,319.0,272.44,206.31
2016,6,13,17,45,620.5,68.5,6.85,15.0,269.0,217.25,156.63
2016,6,13,18,0,572.0,63.0,6.9,15.0,219.0,167.16,112.23
2016,6,13,18,15,505.0,56.0,6.8,14.5,172.5,118.43,72.29
2016,6,13,18,30,438.0,49.0,6.7,14.0,126.0,77.2,42.47
2016,6,13,18,45,327.0,39.0,6.65,14.0,86.5,39.6,21.4
2016,6,13,19,0,216.0,29.0,6.6,14.0,47.0,22.49,11.43
2016,6,13,19,15,108.0,14.5,6.6,13.5,23.5,14.25,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,23.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,46.0,11.0,5.5,12.0,12.0,10.81,0.0
2016,6,14,5,15,163.0,25.0,5.5,12.0,42.0,19.44,6.86
2016,6,14,5,30,280.0,39.0,5.5,12.0,72.0,33.36,19.7
2016,6,14,5,45,383.0,47.0,5.5,12.5,115.0,64.88,35.75
2016,6,14,6,0,486.0,55.0,5.5,13.0,158.0,107.29,64.19
2016,6,14,6,15,544.0,61.5,5.5,13.5,205.5,151.9,100.29
2016,6,14,6,30,602.0,68.0,5.5,14.0,253.0,202.9,144.4
2016,6,14,6,45,651.0,71.0,5.5,14.5,304.0,254.17,190.3
2016,6,14,7,0,700.0,74.0,5.5,15.0,355.0,311.44,241.3
2016,6,14,7,15,729.0,78.0,5.55,15.5,405.0,365.33,289.31
2016,6,14,7,30,758.0,82.0,5.6,16.0,455.0,421.54,338.08
2016,6,14,7,45,781.5,84.5,5.7,16.5,504.0,475.55,383.97
2016,6,14,8,0,805.0,87.0,5.8,17.0,553.0,530.76,429.56
2016,6,14,8,15,821.5,89.5,5.8,17.0,599.5,582.44,471.86
2016,6,14,8,30,838.0,92.0,5.8,17.0,646.0,634.06,513.12
2016,6,14,8,45,850.5,94.0,5.8,17.5,688.0,682.13,549.25
2016,6,14,9,0,863.0,96.0,5.8,18.0,730.0,729.3,582.38
2016,6,14,9,15,873.0,98.0,5.8,18.0,768.0,773.39,613.91
2016,6,14,9,30,883.0,100.0,5.8,18.0,806.0,815.92,644.0
2016,6,14,9,45,886.5,104.0,5.8,18.5,837.5,853.23,668.74
2016,6,14,10,0,890.0,108.0,5.8,19.0,869.0,888.13,691.5
2016,6,14,10,15,896.0,109.0,5.85,19.0,896.0,919.69,713.34
2016,6,14,10,30,902.0,110.0,5.9,19.0,923.0,948.67,733.32
2016,6,14,10,45,906.0,111.0,5.95,19.0,943.0,973.05,750.04
2016,6,14,11,0,910.0,112.0,6.0,19.0,963.0,994.49,764.76
2016,6,14,11,15,912.5,112.5,6.05,19.0,976.0,1010.92,776.03
2016,6,14,11,30,915.0,113.0,6.1,19.0,989.0,1024.19,785.2
2016,6,14,11,45,916.0,113.0,6.2,19.0,995.0,1032.23,791.15
2016,6,14,12,0,917.0,113.0,6.3,19.0,1001.0,1037.0,794.95
2016,6,14,12,15,916.5,113.0,6.4,18.5,1000.0,1036.97,797.07
2016,6,14,12,30,916.0,113.0,6.5,18.0,999.0,1033.65,797.0
2016,6,14,12,45,916.0,111.5,6.65,18.0,990.5,1026.02,792.72
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,1015.11,786.18
2016,6,14,13,15,913.0,109.5,6.9,18.0,966.5,999.05,775.75
2016,6,14,13,30,910.0,109.0,7.0,18.0,951.0,979.9,763.15
2016,6,14,13,45,904.0,109.0,7.15,18.0,928.0,955.44,746.96
2016,6,14,14,0,898.0,109.0,7.3,18.0,905.0,928.23,728.7
2016,6,14,14,15,891.5,107.5,7.3,17.5,876.0,896.44,707.76
2016,6,14,14,30,885.0,106.0,7.3,17.0,847.0,862.23,684.88
2016,6,14,14,45,878.5,103.5,7.3,17.0,813.0,824.75,658.1
2016,6,14,15,0,872.0,101.0,7.3,17.0,779.0,785.2,629.6
2016,6,14,15,15,861.0,99.0,7.3,16.5,739.5,740.94,598.46
2016,6,14,15,30,850.0,97.0,7.3,16.0,700.0,695.36,565.89
2016,6,14,15,45,837.5,94.0,7.3,16.0,656.0,646.69,528.27
2016,6,14,16,0,825.0,91.0,7.3,16.0,612.0,597.3,488.36
2016,6,14,16,15,807.0,88.5,7.35,16.0,565.0,544.91,445.19
2016,6,14,16,30,789.0,86.0,7.4,16.0,518.0,492.47,400.93
2016,6,14,16,45,701.0,94.5,7.45,16.0,451.5,418.46,338.32
2016,6,14,17,0,613.0,103.0,7.5,16.0,385.0,353.0,282.12
2016,6,14,17,15,643.0,87.5,7.5,15.5,352.0,314.52,246.6
2016,6,14,17,30,673.0,72.0,7.5,15.0,319.0,272.36,206.49
2016,6,14,17,45,622.5,67.5,7.5,14.5,269.0,217.41,157.2
2016,6,14,18,0,572.0,63.0,7.5,14.0,219.0,167.75,113.27
2016,6,14,18,15,505.0,56.0,7.4,13.5,173.0,118.96,73.05
2016,6,14,18,30,438.0,49.0,7.3,13.0,127.0,77.67,42.96
2016,6,14,18,45,326.5,39.0,7.2,13.0,87.0,39.94,21.61
2016,6,14,19,0,215.0,29.0,7.1,13.0,47.0,22.46,11.62
2016,6,14,19,15,107.5,14.5,7.0,12.5,23.5,14.25,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.5,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,53.0,12.0,5.3,12.0,13.0,11.8,0.0
2016,6,15,5,15,176.5,25.0,5.4,12.0,43.0,19.45,6.79
2016,6,15,5,30,300.0,38.0,5.5,12.0,73.0,33.08,19.44
2016,6,15,5,45,395.5,46.5,5.65,12.5,116.0,64.97,35.45
2016,6,15,6,0,491.0,55.0,5.8,13.0,159.0,107.58,64.23
2016,6,15,6,15,549.0,61.0,5.8,13.5,206.5,151.95,100.11
2016,6,15,6,30,607.0,67.0,5.8,14.0,254.0,202.71,144.07
2016,6,15,6,45,653.0,71.0,5.85,14.5,304.5,254.32,190.42
2016,6,15,7,0,699.0,75.0,5.9,15.0,355.0,311.63,241.63
2016,6,15,7,15,728.0,78.5,5.95,15.0,405.0,364.96,289.82
2016,6,15,7,30,757.0,82.0,6.0,15.0,455.0,420.61,339.0
2016,6,15,7,45,782.5,84.0,6.1,15.5,504.5,475.05,385.56
2016,6,15,8,0,808.0,86.0,6.2,16.0,554.0,530.89,431.99
2016,6,15,8,15,824.5,88.5,6.25,16.0,600.0,582.73,474.85
2016,6,15,8,30,841.0,91.0,6.3,16.0,646.0,634.5,516.69
2016,6,15,8,45,856.0,92.0,6.35,16.5,689.0,683.41,553.95
2016,6,15,9,0,871.0,93.0,6.4,17.0,732.0,731.63,588.37
2016,6,15,9,15,880.5,94.5,6.4,17.0,770.0,775.16,619.83
2016,6,15,9,30,890.0,96.0,6.4,17.0,808.0,817.08,649.82
2016,6,15,9,45,894.0,99.5,6.45,17.0,839.5,854.57,676.54
2016,6,15,10,0,898.0,103.0,6.5,17.0,871.0,889.66,701.39
2016,6,15,10,15,904.0,104.0,6.5,17.0,898.0,921.48,723.54
2016,6,15,10,30,910.0,105.0,6.5,17.0,925.0,950.7,743.76
2016,6,15,10,45,914.0,106.0,6.5,17.5,945.5,975.28,759.16
2016,6,15,11,0,918.0,107.0,6.5,18.0,966.0,996.91,772.41
2016,6,15,11,15,921.0,107.5,6.5,18.0,979.5,1013.99,783.96
2016,6,15,11,30,924.0,108.0,6.5,18.0,993.0,1027.9,793.36
2016,6,15,11,45,926.0,107.5,6.5,18.0,999.5,1036.55,799.15
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,1041.91,802.74
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,1042.43,802.76
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,1039.62,800.56
2016,6,15,12,45,917.0,113.5,6.35,18.0,993.0,1029.13,793.09
2016,6,15,13,0,906.0,120.0,6.3,18.0,982.0,1015.52,783.56
2016,6,15,13,15,903.0,119.0,6.2,18.0,966.0,999.15,771.89
2016,6,15,13,30,900.0,118.0,6.1,18.0,950.0,979.71,758.14
2016,6,15,13,45,899.0,114.5,6.05,18.0,929.0,956.64,742.19
2016,6,15,14,0,898.0,111.0,6.0,18.0,908.0,930.59,724.15
2016,6,15,14,15,891.5,109.5,5.9,17.5,879.0,898.84,703.14
2016,6,15,14,30,885.0,108.0,5.8,17.0,850.0,864.67,680.26
2016,6,15,14,45,882.0,103.5,5.75,17.0,816.5,828.07,654.43
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,789.14,626.76
2016,6,15,15,15,868.0,97.5,5.65,17.0,743.0,745.15,595.13
2016,6,15,15,30,857.0,96.0,5.6,17.0,703.0,699.81,562.24
2016,6,15,15,45,848.0,91.5,5.55,17.0,660.0,651.66,525.87
2016,6,15,16,0,839.0,87.0,5.5,17.0,617.0,602.46,486.86
2016,6,15,16,15,821.0,84.0,5.4,16.5,569.5,548.86,444.16
2016,6,15,16,30,803.0,81.0,5.3,16.0,522.0,495.28,400.28
2016,6,15,16,45,782.0,77.0,5.2,16.0,473.0,439.84,352.99
2016,6,15,17,0,761.0,73.0,5.1,16.0,424.0,385.51,305.44
2016,6,15,17,15,729.5,69.5,4.9,15.5,373.5,329.3,255.87
2016,6,15,17,30,698.0,66.0,4.7,15.0,323.0,275.82,207.69
2016,6,15,17,45,656.5,61.0,4.55,15.0,273.5,221.38,158.46
2016,6,15,18,0,615.0,56.0,4.4,15.0,224.0,169.91,112.59
2016,6,15,18,15,551.0,49.5,4.15,14.5,177.0,119.62,71.16
2016,6,15,18,30,487.0,43.0,3.9,14.0,130.0,76.44,39.77
2016,6,15,18,45,389.5,34.5,3.7,13.5,90.0,37.7,18.43
2016,6,15,19,0,292.0,26.0,3.5,13.0,50.0,19.95,9.82
2016,6,15,19,15,146.0,13.0,3.35,12.5,25.0,9.77,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,11.8,0.0
2016,6,16,5,15,148.0,24.0,1.85,13.0,41.5,18.62,6.14
2016,6,16,5,30,296.0,36.0,1.9,13.0,71.0,30.88,20.83
2016,6,16,5,45,382.5,45.0,1.95,13.5,112.5,62.45,33.72
2016,6,16,6,0,469.0,54.0,2.0,14.0,154.0,103.69,61.58
2016,6,16,6,15,527.0,61.0,1.9,14.5,200.5,147.75,96.72
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,198.21,139.54
2016,6,16,6,45,399.0,112.0,1.7,15.5,244.0,220.16,166.75
2016,6,16,7,0,213.0,156.0,1.6,16.0,241.0,221.82,174.04
2016,6,16,7,15,204.0,180.0,1.55,16.0,270.5,253.5,200.71
2016,6,16,7,30,195.0,204.0,1.5,16.0,300.0,284.4,225.86
2016,6,16,7,45,158.5,228.0,1.45,16.5,311.5,300.62,238.2
2016,6,16,8,0,122.0,252.0,1.4,17.0,323.0,313.04,246.84
2016,6,16,8,15,92.5,266.5,1.45,17.0,323.0,314.75,247.52
2016,6,16,8,30,63.0,281.0,1.5,17.0,323.0,315.07,246.84
2016,6,16,8,45,97.0,311.0,1.55,17.5,380.0,371.4,289.59
2016,6,16,9,0,131.0,341.0,1.6,18.0,437.0,433.63,335.62
2016,6,16,9,15,170.5,359.5,1.7,18.5,491.5,488.6,375.85
2016,6,16,9,30,210.0,378.0,1.8,19.0,546.0,546.19,417.38
2016,6,16,9,45,551.5,238.5,1.9,19.5,704.5,710.96,543.66
2016,6,16,10,0,893.0,99.0,2.0,20.0,863.0,880.88,660.73
2016,6,16,10,15,898.5,100.0,2.1,20.0,889.5,912.13,680.02
2016,6,16,10,30,904.0,101.0,2.2,20.0,916.0,940.78,699.0
2016,6,16,10,45,909.0,101.0,2.35,20.0,936.0,965.21,715.72
2016,6,16,11,0,914.0,101.0,2.5,20.0,956.0,986.74,730.61
2016,6,16,11,15,916.5,101.5,2.65,20.0,969.5,1003.31,742.31
2016,6,16,11,30,919.0,102.0,2.8,20.0,983.0,1016.72,752.04
2016,6,16,11,45,921.0,101.5,2.95,20.5,989.0,1025.38,757.29
2016,6,16,12,0,923.0,101.0,3.1,21.0,995.0,1030.76,760.48
2016,6,16,12,15,922.5,101.0,3.2,21.0,993.5,1030.83,761.31
2016,6,16,12,30,922.0,101.0,3.3,21.0,992.0,1027.58,760.08
2016,6,16,12,45,920.5,101.0,3.4,21.0,983.5,1020.03,756.12
2016,6,16,13,0,919.0,101.0,3.5,21.0,975.0,1009.21,750.07
2016,6,16,13,15,916.0,100.0,3.5,21.0,959.5,992.7,739.57
2016,6,16,13,30,913.0,99.0,3.5,21.0,944.0,973.08,727.08
2016,6,16,13,45,910.5,97.0,3.55,21.0,922.0,949.88,712.57
2016,6,16,14,0,908.0,95.0,3.6,21.0,900.0,923.74,696.04
2016,6,16,14,15,902.0,94.0,3.6,21.0,871.5,892.72,675.81
2016,6,16,14,30,896.0,93.0,3.6,21.0,843.0,859.21,653.8
2016,6,16,14,45,889.5,90.5,3.6,21.0,809.0,821.45,628.68
2016,6,16,15,0,883.0,88.0,3.6,21.0,775.0,781.59,601.89
2016,6,16,15,15,872.5,86.5,3.55,20.5,735.5,737.87,572.96
2016,6,16,15,30,862.0,85.0,3.5,20.0,696.0,692.76,542.63
2016,6,16,15,45,577.5,175.5,3.5,20.0,573.5,559.52,440.22
2016,6,16,16,0,293.0,266.0,3.5,20.0,451.0,442.72,347.33
2016,6,16,16,15,294.5,242.5,3.45,19.5,416.5,405.21,319.67
2016,6,16,16,30,296.0,219.0,3.4,19.0,382.0,367.16,290.54
2016,6,16,16,45,528.0,143.5,3.35,19.0,400.5,386.42,305.14
2016,6,16,17,0,760.0,68.0,3.3,19.0,419.0,380.77,296.54
2016,6,16,17,15,729.5,64.5,3.15,18.5,369.5,325.0,248.27
2016,6,16,17,30,699.0,61.0,3.0,18.0,320.0,271.85,201.31
2016,6,16,17,45,658.0,56.5,2.95,18.0,271.0,217.96,153.42
2016,6,16,18,0,617.0,52.0,2.9,18.0,222.0,168.32,109.75
2016,6,16,18,15,555.5,46.5,2.7,17.5,176.0,117.96,68.68
2016,6,16,18,30,494.0,41.0,2.5,17.0,130.0,75.64,38.24
2016,6,16,18,45,399.0,33.0,2.35,16.5,90.5,36.97,17.21
2016,6,16,19,0,304.0,25.0,2.2,16.0,51.0,18.95,8.99
2016,6,16,19,15,152.0,12.5,2.1,15.5,25.5,9.29,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,6.88,0.0
2016,6,17,5,15,12.0,22.5,2.45,14.5,23.5,21.1,7.47
2016,6,17,5,30,24.0,38.0,2.5,15.0,40.0,35.12,24.2
2016,6,17,5,45,39.0,56.5,2.6,15.5,63.0,54.71,38.65
2016,6,17,6,0,54.0,75.0,2.7,16.0,86.0,76.38,56.24
2016,6,17,6,15,63.5,95.0,2.7,16.0,112.0,100.32,76.28
2016,6,17,6,30,73.0,115.0,2.7,16.0,138.0,125.52,97.45
2016,6,17,6,45,77.5,137.0,2.7,16.5,165.0,152.32,119.78
2016,6,17,7,0,82.0,159.0,2.7,17.0,192.0,179.73,142.27
2016,6,17,7,15,419.5,115.5,2.7,17.0,318.0,277.36,218.38
2016,6,17,7,30,757.0,72.0,2.7,17.0,444.0,409.59,323.95
2016,6,17,7,45,776.5,75.5,2.7,17.5,491.5,462.49,367.31
2016,6,17,8,0,796.0,79.0,2.7,18.0,539.0,516.32,410.3
2016,6,17,8,15,455.0,187.5,2.75,18.5,455.5,459.03,363.47
2016,6,17,8,30,114.0,296.0,2.8,19.0,372.0,364.68,285.17
2016,6,17,8,45,185.5,313.5,2.85,19.5,445.5,437.09,341.06
2016,6,17,9,0,257.0,331.0,2.9,20.0,519.0,518.33,401.73
2016,6,17,9,15,180.0,352.5,2.95,20.0,487.5,488.83,377.25
2016,6,17,9,30,103.0,374.0,3.0,20.0,456.0,452.3,347.64
2016,6,17,9,45,58.5,321.5,3.05,20.5,368.5,366.68,281.9
2016,6,17,10,0,14.0,269.0,3.1,21.0,281.0,274.46,210.15
2016,6,17,10,15,9.5,219.0,3.15,21.0,227.0,221.82,169.74
2016,6,17,10,30,5.0,169.0,3.2,21.0,173.0,169.0,128.63
2016,6,17,10,45,7.0,191.5,3.25,21.5,198.0,193.1,147.12
2016,6,17,11,0,9.0,214.0,3.3,22.0,223.0,217.32,165.39
2016,6,17,11,15,18.0,293.5,3.3,22.0,311.0,304.7,231.89
2016,6,17,11,30,27.0,373.0,3.3,22.0,399.0,398.78,301.7
2016,6,17,11,45,16.5,274.5,3.35,22.0,291.0,284.93,216.33
2016,6,17,12,0,6.0,176.0,3.4,22.0,183.0,177.55,134.29
2016,6,17,12,15,6.5,179.0,3.4,22.0,186.0,181.0,137.16
2016,6,17,12,30,7.0,182.0,3.4,22.0,189.0,184.41,139.83
2016,6,17,12,45,9.0,206.5,3.45,22.0,215.0,210.37,159.93
2016,6,17,13,0,11.0,231.0,3.5,22.0,241.0,236.29,179.87
2016,6,17,13,15,8.5,202.5,3.5,21.5,210.5,205.62,156.63
2016,6,17,13,30,6.0,174.0,3.5,21.0,180.0,175.08,133.33
2016,6,17,13,45,3.0,136.5,3.5,21.0,139.5,135.43,102.38
2016,6,17,14,0,0.0,99.0,3.5,21.0,99.0,96.04,71.3
2016,6,17,14,15,1.0,126.5,3.6,21.0,127.5,123.67,93.36
2016,6,17,14,30,2.0,154.0,3.7,21.0,156.0,151.26,115.26
2016,6,17,14,45,1.0,122.5,3.8,21.0,123.5,119.62,90.4
2016,6,17,15,0,0.0,91.0,3.9,21.0,91.0,88.15,65.49
2016,6,17,15,15,12.0,177.0,4.05,20.5,186.0,180.68,139.82
2016,6,17,15,30,24.0,263.0,4.2,20.0,281.0,272.35,212.36
2016,6,17,15,45,63.0,271.5,4.35,20.0,313.0,307.01,240.6
2016,6,17,16,0,102.0,280.0,4.5,20.0,345.0,335.58,263.92
2016,6,17,16,15,102.5,257.5,4.65,19.5,318.0,308.24,243.52
2016,6,17,16,30,103.0,235.0,4.8,19.0,291.0,280.77,222.72
2016,6,17,16,45,200.5,205.0,4.95,18.5,302.0,292.02,232.58
2016,6,17,17,0,298.0,175.0,5.1,18.0,313.0,292.43,232.16
2016,6,17,17,15,149.0,146.0,5.1,17.5,215.0,193.92,153.14
2016,6,17,17,30,0.0,117.0,5.1,17.0,117.0,112.28,88.6
2016,6,17,17,45,0.0,99.0,5.15,16.5,99.0,94.86,74.42
2016,6,17,18,0,0.0,81.0,5.2,16.0,81.0,77.54,59.99
2016,6,17,18,15,0.0,64.0,5.05,15.5,64.0,61.25,46.16
2016,6,17,18,30,0.0,47.0,4.9,15.0,47.0,45.1,32.25
2016,6,17,18,45,0.0,32.5,4.8,15.0,32.5,31.38,20.21
2016,6,17,19,0,0.0,18.0,4.7,15.0,18.0,17.37,7.88
2016,6,17,19,15,0.0,9.0,4.5,14.5,9.0,8.68,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.5,5.5,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,101.0,11.0,2.4,13.0,13.0,10.81,0.0
2016,6,18,5,15,233.5,21.5,2.45,13.5,43.5,16.49,4.51
2016,6,18,5,30,366.0,32.0,2.5,14.0,74.0,27.15,17.52
2016,6,18,5,45,451.5,39.5,2.65,14.5,117.0,60.99,30.19
2016,6,18,6,0,537.0,47.0,2.8,15.0,160.0,104.36,59.01
2016,6,18,6,15,593.5,52.5,2.8,15.5,208.5,150.37,95.79
2016,6,18,6,30,650.0,58.0,2.8,16.0,257.0,203.79,141.51
2016,6,18,6,45,689.5,62.5,2.8,16.5,307.5,256.11,188.02
2016,6,18,7,0,729.0,67.0,2.8,17.0,358.0,312.36,237.61
2016,6,18,7,15,758.0,70.5,2.8,17.0,409.0,367.21,285.92
2016,6,18,7,30,787.0,74.0,2.8,17.0,460.0,424.35,334.91
2016,6,18,7,45,809.0,77.0,2.8,17.5,510.0,479.54,380.4
2016,6,18,8,0,831.0,80.0,2.8,18.0,560.0,535.86,425.25
2016,6,18,8,15,848.5,82.0,2.8,18.5,607.5,588.87,466.16
2016,6,18,8,30,866.0,84.0,2.8,19.0,655.0,641.89,505.8
2016,6,18,8,45,879.5,86.0,2.8,19.5,699.0,691.91,541.28
2016,6,18,9,0,893.0,88.0,2.8,20.0,743.0,741.08,573.98
2016,6,18,9,15,903.5,90.0,2.8,20.0,782.0,786.82,604.83
2016,6,18,9,30,914.0,92.0,2.8,20.0,821.0,830.97,634.2
2016,6,18,9,45,918.0,95.5,2.85,20.5,854.0,869.38,658.39
2016,6,18,10,0,922.0,99.0,2.9,21.0,887.0,905.33,680.69
2016,6,18,10,15,928.5,100.0,2.95,21.0,915.0,938.37,702.19
2016,6,18,10,30,935.0,101.0,3.0,21.0,943.0,968.78,721.88
2016,6,18,10,45,940.5,101.0,3.05,21.5,964.5,994.44,736.98
2016,6,18,11,0,946.0,101.0,3.1,22.0,986.0,1017.12,750.1
2016,6,18,11,15,949.0,101.5,3.2,22.0,1000.0,1034.76,761.84
2016,6,18,11,30,952.0,102.0,3.3,22.0,1014.0,1049.12,771.56
2016,6,18,11,45,954.0,102.0,3.45,22.5,1021.0,1058.65,777.14
2016,6,18,12,0,956.0,102.0,3.6,23.0,1028.0,1064.77,780.6
2016,6,18,12,15,956.0,101.5,3.7,23.0,1027.0,1064.96,781.41
2016,6,18,12,30,956.0,101.0,3.8,23.0,1026.0,1061.7,780.12
2016,6,18,12,45,957.0,99.5,3.95,23.5,1018.0,1054.98,775.51
2016,6,18,13,0,958.0,98.0,4.1,24.0,1010.0,1044.82,768.71
2016,6,18,13,15,955.5,97.5,4.1,24.0,994.5,1028.86,758.68
2016,6,18,13,30,953.0,97.0,4.1,24.0,979.0,1009.64,746.59
2016,6,18,13,45,948.5,96.5,4.2,24.0,956.5,985.38,731.79
2016,6,18,14,0,944.0,96.0,4.3,24.0,934.0,958.13,714.93
2016,6,18,14,15,938.5,95.0,4.3,24.0,905.5,926.66,694.61
2016,6,18,14,30,933.0,94.0,4.3,24.0,877.0,892.55,672.42
2016,6,18,14,45,924.5,93.0,4.35,24.0,841.5,853.53,646.91
2016,6,18,15,0,916.0,92.0,4.4,24.0,806.0,812.44,619.73
2016,6,18,15,15,905.5,90.5,4.45,23.5,765.5,767.5,590.69
2016,6,18,15,30,895.0,89.0,4.5,23.0,725.0,721.07,560.2
2016,6,18,15,45,879.5,88.0,4.55,23.0,680.0,670.61,524.47
2016,6,18,16,0,864.0,87.0,4.6,23.0,635.0,619.58,485.85
2016,6,18,16,15,846.0,84.0,4.6,22.5,586.5,564.83,444.14
2016,6,18,16,30,828.0,81.0,4.6,22.0,538.0,510.06,401.08
2016,6,18,16,45,803.5,78.5,4.6,22.0,487.5,453.23,354.33
2016,6,18,17,0,779.0,76.0,4.6,22.0,437.0,397.82,307.45
2016,6,18,17,15,747.5,72.0,4.6,21.5,385.5,340.11,258.23
2016,6,18,17,30,716.0,68.0,4.6,21.0,334.0,285.11,210.13
2016,6,18,17,45,672.5,63.0,4.6,20.5,283.0,229.1,161.12
2016,6,18,18,0,629.0,58.0,4.6,20.0,232.0,176.21,115.24
2016,6,18,18,15,565.0,51.5,4.5,19.0,184.0,124.98,73.77
2016,6,18,18,30,501.0,45.0,4.4,18.0,136.0,80.86,41.99
2016,6,18,18,45,403.0,36.0,4.35,17.5,95.0,40.6,19.65
2016,6,18,19,0,305.0,27.0,4.3,17.0,54.0,20.77,10.48
2016,6,18,19,15,152.5,13.5,4.2,16.5,27.0,10.15,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,2.4,14.0,13.0,10.81,0.0
2016,6,19,5,15,244.0,22.0,2.4,14.5,45.0,17.0,4.62
2016,6,19,5,30,381.0,33.0,2.4,15.0,77.0,27.9,18.05
2016,6,19,5,45,466.5,40.5,2.4,16.0,120.5,62.47,30.82
2016,6,19,6,0,552.0,48.0,2.4,17.0,164.0,106.6,59.76
2016,6,19,6,15,607.0,53.5,2.35,17.5,212.5,153.15,96.67
2016,6,19,6,30,662.0,59.0,2.3,18.0,261.0,206.98,142.35
2016,6,19,6,45,700.5,63.5,2.3,18.5,312.0,259.65,188.75
2016,6,19,7,0,739.0,68.0,2.3,19.0,363.0,316.15,238.03
2016,6,19,7,15,766.5,71.5,2.35,19.5,413.5,370.94,285.31
2016,6,19,7,30,794.0,75.0,2.4,20.0,464.0,427.86,332.94
2016,6,19,7,45,814.0,78.0,2.45,20.5,513.0,482.43,377.36
2016,6,19,8,0,834.0,81.0,2.5,21.0,562.0,537.91,421.0
2016,6,19,8,15,849.5,83.5,2.5,21.5,608.5,590.39,460.85
2016,6,19,8,30,865.0,86.0,2.5,22.0,655.0,642.7,499.28
2016,6,19,8,45,627.0,190.5,2.55,22.5,617.5,624.6,481.18
2016,6,19,9,0,389.0,295.0,2.6,23.0,580.0,578.19,441.79
2016,6,19,9,15,647.5,194.5,2.6,23.5,699.0,698.15,532.92
2016,6,19,9,30,906.0,94.0,2.6,24.0,818.0,826.11,620.63
2016,6,19,9,45,920.5,91.0,2.6,24.5,853.0,866.45,644.61
2016,6,19,10,0,935.0,88.0,2.6,25.0,888.0,905.01,667.78
2016,6,19,10,15,940.5,89.0,2.6,25.0,915.0,937.56,688.06
2016,6,19,10,30,946.0,90.0,2.6,25.0,942.0,967.39,706.51
2016,6,19,10,45,947.5,92.0,2.65,25.5,962.5,991.6,720.32
2016,6,19,11,0,949.0,94.0,2.7,26.0,983.0,1012.64,732.11
2016,6,19,11,15,951.5,95.0,2.85,26.0,996.5,1030.4,744.23
2016,6,19,11,30,954.0,96.0,3.0,26.0,1010.0,1044.86,754.33
2016,6,19,11,45,950.5,99.5,3.2,26.5,1015.0,1052.53,759.11
2016,6,19,12,0,947.0,103.0,3.4,27.0,1020.0,1056.73,761.75
2016,6,19,12,15,946.5,103.0,3.6,27.0,1019.0,1056.96,763.4
2016,6,19,12,30,946.0,103.0,3.8,27.0,1018.0,1053.79,762.92
2016,6,19,12,45,934.5,109.0,4.0,27.0,1006.5,1042.38,757.12
2016,6,19,13,0,923.0,115.0,4.2,27.0,995.0,1027.79,749.29
2016,6,19,13,15,920.0,114.5,4.35,26.5,979.5,1011.88,741.73
2016,6,19,13,30,917.0,114.0,4.5,26.0,964.0,992.84,732.03
2016,6,19,13,45,918.0,109.5,4.65,26.0,943.0,970.45,718.89
2016,6,19,14,0,919.0,105.0,4.8,26.0,922.0,944.92,703.72
2016,6,19,14,15,913.0,104.0,4.9,26.0,893.5,913.72,684.18
2016,6,19,14,30,907.0,103.0,5.0,26.0,865.0,879.99,662.74
2016,6,19,14,45,902.0,100.0,5.1,26.0,831.0,842.7,638.59
2016,6,19,15,0,897.0,97.0,5.2,26.0,797.0,803.15,612.57
2016,6,19,15,15,886.5,95.5,5.2,25.5,757.0,758.96,583.64
2016,6,19,15,30,876.0,94.0,5.2,25.0,717.0,713.33,553.24
2016,6,19,15,45,863.0,91.5,5.25,25.0,673.0,663.84,517.85
2016,6,19,16,0,850.0,89.0,5.3,25.0,629.0,613.6,479.74
2016,6,19,16,15,833.0,86.5,5.3,24.5,581.5,560.58,439.27
2016,6,19,16,30,816.0,84.0,5.3,24.0,534.0,507.5,397.49
2016,6,19,16,45,791.5,81.0,5.35,23.5,484.0,450.76,351.67
2016,6,19,17,0,767.0,78.0,5.4,23.0,434.0,395.47,305.56
2016,6,19,17,15,736.0,74.0,5.35,22.5,383.0,338.55,256.9
2016,6,19,17,30,705.0,70.0,5.3,22.0,332.0,284.3,209.41
2016,6,19,17,45,660.0,65.5,5.25,21.5,281.5,227.69,160.05
2016,6,19,18,0,615.0,61.0,5.2,21.0,231.0,176.86,116.02
2016,6,19,18,15,551.0,54.0,5.05,20.0,183.5,125.85,74.84
2016,6,19,18,30,487.0,47.0,4.9,19.0,136.0,81.97,43.22
2016,6,19,18,45,391.0,37.5,4.8,18.5,95.0,41.99,20.77
2016,6,19,19,0,295.0,28.0,4.7,18.0,54.0,21.69,11.2
2016,6,19,19,15,147.5,14.0,4.65,17.5,27.0,10.58,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,4.0,12.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,4.1,13.0,14.0,10.81,0.0
2016,6,20,5,15,246.0,22.0,4.2,13.5,46.0,17.03,4.47
2016,6,20,5,30,389.0,33.0,4.3,14.0,78.0,27.63,17.86
2016,6,20,5,45,482.5,40.5,4.4,14.5,123.0,63.05,31.07
2016,6,20,6,0,576.0,48.0,4.5,15.0,168.0,108.91,61.22
2016,6,20,6,15,632.0,53.0,4.5,15.5,218.0,157.83,100.45
2016,6,20,6,30,688.0,58.0,4.5,16.0,268.0,211.34,146.59
2016,6,20,6,45,729.0,61.5,4.5,16.5,320.0,265.13,194.82
2016,6,20,7,0,770.0,65.0,4.5,17.0,372.0,323.0,246.36
2016,6,20,7,15,797.5,68.5,4.5,17.5,424.0,379.43,296.15
2016,6,20,7,30,825.0,72.0,4.5,18.0,476.0,437.96,346.29
2016,6,20,7,45,846.0,74.5,4.5,18.5,526.5,494.49,393.41
2016,6,20,8,0,867.0,77.0,4.5,19.0,577.0,551.25,439.2
2016,6,20,8,15,882.5,79.0,4.45,19.5,624.5,604.82,480.96
2016,6,20,8,30,898.0,81.0,4.4,20.0,672.0,658.16,521.18
2016,6,20,8,45,910.5,82.5,4.35,20.5,716.0,708.45,556.93
2016,6,20,9,0,923.0,84.0,4.3,21.0,760.0,757.72,589.97
2016,6,20,9,15,932.0,85.5,4.3,21.5,799.0,803.05,619.79
2016,6,20,9,30,941.0,87.0,4.3,22.0,838.0,846.6,647.93
2016,6,20,9,45,936.0,95.0,4.3,22.5,868.0,883.06,670.75
2016,6,20,10,0,931.0,103.0,4.3,23.0,898.0,916.41,691.22
2016,6,20,10,15,936.0,104.0,4.35,23.0,925.5,948.45,712.25
2016,6,20,10,30,941.0,105.0,4.4,23.0,953.0,977.75,731.37
2016,6,20,10,45,945.0,105.5,4.45,23.5,973.5,1002.71,746.13
2016,6,20,11,0,949.0,106.0,4.5,24.0,994.0,1024.63,758.83
2016,6,20,11,15,951.0,106.5,4.55,24.0,1007.0,1041.43,769.72
2016,6,20,11,30,953.0,107.0,4.6,24.0,1020.0,1054.92,778.64
2016,6,20,11,45,954.5,106.5,4.65,24.5,1026.5,1063.54,782.89
2016,6,20,12,0,956.0,106.0,4.7,25.0,1033.0,1068.76,785.01
2016,6,20,12,15,955.5,106.0,4.8,25.0,1031.5,1069.05,786.08
2016,6,20,12,30,955.0,106.0,4.9,25.0,1030.0,1065.9,785.0
2016,6,20,12,45,956.5,103.5,5.05,25.0,1022.0,1058.78,781.83
2016,6,20,13,0,958.0,101.0,5.2,25.0,1014.0,1048.2,776.4
2016,6,20,13,15,955.0,100.5,5.3,24.5,998.0,1031.85,768.28
2016,6,20,13,30,952.0,100.0,5.4,24.0,982.0,1012.26,757.94
2016,6,20,13,45,946.5,99.5,5.55,24.0,959.0,987.17,742.63
2016,6,20,14,0,941.0,99.0,5.7,24.0,936.0,959.16,725.19
2016,6,20,14,15,935.0,98.0,5.75,24.0,906.5,927.4,704.42
2016,6,20,14,30,929.0,97.0,5.8,24.0,877.0,893.05,681.72
2016,6,20,14,45,919.0,97.0,5.9,24.0,841.5,854.02,655.77
2016,6,20,15,0,909.0,97.0,6.0,24.0,806.0,813.03,628.15
2016,6,20,15,15,898.5,95.0,6.0,23.5,765.5,767.89,598.01
2016,6,20,15,30,888.0,93.0,6.0,23.0,725.0,721.29,566.35
2016,6,20,15,45,872.5,92.0,6.05,22.5,680.0,671.16,530.95
2016,6,20,16,0,857.0,91.0,6.1,22.0,635.0,620.47,492.68
2016,6,20,16,15,839.0,88.0,6.05,21.5,587.0,566.14,450.32
2016,6,20,16,30,821.0,85.0,6.0,21.0,539.0,511.68,406.64
2016,6,20,16,45,661.5,109.5,5.95,21.0,453.5,418.29,330.58
2016,6,20,17,0,502.0,134.0,5.9,21.0,368.0,339.18,265.77
2016,6,20,17,15,251.0,117.0,5.8,20.5,234.0,203.7,158.16
2016,6,20,17,30,0.0,100.0,5.7,20.0,100.0,96.24,74.39
2016,6,20,17,45,0.0,85.0,5.6,19.5,85.0,81.76,62.7
2016,6,20,18,0,0.0,70.0,5.5,19.0,70.0,67.33,50.79
2016,6,20,18,15,0.0,55.5,5.4,18.5,55.5,53.44,39.11
2016,6,20,18,30,0.0,41.0,5.3,18.0,41.0,39.61,27.31
2016,6,20,18,45,0.0,28.5,5.25,17.5,28.5,27.52,16.85
2016,6,20,19,0,0.0,16.0,5.2,17.0,16.0,15.43,6.43
2016,6,20,19,15,0.0,8.0,5.1,16.5,8.0,7.71,0.0
2016,6,20,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,44.0,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,88.0,11.0,3.1,13.0,13.0,10.81,0.0
2016,6,21,5,15,225.5,22.5,3.15,13.5,44.0,17.56,4.55
2016,6,21,5,30,363.0,34.0,3.2,14.0,75.0,28.11,18.25
2016,6,21,5,45,457.5,41.0,3.25,14.5,119.0,61.6,30.81
2016,6,21,6,0,552.0,48.0,3.3,15.0,163.0,105.66,59.52
