Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,15,608.0,53.5,3.25,15.5,211.5,152.29,96.69
2016,6,21,6,30,664.0,59.0,3.2,16.0,260.0,206.32,142.95
2016,6,21,6,45,707.0,62.0,3.2,17.0,311.5,258.84,189.32
2016,6,21,7,0,750.0,65.0,3.2,18.0,363.0,315.66,238.99
2016,6,21,7,15,777.5,68.0,3.2,18.5,414.0,370.51,286.89
2016,6,21,7,30,805.0,71.0,3.2,19.0,465.0,427.47,335.15
2016,6,21,7,45,827.0,73.5,3.2,19.5,515.0,483.48,381.21
2016,6,21,8,0,849.0,76.0,3.2,20.0,565.0,539.83,426.02
2016,6,21,8,15,864.5,78.0,3.15,20.5,611.5,592.54,466.51
2016,6,21,8,30,880.0,80.0,3.1,21.0,658.0,645.05,505.5
2016,6,21,8,45,892.0,81.5,3.1,22.0,701.5,694.22,539.12
2016,6,21,9,0,904.0,83.0,3.1,23.0,745.0,742.37,569.83
2016,6,21,9,15,913.0,84.5,3.1,23.5,783.0,786.97,598.53
2016,6,21,9,30,922.0,86.0,3.1,24.0,821.0,829.84,625.58
2016,6,21,9,45,923.5,90.0,3.1,24.5,853.0,867.06,648.39
2016,6,21,10,0,925.0,94.0,3.1,25.0,885.0,901.64,669.19
2016,6,21,10,15,930.5,95.0,3.1,25.5,912.0,933.99,688.29
2016,6,21,10,30,936.0,96.0,3.1,26.0,939.0,963.66,705.45
2016,6,21,10,45,938.0,98.0,3.15,26.5,959.0,988.2,719.54
2016,6,21,11,0,940.0,100.0,3.2,27.0,979.0,1009.64,731.62
2016,6,21,11,15,942.5,100.5,3.25,27.0,992.5,1026.84,742.47
2016,6,21,11,30,945.0,101.0,3.3,27.0,1006.0,1040.78,751.33
2016,6,21,11,45,945.0,102.0,3.4,27.5,1012.0,1049.42,755.8
2016,6,21,12,0,945.0,103.0,3.5,28.0,1018.0,1054.66,758.22
2016,6,21,12,15,944.5,103.0,3.65,28.0,1016.5,1054.99,759.5
2016,6,21,12,30,944.0,103.0,3.8,28.0,1015.0,1051.92,758.7
2016,6,21,12,45,938.5,105.0,3.95,28.0,1005.5,1042.52,753.89
2016,6,21,13,0,933.0,107.0,4.1,28.0,996.0,1029.86,747.03
2016,6,21,13,15,929.5,106.0,4.25,27.5,980.0,1012.91,738.86
2016,6,21,13,30,926.0,105.0,4.4,27.0,964.0,992.81,728.56
2016,6,21,13,45,921.5,104.0,4.6,27.0,941.5,968.72,714.4
2016,6,21,14,0,917.0,103.0,4.8,27.0,919.0,941.74,698.72
2016,6,21,14,15,911.0,102.0,4.95,26.5,890.0,910.67,681.05
2016,6,21,14,30,905.0,101.0,5.1,26.0,861.0,877.08,661.31
2016,6,21,14,45,896.5,99.5,5.25,26.0,826.5,838.57,636.49
2016,6,21,15,0,888.0,98.0,5.4,26.0,792.0,798.06,609.91
2016,6,21,15,15,877.5,96.0,5.5,25.5,752.0,753.77,581.16
2016,6,21,15,30,867.0,94.0,5.6,25.0,712.0,708.05,550.85
2016,6,21,15,45,853.0,92.0,5.7,24.5,668.0,658.83,516.58
2016,6,21,16,0,839.0,90.0,5.8,24.0,624.0,608.96,479.49
2016,6,21,16,15,821.5,87.5,5.8,23.5,577.0,556.28,438.87
2016,6,21,16,30,804.0,85.0,5.8,23.0,530.0,503.45,396.93
2016,6,21,16,45,780.5,82.0,5.8,22.5,480.5,447.78,351.51
2016,6,21,17,0,757.0,79.0,5.8,22.0,431.0,393.46,305.81
2016,6,21,17,15,726.0,75.0,5.75,21.0,380.5,337.05,257.81
2016,6,21,17,30,695.0,71.0,5.7,20.0,330.0,283.3,210.83
2016,6,21,17,45,650.5,66.0,5.7,19.5,280.0,226.8,161.17
2016,6,21,18,0,606.0,61.0,5.7,19.0,230.0,176.05,116.81
2016,6,21,18,15,542.5,54.5,5.55,18.5,183.0,125.99,75.82
2016,6,21,18,30,479.0,48.0,5.4,18.0,136.0,82.99,44.44
2016,6,21,18,45,381.0,38.5,5.3,17.5,95.5,43.24,21.81
2016,6,21,19,0,283.0,29.0,5.2,17.0,55.0,22.6,12.08
2016,6,21,19,15,141.5,14.5,5.1,16.5,27.5,11.0,0.0
2016,6,21,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,47.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,94.0,11.0,5.5,13.0,13.0,10.81,0.0
2016,6,22,5,15,237.0,22.0,5.7,13.0,45.0,17.12,4.03
2016,6,22,5,30,380.0,33.0,5.9,13.0,77.0,26.89,17.25
2016,6,22,5,45,465.5,41.0,6.1,13.5,120.5,61.65,30.83
2016,6,22,6,0,551.0,49.0,6.3,14.0,164.0,105.98,60.16
2016,6,22,6,15,607.5,55.0,6.25,14.5,213.0,153.07,97.96
2016,6,22,6,30,664.0,61.0,6.2,15.0,262.0,207.69,145.2
2016,6,22,6,45,477.0,103.0,6.2,15.5,261.0,231.46,175.21
2016,6,22,7,0,290.0,145.0,6.2,16.0,260.0,236.04,185.98
2016,6,22,7,15,278.5,169.0,6.15,16.0,292.0,271.44,216.94
2016,6,22,7,30,267.0,193.0,6.1,16.0,324.0,305.51,245.93
2016,6,22,7,45,555.0,137.0,6.1,16.5,445.0,410.9,332.25
2016,6,22,8,0,843.0,81.0,6.1,17.0,566.0,540.95,438.16
2016,6,22,8,15,645.5,158.0,6.0,17.5,547.5,542.41,437.38
2016,6,22,8,30,448.0,235.0,5.9,18.0,529.0,522.17,418.18
2016,6,22,8,45,676.0,161.5,5.8,18.5,638.5,628.0,503.25
2016,6,22,9,0,904.0,88.0,5.7,19.0,748.0,746.9,593.31
2016,6,22,9,15,913.0,89.5,5.6,19.0,787.0,791.54,624.16
2016,6,22,9,30,922.0,91.0,5.5,19.0,826.0,834.46,653.68
2016,6,22,9,45,930.0,91.5,5.45,19.5,859.5,873.58,679.06
2016,6,22,10,0,938.0,92.0,5.4,20.0,893.0,910.48,702.52
2016,6,22,10,15,943.5,93.0,5.35,20.0,920.0,943.24,724.21
2016,6,22,10,30,949.0,94.0,5.3,20.0,947.0,973.28,743.89
2016,6,22,10,45,953.0,94.5,5.25,20.5,968.0,998.52,758.66
2016,6,22,11,0,957.0,95.0,5.2,21.0,989.0,1020.68,771.24
2016,6,22,11,15,959.5,95.0,5.15,21.0,1003.0,1037.68,781.82
2016,6,22,11,30,962.0,95.0,5.1,21.0,1017.0,1051.36,790.21
2016,6,22,11,45,963.5,95.5,5.05,21.0,1023.5,1061.18,796.07
2016,6,22,12,0,965.0,96.0,5.0,21.0,1030.0,1067.56,799.71
2016,6,22,12,15,965.0,96.0,5.0,21.0,1029.5,1068.45,800.24
2016,6,22,12,30,965.0,96.0,5.0,21.0,1029.0,1065.88,798.58
2016,6,22,12,45,955.5,101.0,5.0,21.0,1018.5,1055.48,791.78
2016,6,22,13,0,946.0,106.0,5.0,21.0,1008.0,1041.8,782.92
2016,6,22,13,15,943.0,105.5,5.0,21.0,992.5,1025.71,772.51
2016,6,22,13,30,940.0,105.0,5.0,21.0,977.0,1006.41,759.99
2016,6,22,13,45,934.5,105.0,5.05,21.0,954.0,982.16,744.51
2016,6,22,14,0,929.0,105.0,5.1,21.0,931.0,955.02,727.01
2016,6,22,14,15,923.0,104.0,5.1,20.5,902.5,923.66,707.58
2016,6,22,14,30,917.0,103.0,5.1,20.0,874.0,889.74,686.17
2016,6,22,14,45,909.0,101.5,5.1,20.0,839.0,851.28,660.02
2016,6,22,15,0,901.0,100.0,5.1,20.0,804.0,810.74,632.19
2016,6,22,15,15,890.5,98.0,5.1,19.5,763.5,765.96,602.2
2016,6,22,15,30,880.0,96.0,5.1,19.0,723.0,719.72,570.69
2016,6,22,15,45,867.0,93.5,5.1,19.0,678.5,670.1,534.32
2016,6,22,16,0,854.0,91.0,5.1,19.0,634.0,619.71,495.17
2016,6,22,16,15,836.0,88.0,5.1,18.5,586.0,565.56,453.01
2016,6,22,16,30,818.0,85.0,5.1,18.0,538.0,511.25,409.44
2016,6,22,16,45,794.5,82.0,5.2,18.0,487.5,454.87,362.34
2016,6,22,17,0,771.0,79.0,5.3,18.0,437.0,399.8,314.98
2016,6,22,17,15,739.0,75.0,5.4,17.5,386.0,342.26,265.07
2016,6,22,17,30,707.0,71.0,5.5,17.0,335.0,287.49,216.35
2016,6,22,17,45,660.5,66.5,5.6,16.5,284.0,230.28,165.6
2016,6,22,18,0,614.0,62.0,5.7,16.0,233.0,179.02,120.36
2016,6,22,18,15,549.5,55.0,5.7,15.5,185.5,127.85,77.99
2016,6,22,18,30,485.0,48.0,5.7,15.0,138.0,83.86,45.44
2016,6,22,18,45,383.0,39.0,5.7,14.5,96.5,44.05,22.62
2016,6,22,19,0,281.0,30.0,5.7,14.0,55.0,23.55,13.08
2016,6,22,19,15,140.5,15.0,5.7,13.5,27.5,11.45,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.0,5.5,5.55,11.5,6.5,0.0,0.0
2016,6,23,5,0,104.0,11.0,5.7,12.0,13.0,10.81,0.0
2016,6,23,5,15,249.0,21.5,5.75,12.5,44.5,16.68,3.5
2016,6,23,5,30,394.0,32.0,5.8,13.0,76.0,25.62,16.14
2016,6,23,5,45,486.0,39.0,5.9,13.5,121.0,60.52,29.35
2016,6,23,6,0,578.0,46.0,6.0,14.0,166.0,105.69,58.77
2016,6,23,6,15,633.5,51.0,5.95,14.5,215.5,154.43,97.93
2016,6,23,6,30,689.0,56.0,5.9,15.0,265.0,207.78,144.23
2016,6,23,6,45,730.5,59.5,5.9,15.5,317.0,261.68,192.99
2016,6,23,7,0,772.0,63.0,5.9,16.0,369.0,319.71,245.27
2016,6,23,7,15,799.0,66.0,5.75,16.5,420.5,375.52,295.18
2016,6,23,7,30,826.0,69.0,5.6,17.0,472.0,434.04,345.92
2016,6,23,7,45,847.5,71.0,5.45,17.5,522.5,489.74,392.93
2016,6,23,8,0,869.0,73.0,5.3,18.0,573.0,546.35,439.07
2016,6,23,8,15,884.0,75.0,5.15,18.5,620.0,599.75,481.16
2016,6,23,8,30,899.0,77.0,5.0,19.0,667.0,652.88,521.59
2016,6,23,8,45,911.0,78.5,4.85,19.5,710.5,702.94,557.35
2016,6,23,9,0,923.0,80.0,4.7,20.0,754.0,751.94,590.12
2016,6,23,9,15,930.5,81.5,4.6,20.5,792.0,796.21,618.99
2016,6,23,9,30,938.0,83.0,4.5,21.0,830.0,838.61,645.97
2016,6,23,9,45,939.0,87.0,4.4,21.5,861.5,876.04,668.96
2016,6,23,10,0,940.0,91.0,4.3,22.0,893.0,910.78,690.11
2016,6,23,10,15,943.5,92.0,4.3,22.0,919.0,941.85,710.32
2016,6,23,10,30,947.0,93.0,4.3,22.0,945.0,970.09,728.56
2016,6,23,10,45,949.0,94.0,4.3,22.5,964.5,993.96,742.37
2016,6,23,11,0,951.0,95.0,4.3,23.0,984.0,1014.68,754.06
2016,6,23,11,15,952.0,95.0,4.4,23.0,996.0,1030.17,764.36
2016,6,23,11,30,953.0,95.0,4.5,23.0,1008.0,1042.33,772.56
2016,6,23,11,45,954.0,94.5,4.6,23.0,1013.5,1050.61,778.66
2016,6,23,12,0,955.0,94.0,4.7,23.0,1019.0,1055.47,782.63
2016,6,23,12,15,954.0,94.0,4.85,23.0,1017.5,1055.4,783.9
2016,6,23,12,30,953.0,94.0,5.0,23.0,1016.0,1051.9,782.97
2016,6,23,12,45,949.5,95.0,5.15,23.0,1006.5,1043.52,778.82
2016,6,23,13,0,946.0,96.0,5.3,23.0,997.0,1031.79,772.46
2016,6,23,13,15,943.0,95.5,5.45,22.5,981.5,1015.74,764.69
2016,6,23,13,30,940.0,95.0,5.6,22.0,966.0,996.48,754.65
2016,6,23,13,45,937.0,93.5,5.75,22.0,944.5,973.07,740.16
2016,6,23,14,0,934.0,92.0,5.9,22.0,923.0,946.65,723.47
2016,6,23,14,15,928.5,91.0,6.0,22.0,894.5,915.64,703.14
2016,6,23,14,30,923.0,90.0,6.1,22.0,866.0,882.02,680.81
2016,6,23,14,45,918.0,87.0,6.2,22.0,832.0,844.33,655.36
2016,6,23,15,0,913.0,84.0,6.3,22.0,798.0,804.33,628.0
2016,6,23,15,15,902.5,82.5,6.3,21.5,758.0,759.64,597.71
2016,6,23,15,30,892.0,81.0,6.3,21.0,718.0,713.47,565.9
2016,6,23,15,45,880.5,78.5,6.35,21.0,674.0,664.37,530.34
2016,6,23,16,0,869.0,76.0,6.4,21.0,630.0,614.35,491.24
2016,6,23,16,15,851.5,74.0,6.35,20.5,582.0,560.74,449.02
2016,6,23,16,30,834.0,72.0,6.3,20.0,534.0,507.27,405.7
2016,6,23,16,45,811.0,69.5,6.3,19.5,484.0,451.12,359.05
2016,6,23,17,0,788.0,67.0,6.3,19.0,434.0,395.43,311.4
2016,6,23,17,15,758.5,63.5,6.2,18.5,383.5,338.44,261.46
2016,6,23,17,30,729.0,60.0,6.1,18.0,333.0,283.92,212.55
2016,6,23,17,45,685.0,56.5,6.05,17.5,282.5,228.43,162.9
2016,6,23,18,0,641.0,53.0,6.0,17.0,232.0,177.47,117.66
2016,6,23,18,15,580.0,47.5,5.85,16.5,185.0,126.88,75.58
2016,6,23,18,30,519.0,42.0,5.7,16.0,138.0,81.53,41.93
2016,6,23,18,45,418.5,34.5,5.6,16.0,97.0,41.25,19.3
2016,6,23,19,0,318.0,27.0,5.5,16.0,56.0,20.62,10.66
2016,6,23,19,15,159.0,13.5,5.4,15.5,28.0,10.06,0.0
2016,6,23,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,51.5,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,103.0,10.0,4.8,13.0,12.0,9.83,0.0
2016,6,24,5,15,249.5,20.5,4.95,13.0,43.5,15.77,2.66
2016,6,24,5,30,396.0,31.0,5.1,13.0,75.0,24.29,14.98
2016,6,24,5,45,481.5,38.5,5.35,13.5,119.5,59.31,28.63
2016,6,24,6,0,567.0,46.0,5.6,14.0,164.0,103.89,57.75
2016,6,24,6,15,290.0,75.0,5.55,14.5,136.5,117.21,81.27
2016,6,24,6,30,13.0,104.0,5.5,15.0,109.0,102.06,80.45
2016,6,24,6,45,18.0,123.0,5.5,15.5,130.0,122.6,97.43
2016,6,24,7,0,23.0,142.0,5.5,16.0,151.0,143.75,114.68
2016,6,24,7,15,117.5,170.5,5.35,16.5,227.0,209.72,167.61
2016,6,24,7,30,212.0,199.0,5.2,17.0,303.0,285.76,228.82
2016,6,24,7,45,307.5,203.5,5.1,17.5,371.5,350.26,280.69
2016,6,24,8,0,403.0,208.0,5.0,18.0,440.0,424.89,340.14
2016,6,24,8,15,642.5,146.5,4.9,18.5,552.0,528.3,423.23
2016,6,24,8,30,882.0,85.0,4.8,19.0,664.0,649.52,518.35
2016,6,24,8,45,893.0,87.5,4.75,19.5,707.0,699.21,554.2
2016,6,24,9,0,904.0,90.0,4.7,20.0,750.0,747.79,587.13
2016,6,24,9,15,913.5,92.0,4.6,20.5,789.0,793.4,617.01
2016,6,24,9,30,923.0,94.0,4.5,21.0,828.0,837.32,645.09
2016,6,24,9,45,931.0,94.5,4.4,21.5,862.0,876.56,669.35
2016,6,24,10,0,939.0,95.0,4.3,22.0,896.0,913.58,692.06
2016,6,24,10,15,944.0,96.0,4.2,22.0,923.5,946.02,712.64
2016,6,24,10,30,949.0,97.0,4.1,22.0,951.0,975.7,731.22
2016,6,24,10,45,952.0,98.0,4.1,22.5,971.5,1000.6,745.64
2016,6,24,11,0,955.0,99.0,4.1,23.0,992.0,1022.39,757.95
2016,6,24,11,15,957.5,99.5,4.1,23.0,1005.5,1039.97,768.96
2016,6,24,11,30,960.0,100.0,4.1,23.0,1019.0,1054.23,777.88
2016,6,24,11,45,960.5,100.5,4.2,23.5,1025.0,1063.13,782.52
2016,6,24,12,0,961.0,101.0,4.3,24.0,1031.0,1068.59,785.01
2016,6,24,12,15,960.5,101.0,4.45,24.0,1030.5,1069.08,786.22
2016,6,24,12,30,960.0,101.0,4.6,24.0,1030.0,1066.11,785.5
2016,6,24,12,45,951.0,105.5,4.75,24.5,1019.0,1055.81,778.76
2016,6,24,13,0,942.0,110.0,4.9,25.0,1008.0,1042.24,769.91
2016,6,24,13,15,939.0,109.5,5.05,25.0,992.5,1026.3,761.04
2016,6,24,13,30,936.0,109.0,5.2,25.0,977.0,1007.15,749.97
2016,6,24,13,45,932.0,108.0,5.35,25.0,955.0,983.45,735.75
2016,6,24,14,0,928.0,107.0,5.5,25.0,933.0,956.79,719.39
2016,6,24,14,15,922.0,106.0,5.5,24.5,904.0,925.53,700.21
2016,6,24,14,30,916.0,105.0,5.5,24.0,875.0,891.7,679.1
2016,6,24,14,45,907.5,103.5,5.55,24.0,840.0,852.91,653.22
2016,6,24,15,0,899.0,102.0,5.6,24.0,805.0,812.08,625.67
2016,6,24,15,15,888.5,100.0,5.55,23.5,765.0,767.41,595.83
2016,6,24,15,30,878.0,98.0,5.5,23.0,725.0,721.29,564.53
2016,6,24,15,45,863.5,96.0,5.5,23.0,680.5,671.29,528.22
2016,6,24,16,0,849.0,94.0,5.5,23.0,636.0,620.65,489.32
2016,6,24,16,15,831.0,91.5,5.45,22.5,588.0,567.28,448.15
2016,6,24,16,30,813.0,89.0,5.4,22.0,540.0,513.7,405.62
2016,6,24,16,45,788.5,85.5,5.35,22.0,489.5,456.56,358.39
2016,6,24,17,0,764.0,82.0,5.3,22.0,439.0,400.86,311.12
2016,6,24,17,15,732.0,78.0,5.2,21.0,387.5,343.65,262.67
2016,6,24,17,30,700.0,74.0,5.1,20.0,336.0,288.03,214.38
2016,6,24,17,45,654.5,69.0,5.1,19.5,285.0,232.02,165.27
2016,6,24,18,0,609.0,64.0,5.1,19.0,234.0,180.73,120.56
2016,6,24,18,15,543.0,57.0,4.85,18.0,186.0,129.51,78.84
2016,6,24,18,30,477.0,50.0,4.6,17.0,138.0,85.66,46.77
2016,6,24,18,45,375.5,40.0,4.45,16.5,96.5,45.23,23.34
2016,6,24,19,0,274.0,30.0,4.3,16.0,55.0,23.51,12.98
2016,6,24,19,15,137.0,15.0,4.1,15.5,27.5,11.43,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,37.0,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,74.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,25,5,15,215.5,21.5,2.8,13.5,42.0,16.78,2.78
2016,6,25,5,30,357.0,33.0,2.8,14.0,73.0,25.7,16.09
2016,6,25,5,45,448.5,41.0,2.85,15.0,116.5,59.29,29.63
2016,6,25,6,0,540.0,49.0,2.9,16.0,160.0,103.12,57.77
2016,6,25,6,15,598.0,55.0,2.8,16.5,209.5,149.71,94.37
2016,6,25,6,30,656.0,61.0,2.7,17.0,259.0,202.7,139.26
2016,6,25,6,45,698.0,65.5,2.65,17.5,310.0,257.18,187.2
2016,6,25,7,0,740.0,70.0,2.6,18.0,361.0,314.59,237.42
2016,6,25,7,15,769.0,73.5,2.6,18.5,412.5,369.98,285.47
2016,6,25,7,30,798.0,77.0,2.6,19.0,464.0,427.68,334.0
2016,6,25,7,45,820.5,79.5,2.65,20.0,514.5,483.22,378.8
2016,6,25,8,0,843.0,82.0,2.7,21.0,565.0,539.94,422.86
2016,6,25,8,15,859.5,84.5,2.7,21.5,612.5,593.55,463.72
2016,6,25,8,30,876.0,87.0,2.7,22.0,660.0,647.09,503.2
2016,6,25,8,45,889.5,88.5,2.75,22.5,704.0,697.23,538.8
2016,6,25,9,0,903.0,90.0,2.8,23.0,748.0,746.49,571.35
2016,6,25,9,15,912.5,91.5,2.8,23.5,787.5,791.59,600.16
2016,6,25,9,30,922.0,93.0,2.8,24.0,827.0,835.0,627.36
2016,6,25,9,45,924.5,97.5,2.85,24.5,859.0,873.73,651.33
2016,6,25,10,0,927.0,102.0,2.9,25.0,891.0,909.89,673.35
2016,6,25,10,15,932.5,103.0,2.95,25.0,919.0,942.48,694.17
2016,6,25,10,30,938.0,104.0,3.0,25.0,947.0,972.38,713.18
2016,6,25,10,45,941.5,105.0,3.05,25.5,968.0,997.55,727.67
2016,6,25,11,0,945.0,106.0,3.1,26.0,989.0,1019.67,740.18
2016,6,25,11,15,947.5,106.5,3.2,26.0,1003.0,1037.14,751.61
2016,6,25,11,30,950.0,107.0,3.3,26.0,1017.0,1051.34,761.05
2016,6,25,11,45,950.5,107.5,3.4,26.5,1023.0,1060.2,765.67
2016,6,25,12,0,951.0,108.0,3.5,27.0,1029.0,1065.66,768.23
2016,6,25,12,15,951.0,108.0,3.65,27.0,1028.5,1066.68,769.97
2016,6,25,12,30,951.0,108.0,3.8,27.0,1028.0,1064.29,769.62
2016,6,25,12,45,951.5,106.5,3.95,27.0,1020.0,1057.45,766.47
2016,6,25,13,0,952.0,105.0,4.1,27.0,1012.0,1047.19,761.19
2016,6,25,13,15,949.0,104.5,4.2,26.5,996.5,1031.15,753.34
2016,6,25,13,30,946.0,104.0,4.3,26.0,981.0,1011.87,743.38
2016,6,25,13,45,941.0,103.5,4.4,26.0,958.5,987.57,728.59
2016,6,25,14,0,936.0,103.0,4.5,26.0,936.0,960.33,711.79
2016,6,25,14,15,930.0,102.0,4.55,25.5,907.0,928.89,693.24
2016,6,25,14,30,924.0,101.0,4.6,25.0,878.0,894.85,672.89
2016,6,25,14,45,916.0,99.5,4.7,25.0,843.0,856.24,648.1
2016,6,25,15,0,908.0,98.0,4.8,25.0,808.0,815.52,621.54
2016,6,25,15,15,897.5,96.0,4.8,24.5,768.0,770.54,592.25
2016,6,25,15,30,887.0,94.0,4.8,24.0,728.0,724.07,561.44
2016,6,25,15,45,873.5,92.0,4.8,24.0,683.0,674.36,526.1
2016,6,25,16,0,860.0,90.0,4.8,24.0,638.0,623.9,487.86
2016,6,25,16,15,842.5,87.0,4.8,23.5,590.0,569.66,446.7
2016,6,25,16,30,825.0,84.0,4.8,23.0,542.0,515.39,404.23
2016,6,25,16,45,802.0,81.0,4.85,23.0,492.0,458.87,358.03
2016,6,25,17,0,779.0,78.0,4.9,23.0,442.0,403.6,311.52
2016,6,25,17,15,748.0,74.0,4.85,22.0,390.5,345.95,263.0
2016,6,25,17,30,717.0,70.0,4.8,21.0,339.0,290.93,215.37
2016,6,25,17,45,673.5,65.0,4.8,20.5,288.0,233.4,165.1
2016,6,25,18,0,630.0,60.0,4.8,20.0,237.0,181.46,119.85
2016,6,25,18,15,566.0,53.5,4.7,19.0,188.5,129.82,77.79
2016,6,25,18,30,502.0,47.0,4.6,18.0,140.0,85.3,45.26
2016,6,25,18,45,402.0,38.0,4.55,17.5,98.5,44.42,21.92
2016,6,25,19,0,302.0,29.0,4.5,17.0,57.0,22.52,12.14
2016,6,25,19,15,151.0,14.5,4.45,16.5,28.5,10.96,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,3.4,12.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,3.5,13.0,11.0,8.85,0.0
2016,6,26,5,15,216.5,20.5,3.5,13.5,41.0,15.87,1.88
2016,6,26,5,30,353.0,32.0,3.5,14.0,71.0,24.35,14.9
2016,6,26,5,45,440.5,40.5,3.5,14.5,114.0,57.9,28.93
2016,6,26,6,0,528.0,49.0,3.5,15.0,157.0,101.23,56.98
2016,6,26,6,15,585.0,55.0,3.4,15.5,205.0,146.95,93.0
2016,6,26,6,30,642.0,61.0,3.3,16.0,253.0,198.94,137.29
2016,6,26,6,45,682.5,65.5,3.2,16.5,303.5,252.23,184.51
2016,6,26,7,0,723.0,70.0,3.1,17.0,354.0,308.27,233.94
2016,6,26,7,15,751.5,73.5,3.05,17.5,404.5,362.55,281.41
2016,6,26,7,30,780.0,77.0,3.0,18.0,455.0,419.1,329.37
2016,6,26,7,45,802.0,79.5,2.95,19.0,504.5,473.48,373.5
2016,6,26,8,0,824.0,82.0,2.9,20.0,554.0,529.01,416.82
2016,6,26,8,15,840.0,84.5,2.9,20.5,600.5,581.43,457.16
2016,6,26,8,30,856.0,87.0,2.9,21.0,647.0,633.75,496.16
2016,6,26,8,45,869.0,89.0,2.9,21.5,690.0,683.19,531.54
2016,6,26,9,0,882.0,91.0,2.9,22.0,733.0,731.77,563.73
2016,6,26,9,15,891.0,92.5,2.9,22.5,771.5,775.68,592.06
2016,6,26,9,30,900.0,94.0,2.9,23.0,810.0,817.93,618.81
2016,6,26,9,45,909.5,94.0,2.9,23.5,843.5,857.2,643.12
2016,6,26,10,0,919.0,94.0,2.9,24.0,877.0,894.42,665.75
2016,6,26,10,15,924.0,95.0,2.95,24.5,904.0,926.37,684.97
2016,6,26,10,30,929.0,96.0,3.0,25.0,931.0,955.64,702.32
2016,6,26,10,45,931.0,97.5,3.05,25.5,951.0,979.76,716.22
2016,6,26,11,0,933.0,99.0,3.1,26.0,971.0,1000.8,728.12
2016,6,26,11,15,935.0,99.5,3.2,26.0,984.0,1017.65,739.19
2016,6,26,11,30,937.0,100.0,3.3,26.0,997.0,1031.26,748.28
2016,6,26,11,45,936.0,101.5,3.4,26.5,1002.5,1039.58,752.59
2016,6,26,12,0,935.0,103.0,3.5,27.0,1008.0,1044.54,754.84
2016,6,26,12,15,934.5,103.0,3.6,27.0,1007.0,1045.09,755.88
2016,6,26,12,30,934.0,103.0,3.7,27.0,1006.0,1042.28,754.87
2016,6,26,12,45,921.0,109.5,3.85,27.5,994.0,1030.28,746.86
2016,6,26,13,0,908.0,116.0,4.0,28.0,982.0,1015.16,736.91
2016,6,26,13,15,905.0,115.5,4.15,27.5,966.5,999.75,729.72
2016,6,26,13,30,902.0,115.0,4.3,27.0,951.0,981.25,720.42
2016,6,26,13,45,897.0,114.0,4.5,27.0,929.0,957.37,706.31
2016,6,26,14,0,892.0,113.0,4.7,27.0,907.0,930.69,690.57
2016,6,26,14,15,885.5,112.0,4.8,27.0,878.5,900.01,671.42
2016,6,26,14,30,879.0,111.0,4.9,27.0,850.0,866.9,650.44
2016,6,26,14,45,869.5,109.5,5.05,27.0,815.5,828.55,625.87
2016,6,26,15,0,860.0,108.0,5.2,27.0,781.0,788.33,599.63
2016,6,26,15,15,849.0,106.0,5.2,26.5,742.0,744.81,571.16
2016,6,26,15,30,838.0,104.0,5.2,26.0,703.0,699.97,541.31
2016,6,26,15,45,822.5,102.0,5.25,26.0,659.0,651.88,506.62
2016,6,26,16,0,807.0,100.0,5.3,26.0,615.0,602.17,469.07
2016,6,26,16,15,788.5,97.0,5.25,25.5,568.0,549.54,429.02
2016,6,26,16,30,770.0,94.0,5.2,25.0,521.0,497.26,388.08
2016,6,26,16,45,745.5,90.0,5.2,24.5,472.0,441.77,343.56
2016,6,26,17,0,721.0,86.0,5.2,24.0,423.0,387.77,298.91
2016,6,26,17,15,688.5,81.5,5.05,23.0,373.5,331.07,251.42
2016,6,26,17,30,656.0,77.0,4.9,22.0,324.0,278.11,205.85
2016,6,26,17,45,613.0,71.5,4.8,21.5,275.0,224.59,159.31
2016,6,26,18,0,570.0,66.0,4.7,21.0,226.0,175.53,116.9
2016,6,26,18,15,506.5,58.5,4.6,20.0,179.5,126.26,77.11
2016,6,26,18,30,443.0,51.0,4.5,19.0,133.0,84.09,46.36
2016,6,26,18,45,351.0,40.5,4.45,18.5,93.5,45.25,23.53
2016,6,26,19,0,259.0,30.0,4.4,18.0,54.0,23.48,12.85
2016,6,26,19,15,129.5,15.0,4.35,17.5,27.0,11.42,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,176.0,15.5,3.65,14.0,35.0,11.31,0.0
2016,6,27,5,30,352.0,31.0,3.6,14.0,70.0,23.44,14.09
2016,6,27,5,45,437.5,39.5,3.55,14.5,112.0,56.31,27.86
2016,6,27,6,0,523.0,48.0,3.5,15.0,154.0,99.17,55.5
2016,6,27,6,15,580.0,54.0,3.35,15.5,202.0,144.55,91.18
2016,6,27,6,30,637.0,60.0,3.2,16.0,250.0,196.22,135.13
2016,6,27,6,45,675.5,64.5,3.1,17.0,300.0,248.63,181.31
2016,6,27,7,0,714.0,69.0,3.0,18.0,350.0,303.61,229.37
2016,6,27,7,15,743.0,73.0,2.95,18.5,400.0,358.08,276.77
2016,6,27,7,30,772.0,77.0,2.9,19.0,450.0,414.9,324.73
2016,6,27,7,45,793.0,80.0,2.85,20.0,499.0,468.89,368.36
2016,6,27,8,0,814.0,83.0,2.8,21.0,548.0,523.85,411.05
2016,6,27,8,15,830.5,85.5,2.85,21.5,595.0,576.19,451.34
2016,6,27,8,30,847.0,88.0,2.9,22.0,642.0,628.42,490.32
2016,6,27,8,45,860.0,90.5,3.0,23.0,685.0,678.0,525.21
2016,6,27,9,0,873.0,93.0,3.1,24.0,728.0,726.73,556.81
2016,6,27,9,15,883.0,94.5,3.15,24.5,767.0,771.09,585.63
2016,6,27,9,30,893.0,96.0,3.2,25.0,806.0,813.88,612.97
2016,6,27,9,45,889.0,104.0,3.25,25.5,836.0,849.82,635.28
2016,6,27,10,0,885.0,112.0,3.3,26.0,866.0,882.85,655.45
2016,6,27,10,15,891.5,113.5,3.35,26.5,893.5,915.73,675.37
2016,6,27,10,30,898.0,115.0,3.4,27.0,921.0,946.1,693.46
2016,6,27,10,45,902.5,116.0,3.5,27.5,942.0,971.42,708.48
2016,6,27,11,0,907.0,117.0,3.6,28.0,963.0,993.85,721.61
2016,6,27,11,15,909.5,117.5,3.65,28.0,977.0,1010.83,732.34
2016,6,27,11,30,912.0,118.0,3.7,28.0,991.0,1024.66,741.15
2016,6,27,11,45,913.5,118.0,3.8,28.5,997.5,1033.79,745.89
2016,6,27,12,0,915.0,118.0,3.9,29.0,1004.0,1039.66,748.63
2016,6,27,12,15,915.0,118.0,4.05,29.0,1003.5,1040.74,750.24
2016,6,27,12,30,915.0,118.0,4.2,29.0,1003.0,1038.52,749.82
2016,6,27,12,45,918.5,115.0,4.35,29.0,996.5,1033.47,747.66
2016,6,27,13,0,922.0,112.0,4.5,29.0,990.0,1025.06,743.38
2016,6,27,13,15,919.0,111.5,4.6,29.0,975.0,1009.51,734.21
2016,6,27,13,30,916.0,111.0,4.7,29.0,960.0,990.81,723.24
2016,6,27,13,45,912.5,109.5,4.85,29.0,938.5,967.58,709.77
2016,6,27,14,0,909.0,108.0,5.0,29.0,917.0,941.42,694.22
2016,6,27,14,15,902.5,106.5,5.05,28.5,888.5,909.81,675.56
2016,6,27,14,30,896.0,105.0,5.1,28.0,860.0,875.71,655.01
2016,6,27,14,45,888.5,103.5,5.15,28.0,825.5,838.47,630.73
2016,6,27,15,0,881.0,102.0,5.2,28.0,791.0,799.17,604.79
2016,6,27,15,15,870.5,100.0,5.25,27.5,751.5,755.24,576.47
2016,6,27,15,30,860.0,98.0,5.3,27.0,712.0,709.89,546.66
2016,6,27,15,45,847.5,95.0,5.35,27.0,668.5,661.02,511.96
2016,6,27,16,0,835.0,92.0,5.4,27.0,625.0,611.35,474.61
2016,6,27,16,15,817.0,89.5,5.45,26.5,578.0,558.65,434.84
2016,6,27,16,30,799.0,87.0,5.5,26.0,531.0,505.76,393.68
2016,6,27,16,45,777.5,83.0,5.55,25.5,481.5,450.22,349.2
2016,6,27,17,0,756.0,79.0,5.6,25.0,432.0,395.82,304.21
2016,6,27,17,15,725.0,75.0,5.55,24.0,382.0,339.35,256.85
2016,6,27,17,30,694.0,71.0,5.5,23.0,332.0,285.53,210.46
2016,6,27,17,45,653.0,65.5,5.5,22.5,282.0,229.35,161.54
2016,6,27,18,0,612.0,60.0,5.5,22.0,232.0,178.49,117.4
2016,6,27,18,15,550.0,53.5,5.35,21.0,185.0,128.05,76.48
2016,6,27,18,30,488.0,47.0,5.2,20.0,138.0,84.51,44.74
2016,6,27,18,45,393.5,38.0,5.1,19.5,97.0,44.49,21.81
2016,6,27,19,0,299.0,29.0,5.0,19.0,56.0,22.5,12.02
2016,6,27,19,15,149.5,14.5,4.85,18.5,28.0,10.95,0.0
2016,6,27,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,155.0,16.5,3.65,14.0,33.5,12.23,0.0
2016,6,28,5,30,310.0,33.0,3.6,14.0,67.0,25.42,15.7
2016,6,28,5,45,396.5,42.5,3.6,14.5,108.5,56.48,29.4
2016,6,28,6,0,483.0,52.0,3.6,15.0,150.0,98.05,56.3
2016,6,28,6,15,542.5,59.0,3.5,15.5,197.0,142.55,91.07
2016,6,28,6,30,602.0,66.0,3.4,16.0,244.0,193.63,134.23
2016,6,28,6,45,644.5,71.0,3.3,16.5,294.0,244.57,179.2
2016,6,28,7,0,687.0,76.0,3.2,17.0,344.0,299.82,227.76
2016,6,28,7,15,717.5,80.0,3.15,17.5,394.5,354.55,275.42
2016,6,28,7,30,748.0,84.0,3.1,18.0,445.0,410.71,322.99
2016,6,28,7,45,772.5,86.5,3.05,19.0,494.5,464.72,366.84
2016,6,28,8,0,797.0,89.0,3.0,20.0,544.0,520.08,410.1
2016,6,28,8,15,814.5,92.0,2.95,20.5,591.0,572.91,450.7
2016,6,28,8,30,832.0,95.0,2.9,21.0,638.0,625.32,489.65
2016,6,28,8,45,847.0,96.5,2.9,21.5,681.5,674.63,525.36
2016,6,28,9,0,862.0,98.0,2.9,22.0,725.0,723.29,557.81
2016,6,28,9,15,872.5,100.0,2.85,22.5,764.0,768.14,586.62
2016,6,28,9,30,883.0,102.0,2.8,23.0,803.0,811.49,613.87
2016,6,28,9,45,892.0,103.0,2.8,23.5,836.5,850.87,638.25
2016,6,28,10,0,901.0,104.0,2.8,24.0,870.0,888.21,660.96
2016,6,28,10,15,907.5,105.0,2.85,24.0,898.0,921.09,682.13
2016,6,28,10,30,914.0,106.0,2.9,24.0,926.0,951.41,701.58
2016,6,28,10,45,918.0,107.0,3.0,24.5,947.0,976.67,716.67
2016,6,28,11,0,922.0,108.0,3.1,25.0,968.0,998.97,729.85
2016,6,28,11,15,924.5,108.5,3.2,25.0,982.0,1016.23,741.22
2016,6,28,11,30,927.0,109.0,3.3,25.0,996.0,1030.3,750.64
2016,6,28,11,45,928.0,109.5,3.4,25.5,1002.5,1039.61,755.61
2016,6,28,12,0,929.0,110.0,3.5,26.0,1009.0,1045.6,758.54
2016,6,28,12,15,929.5,110.0,3.6,26.0,1009.0,1047.24,760.28
2016,6,28,12,30,930.0,110.0,3.7,26.0,1009.0,1045.54,759.97
2016,6,28,12,45,920.0,115.0,3.85,26.0,998.5,1035.09,754.43
2016,6,28,13,0,910.0,120.0,4.0,26.0,988.0,1021.48,746.9
2016,6,28,13,15,907.5,119.5,4.1,25.5,973.0,1006.61,739.71
2016,6,28,13,30,905.0,119.0,4.2,25.0,958.0,988.61,730.43
2016,6,28,13,45,902.0,117.0,4.3,25.0,936.5,965.61,716.34
2016,6,28,14,0,899.0,115.0,4.4,25.0,915.0,939.68,700.27
2016,6,28,14,15,892.5,114.0,4.4,25.0,887.0,908.87,680.32
2016,6,28,14,30,886.0,113.0,4.4,25.0,859.0,875.59,658.62
2016,6,28,14,45,880.0,110.0,4.45,25.0,825.5,838.41,634.3
2016,6,28,15,0,874.0,107.0,4.5,25.0,792.0,799.09,608.33
2016,6,28,15,15,863.0,105.0,4.45,24.5,752.5,755.06,579.45
2016,6,28,15,30,852.0,103.0,4.4,24.0,713.0,709.66,549.26
2016,6,28,15,45,840.5,100.0,4.4,23.5,669.5,661.79,515.99
2016,6,28,16,0,829.0,97.0,4.4,23.0,626.0,613.56,480.5
2016,6,28,16,15,810.5,94.0,4.35,22.5,578.5,559.89,439.67
2016,6,28,16,30,792.0,91.0,4.3,22.0,531.0,506.52,397.86
2016,6,28,16,45,770.5,87.0,4.3,22.0,482.0,451.31,352.77
2016,6,28,17,0,749.0,83.0,4.3,22.0,433.0,397.24,307.32
2016,6,28,17,15,717.0,78.5,4.3,21.0,382.5,340.24,259.58
2016,6,28,17,30,685.0,74.0,4.3,20.0,332.0,284.86,211.91
2016,6,28,17,45,643.0,68.5,4.35,19.5,282.0,229.97,163.88
2016,6,28,18,0,601.0,63.0,4.4,19.0,232.0,179.42,119.79
2016,6,28,18,15,537.5,56.0,4.4,18.0,184.5,128.84,78.52
2016,6,28,18,30,474.0,49.0,4.4,17.0,137.0,85.35,46.5
2016,6,28,18,45,376.5,39.5,4.4,16.5,96.5,45.48,23.24
2016,6,28,19,0,279.0,30.0,4.4,16.0,56.0,23.48,12.99
2016,6,28,19,15,139.5,15.0,4.35,15.5,28.0,11.42,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,9.5,4.35,12.5,9.5,9.16,0.0
2016,6,29,5,30,0.0,19.0,4.4,13.0,19.0,18.33,9.76
2016,6,29,5,45,0.0,31.0,4.5,13.5,31.0,29.93,19.42
2016,6,29,6,0,0.0,43.0,4.6,14.0,43.0,41.54,29.58
2016,6,29,6,15,0.0,56.5,4.55,14.5,56.5,54.49,40.76
2016,6,29,6,30,0.0,70.0,4.5,15.0,70.0,67.45,51.76
2016,6,29,6,45,0.0,84.5,4.5,15.5,84.5,81.4,63.39
2016,6,29,7,0,0.0,99.0,4.5,16.0,99.0,95.4,74.85
2016,6,29,7,15,0.0,107.5,4.45,16.0,107.5,103.72,81.54
2016,6,29,7,30,0.0,116.0,4.4,16.0,116.0,112.03,88.15
2016,6,29,7,45,0.0,132.0,4.4,16.5,132.0,127.56,100.45
2016,6,29,8,0,0.0,148.0,4.4,17.0,148.0,143.14,112.61
2016,6,29,8,15,1.0,161.5,4.35,17.5,162.5,156.92,123.19
2016,6,29,8,30,2.0,175.0,4.3,18.0,177.0,170.83,133.76
2016,6,29,8,45,7.0,202.5,4.3,18.5,208.0,201.19,157.43
2016,6,29,9,0,12.0,230.0,4.3,19.0,239.0,232.07,181.18
2016,6,29,9,15,15.0,252.0,4.25,19.0,264.0,256.52,199.92
2016,6,29,9,30,18.0,274.0,4.2,19.0,289.0,281.24,218.74
2016,6,29,9,45,19.0,287.5,4.2,19.5,303.5,296.15,229.41
2016,6,29,10,0,20.0,301.0,4.2,20.0,318.0,311.1,240.05
2016,6,29,10,15,23.0,322.0,4.2,20.0,342.5,335.26,258.18
2016,6,29,10,30,26.0,343.0,4.2,20.0,367.0,364.44,279.95
2016,6,29,10,45,44.5,385.0,4.2,20.5,426.5,425.17,325.13
2016,6,29,11,0,63.0,427.0,4.2,21.0,486.0,486.72,369.98
2016,6,29,11,15,93.5,451.0,4.2,21.0,539.5,542.27,411.11
2016,6,29,11,30,124.0,475.0,4.2,21.0,593.0,604.28,456.34
2016,6,29,11,45,240.0,456.5,4.25,21.0,687.5,708.29,534.42
2016,6,29,12,0,356.0,438.0,4.3,21.0,782.0,807.17,607.07
2016,6,29,12,15,421.0,418.0,4.35,21.0,825.5,857.19,643.35
2016,6,29,12,30,486.0,398.0,4.4,21.0,869.0,901.13,675.51
2016,6,29,12,45,501.0,379.5,4.45,21.0,861.0,894.22,671.78
2016,6,29,13,0,516.0,361.0,4.5,21.0,853.0,885.05,666.86
2016,6,29,13,15,724.0,237.0,4.5,20.5,915.5,955.62,723.03
2016,6,29,13,30,932.0,113.0,4.5,20.0,978.0,1008.58,760.7
2016,6,29,13,45,927.5,112.5,4.55,20.0,955.5,985.17,745.43
2016,6,29,14,0,923.0,112.0,4.6,20.0,933.0,958.82,728.67
2016,6,29,14,15,917.0,110.5,4.6,20.0,904.5,927.33,707.9
2016,6,29,14,30,911.0,109.0,4.6,20.0,876.0,893.27,685.26
2016,6,29,14,45,903.0,107.0,4.6,20.0,841.0,854.65,659.29
2016,6,29,15,0,895.0,105.0,4.6,20.0,806.0,813.96,631.65
2016,6,29,15,15,884.5,103.0,4.6,19.5,766.0,769.51,602.21
2016,6,29,15,30,874.0,101.0,4.6,19.0,726.0,723.6,571.25
2016,6,29,15,45,662.5,163.5,4.65,18.5,620.0,608.7,483.99
2016,6,29,16,0,451.0,226.0,4.7,18.0,514.0,506.39,403.42
2016,6,29,16,15,416.5,215.5,4.7,17.5,465.5,453.37,362.69
2016,6,29,16,30,382.0,205.0,4.7,17.0,417.0,401.21,321.64
2016,6,29,16,45,271.0,199.5,4.75,17.0,343.0,322.81,258.36
2016,6,29,17,0,160.0,194.0,4.8,17.0,269.0,254.55,203.19
2016,6,29,17,15,143.5,171.5,4.8,16.5,232.5,217.29,172.93
2016,6,29,17,30,127.0,149.0,4.8,16.0,196.0,181.81,143.71
2016,6,29,17,45,114.0,129.0,4.8,15.5,166.5,151.41,118.29
2016,6,29,18,0,101.0,109.0,4.8,15.0,137.0,122.52,94.0
2016,6,29,18,15,87.0,88.0,4.7,14.5,109.0,94.19,70.28
2016,6,29,18,30,73.0,67.0,4.6,14.0,81.0,67.71,48.46
2016,6,29,18,45,50.0,48.5,4.6,14.0,57.0,44.96,30.45
2016,6,29,19,0,27.0,30.0,4.6,14.0,33.0,27.71,16.49
2016,6,29,19,15,13.5,15.0,4.55,13.5,16.5,14.33,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,18.0,4.05,12.5,32.0,13.91,0.0
2016,6,30,5,30,268.0,36.0,4.0,13.0,64.0,27.76,17.61
2016,6,30,5,45,361.0,46.5,4.0,13.5,105.5,57.62,31.82
2016,6,30,6,0,454.0,57.0,4.0,14.0,147.0,98.66,58.34
2016,6,30,6,15,517.0,64.5,3.8,14.5,195.0,142.47,92.37
2016,6,30,6,30,580.0,72.0,3.6,15.0,243.0,193.31,135.13
2016,6,30,6,45,328.0,112.5,3.45,15.5,213.0,196.1,149.09
2016,6,30,7,0,76.0,153.0,3.3,16.0,183.0,171.04,135.78
2016,6,30,7,15,402.5,124.0,3.1,16.5,314.0,274.2,216.07
2016,6,30,7,30,729.0,95.0,2.9,17.0,445.0,411.11,324.42
2016,6,30,7,45,529.0,159.0,2.75,17.5,427.5,414.55,328.63
2016,6,30,8,0,329.0,223.0,2.6,18.0,410.0,395.98,313.44
2016,6,30,8,15,284.5,254.0,2.5,18.5,426.0,417.66,329.14
2016,6,30,8,30,240.0,285.0,2.4,19.0,442.0,434.72,340.3
2016,6,30,8,45,539.5,201.5,2.3,19.5,584.0,570.03,446.02
2016,6,30,9,0,839.0,118.0,2.2,20.0,726.0,727.19,561.98
2016,6,30,9,15,851.0,120.0,2.2,20.5,765.5,772.73,590.34
2016,6,30,9,30,863.0,122.0,2.2,21.0,805.0,814.7,616.68
2016,6,30,9,45,880.0,119.0,2.25,21.5,841.5,856.14,642.71
2016,6,30,10,0,897.0,116.0,2.3,22.0,878.0,896.1,667.41
2016,6,30,10,15,903.5,117.5,2.35,22.0,906.0,929.47,688.81
2016,6,30,10,30,910.0,119.0,2.4,22.0,934.0,960.29,708.51
2016,6,30,10,45,914.0,120.5,2.45,22.5,955.0,986.06,723.49
2016,6,30,11,0,918.0,122.0,2.5,23.0,976.0,1008.88,736.56
2016,6,30,11,15,920.5,122.5,2.6,23.0,990.5,1026.17,748.03
2016,6,30,11,30,923.0,123.0,2.7,23.0,1005.0,1040.28,757.58
2016,6,30,11,45,924.5,123.0,2.85,23.5,1012.0,1049.64,763.2
2016,6,30,12,0,926.0,123.0,3.0,24.0,1019.0,1055.7,766.77
2016,6,30,12,15,925.5,123.0,3.1,24.0,1018.0,1056.43,768.05
2016,6,30,12,30,925.0,123.0,3.2,24.0,1017.0,1053.81,767.3
2016,6,30,12,45,915.5,128.0,3.35,24.0,1006.5,1043.93,762.36
2016,6,30,13,0,906.0,133.0,3.5,24.0,996.0,1030.9,755.42
2016,6,30,13,15,902.5,132.0,3.6,24.0,980.5,1014.69,746.03
2016,6,30,13,30,899.0,131.0,3.7,24.0,965.0,995.39,734.63
2016,6,30,13,45,894.5,129.5,3.85,24.0,942.5,971.66,720.57
2016,6,30,14,0,890.0,128.0,4.0,24.0,920.0,945.11,704.52
2016,6,30,14,15,883.0,126.5,4.05,24.0,891.0,913.63,684.46
2016,6,30,14,30,876.0,125.0,4.1,24.0,862.0,879.73,662.64
2016,6,30,14,45,867.0,123.0,4.15,24.0,827.5,841.44,637.61
2016,6,30,15,0,858.0,121.0,4.2,24.0,793.0,801.24,611.02
2016,6,30,15,15,846.0,118.5,4.2,23.5,752.5,758.35,583.19
2016,6,30,15,30,834.0,116.0,4.2,23.0,712.0,712.06,552.49
2016,6,30,15,45,818.5,113.0,4.25,23.0,667.5,661.92,516.14
2016,6,30,16,0,803.0,110.0,4.3,23.0,623.0,611.33,478.12
2016,6,30,16,15,783.0,106.5,4.3,22.5,575.5,557.46,437.4
2016,6,30,16,30,763.0,103.0,4.3,22.0,528.0,504.08,395.81
2016,6,30,16,45,737.0,99.0,4.3,22.0,478.0,447.39,349.75
2016,6,30,17,0,711.0,95.0,4.3,22.0,428.0,392.93,304.24
2016,6,30,17,15,676.5,90.0,4.25,21.5,377.0,336.28,256.51
2016,6,30,17,30,642.0,85.0,4.2,21.0,326.0,282.7,210.29
2016,6,30,17,45,595.0,78.5,4.2,20.5,276.0,227.79,162.95
2016,6,30,18,0,548.0,72.0,4.2,20.0,226.0,177.81,120.04
2016,6,30,18,15,480.5,63.5,4.15,19.0,179.0,128.06,79.98
2016,6,30,18,30,413.0,55.0,4.1,18.0,132.0,85.89,49.13
2016,6,30,18,45,313.0,44.0,4.1,17.5,92.0,47.2,25.88
2016,6,30,19,0,213.0,33.0,4.1,17.0,52.0,25.62,14.58
2016,6,30,19,15,106.5,16.5,4.1,16.5,26.0,12.87,0.0
2016,6,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
