Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,121.0,18.0,3.35,13.0,30.5,13.93,0.0
2016,7,1,5,30,242.0,36.0,3.4,13.0,61.0,27.8,17.57
2016,7,1,5,45,337.0,46.5,3.45,13.5,102.0,56.01,31.32
2016,7,1,6,0,432.0,57.0,3.5,14.0,143.0,95.83,56.92
2016,7,1,6,15,495.5,65.0,3.45,14.5,190.0,138.91,90.26
2016,7,1,6,30,559.0,73.0,3.4,15.0,237.0,189.09,132.31
2016,7,1,6,45,604.0,79.0,3.4,15.5,287.0,239.26,176.43
2016,7,1,7,0,649.0,85.0,3.4,16.0,337.0,294.09,224.56
2016,7,1,7,15,682.0,90.0,3.35,16.0,387.5,347.79,271.91
2016,7,1,7,30,715.0,95.0,3.3,16.0,438.0,404.36,320.59
2016,7,1,7,45,740.5,98.5,3.25,16.5,487.5,459.08,366.01
2016,7,1,8,0,766.0,102.0,3.2,17.0,537.0,514.48,410.54
2016,7,1,8,15,785.0,105.5,3.1,17.5,584.0,567.32,451.56
2016,7,1,8,30,804.0,109.0,3.0,18.0,631.0,620.5,491.45
2016,7,1,8,45,819.5,111.0,2.95,18.5,674.5,669.86,527.46
2016,7,1,9,0,835.0,113.0,2.9,19.0,718.0,718.69,561.05
2016,7,1,9,15,846.5,115.0,2.85,19.0,757.5,761.92,590.22
2016,7,1,9,30,858.0,117.0,2.8,19.0,797.0,805.25,619.1
2016,7,1,9,45,868.0,118.5,2.75,19.5,831.0,845.24,644.04
2016,7,1,10,0,878.0,120.0,2.7,20.0,865.0,883.33,667.29
2016,7,1,10,15,884.5,121.5,2.7,20.0,893.0,916.2,688.37
2016,7,1,10,30,891.0,123.0,2.7,20.0,921.0,946.58,707.72
2016,7,1,10,45,896.5,123.5,2.75,20.5,942.5,972.37,723.0
2016,7,1,11,0,902.0,124.0,2.8,21.0,964.0,995.34,736.41
2016,7,1,11,15,905.0,124.5,2.85,21.0,978.0,1012.92,747.72
2016,7,1,11,30,908.0,125.0,2.9,21.0,992.0,1027.38,757.11
2016,7,1,11,45,910.5,125.0,2.95,21.5,999.5,1037.66,762.42
2016,7,1,12,0,913.0,125.0,3.0,22.0,1007.0,1044.69,765.73
2016,7,1,12,15,913.0,125.0,3.1,22.0,1006.5,1045.94,767.33
2016,7,1,12,30,913.0,125.0,3.2,22.0,1006.0,1043.89,766.93
2016,7,1,12,45,907.5,127.0,3.3,22.0,997.0,1035.09,762.2
2016,7,1,13,0,902.0,129.0,3.4,22.0,988.0,1023.11,755.49
2016,7,1,13,15,899.0,128.0,3.5,22.0,972.5,1007.46,746.4
2016,7,1,13,30,896.0,127.0,3.6,22.0,957.0,988.73,735.29
2016,7,1,13,45,891.5,125.5,3.7,22.0,935.5,965.09,720.87
2016,7,1,14,0,887.0,124.0,3.8,22.0,914.0,938.62,704.49
2016,7,1,14,15,880.0,122.5,3.85,21.5,885.0,907.24,685.7
2016,7,1,14,30,873.0,121.0,3.9,21.0,856.0,873.46,665.06
2016,7,1,14,45,864.5,119.0,3.95,21.0,821.5,835.7,640.14
2016,7,1,15,0,856.0,117.0,4.0,21.0,787.0,795.99,613.62
2016,7,1,15,15,844.0,114.5,4.0,20.5,747.0,751.4,584.25
2016,7,1,15,30,832.0,112.0,4.0,20.0,707.0,706.92,554.51
2016,7,1,15,45,817.0,109.5,4.0,20.0,663.0,657.72,518.45
2016,7,1,16,0,802.0,107.0,4.0,20.0,619.0,608.02,480.59
2016,7,1,16,15,782.0,103.5,3.95,19.5,571.5,554.2,439.39
2016,7,1,16,30,762.0,100.0,3.9,19.0,524.0,500.87,397.37
2016,7,1,16,45,736.5,96.0,3.85,19.0,474.5,445.21,351.59
2016,7,1,17,0,711.0,92.0,3.8,19.0,425.0,390.24,305.22
2016,7,1,17,15,676.5,87.0,3.75,18.5,374.0,333.59,257.05
2016,7,1,17,30,642.0,82.0,3.7,18.0,323.0,280.01,210.38
2016,7,1,17,45,595.5,76.0,3.65,17.5,273.5,225.7,163.0
2016,7,1,18,0,549.0,70.0,3.6,17.0,224.0,176.25,120.05
2016,7,1,18,15,482.5,62.0,3.55,16.5,177.5,127.04,79.81
2016,7,1,18,30,416.0,54.0,3.5,16.0,131.0,85.3,48.9
2016,7,1,18,45,317.0,42.5,3.45,15.5,91.0,46.56,25.48
2016,7,1,19,0,218.0,31.0,3.4,15.0,51.0,23.97,13.39
2016,7,1,19,15,109.0,15.5,3.3,14.5,25.5,12.05,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,2.75,13.0,30.0,13.14,0.0
2016,7,2,5,30,250.0,34.0,2.9,13.0,60.0,26.18,16.14
2016,7,2,5,45,342.5,44.5,3.05,13.5,100.5,53.91,29.56
2016,7,2,6,0,435.0,55.0,3.2,14.0,141.0,93.69,55.03
2016,7,2,6,15,497.5,63.0,3.2,14.5,188.0,136.72,88.29
2016,7,2,6,30,560.0,71.0,3.2,15.0,235.0,186.74,130.21
2016,7,2,6,45,297.5,107.0,3.25,15.5,196.0,181.98,138.23
2016,7,2,7,0,35.0,143.0,3.3,16.0,157.0,148.24,117.84
2016,7,2,7,15,114.5,170.0,3.3,16.5,223.5,207.15,164.93
2016,7,2,7,30,194.0,197.0,3.3,17.0,290.0,274.49,218.73
2016,7,2,7,45,475.5,150.0,3.3,17.5,411.0,378.97,302.32
2016,7,2,8,0,757.0,103.0,3.3,18.0,532.0,510.0,406.13
2016,7,2,8,15,776.0,106.5,3.3,18.0,578.5,562.43,447.5
2016,7,2,8,30,795.0,110.0,3.3,18.0,625.0,615.22,488.44
2016,7,2,8,45,808.5,113.5,3.3,18.5,668.0,664.38,524.65
2016,7,2,9,0,822.0,117.0,3.3,19.0,711.0,712.88,558.67
2016,7,2,9,15,833.5,119.0,3.25,19.5,750.0,757.43,587.98
2016,7,2,9,30,845.0,121.0,3.2,20.0,789.0,798.44,614.28
2016,7,2,9,45,848.5,126.0,3.2,20.5,821.5,836.13,638.14
2016,7,2,10,0,852.0,131.0,3.2,21.0,854.0,871.54,660.15
2016,7,2,10,15,859.0,132.5,3.2,21.0,881.5,904.15,681.32
2016,7,2,10,30,866.0,134.0,3.2,21.0,909.0,934.38,700.78
2016,7,2,10,45,869.5,136.0,3.2,21.5,930.0,959.27,715.23
2016,7,2,11,0,873.0,138.0,3.2,22.0,951.0,981.35,727.76
2016,7,2,11,15,876.5,139.0,3.2,22.0,965.5,999.5,739.12
2016,7,2,11,30,880.0,140.0,3.2,22.0,980.0,1014.64,748.57
2016,7,2,11,45,880.0,141.5,3.2,22.0,986.5,1023.72,754.14
2016,7,2,12,0,880.0,143.0,3.2,22.0,993.0,1029.63,757.78
2016,7,2,12,15,880.0,143.0,3.2,22.0,992.5,1030.87,758.49
2016,7,2,12,30,880.0,143.0,3.2,22.0,992.0,1028.94,757.28
2016,7,2,12,45,886.0,137.5,3.25,22.0,987.0,1024.33,754.87
2016,7,2,13,0,892.0,132.0,3.3,22.0,982.0,1016.42,750.39
2016,7,2,13,15,889.0,131.5,3.3,22.0,967.0,1001.43,740.96
2016,7,2,13,30,886.0,131.0,3.3,22.0,952.0,983.39,729.63
2016,7,2,13,45,880.0,130.5,3.3,22.0,930.0,959.57,714.5
2016,7,2,14,0,874.0,130.0,3.3,22.0,908.0,933.03,697.58
2016,7,2,14,15,867.0,128.5,3.3,21.5,879.5,902.01,678.89
2016,7,2,14,30,860.0,127.0,3.3,21.0,851.0,868.62,658.44
2016,7,2,14,45,850.0,125.5,3.3,21.0,816.5,830.56,633.29
2016,7,2,15,0,840.0,124.0,3.3,21.0,782.0,792.91,608.27
2016,7,2,15,15,828.0,121.5,3.25,20.5,742.5,748.56,579.1
2016,7,2,15,30,816.0,119.0,3.2,20.0,703.0,703.0,548.67
2016,7,2,15,45,800.0,116.5,3.15,20.0,659.0,653.79,512.47
2016,7,2,16,0,784.0,114.0,3.1,20.0,615.0,604.2,474.94
2016,7,2,16,15,764.0,110.5,3.05,19.5,567.5,551.19,434.77
2016,7,2,16,30,744.0,107.0,3.0,19.0,520.0,498.7,393.79
2016,7,2,16,45,717.5,102.5,2.95,18.5,470.5,442.21,348.5
2016,7,2,17,0,691.0,98.0,2.9,18.0,421.0,388.0,303.65
2016,7,2,17,15,656.5,92.5,2.85,17.5,371.0,331.86,256.14
2016,7,2,17,30,622.0,87.0,2.8,17.0,321.0,278.82,210.13
2016,7,2,17,45,574.5,80.0,2.75,17.0,271.5,224.32,162.52
2016,7,2,18,0,527.0,73.0,2.7,17.0,222.0,174.83,119.56
2016,7,2,18,15,462.5,64.0,2.6,16.5,175.5,126.14,79.85
2016,7,2,18,30,398.0,55.0,2.5,16.0,129.0,84.71,49.09
2016,7,2,18,45,305.5,43.0,2.45,15.5,89.5,46.18,25.41
2016,7,2,19,0,213.0,31.0,2.4,15.0,50.0,23.97,13.37
2016,7,2,19,15,106.5,15.5,2.35,14.5,25.0,12.06,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,132.0,16.5,2.8,12.5,30.0,12.75,0.0
2016,7,3,5,30,264.0,33.0,2.9,13.0,60.0,25.89,15.81
2016,7,3,5,45,357.0,43.5,3.0,13.5,101.0,53.18,28.7
2016,7,3,6,0,450.0,54.0,3.1,14.0,142.0,93.71,54.46
2016,7,3,6,15,512.0,61.5,3.05,14.5,189.0,136.97,87.81
2016,7,3,6,30,574.0,69.0,3.0,15.0,236.0,187.14,129.89
2016,7,3,6,45,300.5,104.5,3.0,15.5,193.5,180.09,136.48
2016,7,3,7,0,27.0,140.0,3.0,16.0,151.0,142.81,113.48
2016,7,3,7,15,39.5,164.0,2.95,16.5,182.0,172.54,137.46
2016,7,3,7,30,52.0,188.0,2.9,17.0,213.0,203.75,162.25
2016,7,3,7,45,66.5,213.5,2.9,17.5,249.0,238.77,189.77
2016,7,3,8,0,81.0,239.0,2.9,18.0,285.0,275.34,218.12
2016,7,3,8,15,119.0,265.0,2.85,18.0,339.0,329.45,260.48
2016,7,3,8,30,157.0,291.0,2.8,18.0,393.0,385.56,303.8
2016,7,3,8,45,207.5,307.5,2.8,18.5,451.5,444.07,348.09
2016,7,3,9,0,258.0,324.0,2.8,19.0,510.0,509.63,396.77
2016,7,3,9,15,558.5,219.5,2.8,19.5,651.5,650.25,506.2
2016,7,3,9,30,859.0,115.0,2.8,20.0,793.0,803.11,616.23
2016,7,3,9,45,884.0,107.5,2.8,20.5,831.0,846.61,642.95
2016,7,3,10,0,909.0,100.0,2.8,21.0,869.0,889.11,669.45
2016,7,3,10,15,914.5,101.0,2.75,21.0,897.0,921.56,689.76
2016,7,3,10,30,920.0,102.0,2.7,21.0,925.0,951.39,708.22
2016,7,3,10,45,924.0,103.0,2.7,21.5,946.0,977.03,722.87
2016,7,3,11,0,928.0,104.0,2.7,22.0,967.0,999.7,735.52
2016,7,3,11,15,930.5,104.5,2.7,22.0,981.5,1017.3,746.3
2016,7,3,11,30,933.0,105.0,2.7,22.0,996.0,1031.69,755.1
2016,7,3,11,45,934.0,105.5,2.75,22.0,1002.5,1041.29,761.4
2016,7,3,12,0,935.0,106.0,2.8,22.0,1009.0,1047.54,765.68
2016,7,3,12,15,935.0,106.0,2.8,22.0,1008.5,1048.9,766.46
2016,7,3,12,30,935.0,106.0,2.8,22.0,1008.0,1046.89,765.21
2016,7,3,12,45,917.5,116.0,2.85,22.0,995.5,1034.2,757.66
2016,7,3,13,0,900.0,126.0,2.9,22.0,983.0,1018.43,748.26
2016,7,3,13,15,897.0,125.5,2.9,22.0,968.0,1003.36,738.94
2016,7,3,13,30,894.0,125.0,2.9,22.0,953.0,985.22,727.64
2016,7,3,13,45,889.0,123.5,2.95,22.0,931.0,961.19,712.92
2016,7,3,14,0,884.0,122.0,3.0,22.0,909.0,934.37,696.33
2016,7,3,14,15,877.0,121.0,3.0,22.0,880.5,903.61,676.65
2016,7,3,14,30,870.0,120.0,3.0,22.0,852.0,870.44,655.26
2016,7,3,14,45,861.5,118.0,3.05,22.0,817.5,832.8,630.97
2016,7,3,15,0,853.0,116.0,3.1,22.0,783.0,793.21,605.09
2016,7,3,15,15,841.0,113.5,3.1,21.5,743.5,748.74,576.31
2016,7,3,15,30,829.0,111.0,3.1,21.0,704.0,704.38,547.16
2016,7,3,15,45,814.5,108.0,3.1,21.0,660.0,655.13,511.68
2016,7,3,16,0,800.0,105.0,3.1,21.0,616.0,605.34,474.32
2016,7,3,16,15,780.5,102.0,3.1,20.5,569.0,552.38,434.43
2016,7,3,16,30,761.0,99.0,3.1,20.0,522.0,499.86,393.61
2016,7,3,16,45,736.5,94.5,3.15,19.5,472.5,444.19,349.15
2016,7,3,17,0,712.0,90.0,3.2,19.0,423.0,389.13,303.74
2016,7,3,17,15,678.5,85.0,3.2,18.5,373.0,332.76,255.99
2016,7,3,17,30,645.0,80.0,3.2,18.0,323.0,279.34,209.56
2016,7,3,17,45,600.5,74.0,3.2,17.5,273.5,225.34,162.44
2016,7,3,18,0,556.0,68.0,3.2,17.0,224.0,175.97,119.49
2016,7,3,18,15,491.5,60.0,3.1,16.5,177.5,126.61,79.03
2016,7,3,18,30,427.0,52.0,3.0,16.0,131.0,84.48,47.76
2016,7,3,18,45,334.0,41.0,2.9,15.5,91.5,45.78,24.43
2016,7,3,19,0,241.0,30.0,2.8,15.0,52.0,23.57,13.0
2016,7,3,19,15,120.5,15.0,2.75,14.5,26.0,11.65,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,3.2,13.0,30.0,11.64,0.0
2016,7,4,5,30,295.0,31.0,3.3,13.0,60.0,24.03,14.17
2016,7,4,5,45,391.5,39.5,3.45,13.5,101.5,50.44,25.64
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,91.24,50.87
2016,7,4,6,15,267.0,77.5,3.55,14.5,132.0,112.51,77.94
2016,7,4,6,30,46.0,107.0,3.5,15.0,121.0,110.97,86.54
2016,7,4,6,45,53.5,127.5,3.45,15.5,146.5,135.61,107.06
2016,7,4,7,0,61.0,148.0,3.4,16.0,172.0,161.19,128.09
2016,7,4,7,15,67.5,170.5,3.3,16.5,200.0,189.17,150.77
2016,7,4,7,30,74.0,193.0,3.2,17.0,228.0,217.92,173.68
2016,7,4,7,45,109.0,219.0,3.15,17.5,277.0,265.68,211.47
2016,7,4,8,0,144.0,245.0,3.1,18.0,326.0,316.18,250.88
2016,7,4,8,15,143.5,267.5,3.05,18.0,354.5,346.05,273.78
2016,7,4,8,30,143.0,290.0,3.0,18.0,383.0,375.7,296.17
2016,7,4,8,45,508.5,191.0,2.95,18.5,553.0,537.25,425.56
2016,7,4,9,0,874.0,92.0,2.9,19.0,723.0,722.43,564.84
2016,7,4,9,15,884.5,94.0,2.9,19.5,762.0,768.01,593.78
2016,7,4,9,30,895.0,96.0,2.9,20.0,801.0,812.07,622.18
2016,7,4,9,45,890.0,104.5,2.9,20.5,831.5,848.13,644.61
2016,7,4,10,0,885.0,113.0,2.9,21.0,862.0,881.21,664.79
2016,7,4,10,15,891.5,114.5,2.9,21.0,890.0,914.42,686.18
2016,7,4,10,30,898.0,116.0,2.9,21.0,918.0,945.13,705.77
2016,7,4,10,45,901.0,118.0,2.9,21.5,939.0,970.39,720.27
2016,7,4,11,0,904.0,120.0,2.9,22.0,960.0,992.7,732.8
2016,7,4,11,15,907.0,121.0,2.9,22.0,974.5,1010.96,744.09
2016,7,4,11,30,910.0,122.0,2.9,22.0,989.0,1026.09,753.43
2016,7,4,11,45,909.0,123.5,2.9,22.0,995.5,1034.54,758.52
2016,7,4,12,0,908.0,125.0,2.9,22.0,1002.0,1039.7,761.64
2016,7,4,12,15,907.5,125.0,2.85,22.0,1001.5,1040.56,761.63
2016,7,4,12,30,907.0,125.0,2.8,22.0,1001.0,1038.13,759.63
2016,7,4,12,45,914.0,119.5,2.8,22.0,995.5,1034.36,757.39
2016,7,4,13,0,921.0,114.0,2.8,22.0,990.0,1027.18,753.04
2016,7,4,13,15,917.5,113.5,2.8,22.0,975.0,1011.37,743.21
2016,7,4,13,30,914.0,113.0,2.8,22.0,960.0,992.43,731.45
2016,7,4,13,45,909.0,112.0,2.8,22.0,938.0,968.53,716.49
2016,7,4,14,0,904.0,111.0,2.8,22.0,916.0,941.76,699.65
2016,7,4,14,15,897.5,110.0,2.8,21.5,887.0,910.92,681.37
2016,7,4,14,30,891.0,109.0,2.8,21.0,858.0,877.59,661.24
2016,7,4,14,45,881.5,107.5,2.8,21.0,823.5,838.96,636.03
2016,7,4,15,0,872.0,106.0,2.8,21.0,789.0,798.39,609.28
2016,7,4,15,15,860.5,104.0,2.8,20.5,749.0,754.09,580.73
2016,7,4,15,30,849.0,102.0,2.8,20.0,709.0,708.45,550.76
2016,7,4,15,45,834.0,99.5,2.85,20.0,664.5,658.86,515.76
2016,7,4,16,0,819.0,97.0,2.9,20.0,620.0,609.27,478.69
2016,7,4,16,15,800.0,94.0,2.9,19.5,572.5,555.72,438.29
2016,7,4,16,30,781.0,91.0,2.9,19.0,525.0,502.53,396.86
2016,7,4,16,45,755.5,88.0,2.95,19.0,475.5,446.88,351.59
2016,7,4,17,0,730.0,85.0,3.0,19.0,426.0,392.78,306.23
2016,7,4,17,15,697.0,80.5,3.0,18.5,375.5,335.27,257.56
2016,7,4,17,30,664.0,76.0,3.0,18.0,325.0,281.51,210.77
2016,7,4,17,45,617.5,70.5,3.05,17.5,275.0,226.43,162.75
2016,7,4,18,0,571.0,65.0,3.1,17.0,225.0,176.19,119.08
2016,7,4,18,15,507.0,57.5,3.05,16.5,178.5,126.53,78.28
2016,7,4,18,30,443.0,50.0,3.0,16.0,132.0,84.04,46.74
2016,7,4,18,45,346.0,39.5,3.0,15.5,92.0,44.77,23.33
2016,7,4,19,0,249.0,29.0,3.0,15.0,52.0,22.62,12.19
2016,7,4,19,15,124.5,14.5,3.0,14.5,26.0,11.03,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.0,16.0,3.25,13.0,29.0,12.16,0.0
2016,7,5,5,30,274.0,32.0,3.3,13.0,58.0,25.13,14.96
2016,7,5,5,45,372.5,41.0,3.35,13.5,99.5,50.52,26.41
2016,7,5,6,0,471.0,50.0,3.4,14.0,141.0,90.82,51.27
2016,7,5,6,15,533.5,57.0,3.35,14.5,188.0,134.73,84.95
2016,7,5,6,30,596.0,64.0,3.3,15.0,235.0,185.61,127.66
2016,7,5,6,45,359.5,109.5,3.3,15.5,218.5,199.8,150.88
2016,7,5,7,0,123.0,155.0,3.3,16.0,202.0,187.74,148.5
2016,7,5,7,15,130.0,176.5,3.25,16.0,232.5,218.73,174.36
2016,7,5,7,30,137.0,198.0,3.2,16.0,263.0,250.47,200.34
2016,7,5,7,45,182.0,218.0,3.15,16.5,314.5,299.71,239.53
2016,7,5,8,0,227.0,238.0,3.1,17.0,366.0,353.39,281.71
2016,7,5,8,15,186.5,264.0,3.05,17.5,375.5,367.5,291.46
2016,7,5,8,30,146.0,290.0,3.0,18.0,385.0,377.5,297.54
2016,7,5,8,45,184.0,309.5,3.0,18.5,437.0,430.0,337.34
2016,7,5,9,0,222.0,329.0,3.0,19.0,489.0,485.5,378.54
2016,7,5,9,15,209.5,350.5,3.05,19.0,508.5,507.47,393.86
2016,7,5,9,30,197.0,372.0,3.1,19.0,528.0,527.99,408.07
2016,7,5,9,45,550.5,237.0,3.2,19.5,697.0,703.72,545.47
2016,7,5,10,0,904.0,102.0,3.3,20.0,866.0,886.07,674.5
2016,7,5,10,15,910.5,103.0,3.4,20.0,894.0,919.37,695.63
2016,7,5,10,30,917.0,104.0,3.5,20.0,922.0,950.12,716.17
2016,7,5,10,45,920.5,105.5,3.6,20.0,943.5,975.83,733.3
2016,7,5,11,0,924.0,107.0,3.7,20.0,965.0,998.55,748.49
2016,7,5,11,15,927.0,107.5,3.8,20.0,979.5,1016.67,760.66
2016,7,5,11,30,930.0,108.0,3.9,20.0,994.0,1031.6,770.81
2016,7,5,11,45,930.0,109.5,4.0,20.0,1001.0,1041.28,777.57
2016,7,5,12,0,930.0,111.0,4.1,20.0,1008.0,1047.61,782.23
2016,7,5,12,15,930.5,111.0,4.1,20.0,1008.0,1049.54,783.43
2016,7,5,12,30,931.0,111.0,4.1,20.0,1008.0,1048.11,782.52
2016,7,5,12,45,924.5,114.0,4.2,20.0,999.0,1039.37,777.52
2016,7,5,13,0,918.0,117.0,4.3,20.0,990.0,1027.39,770.45
2016,7,5,13,15,915.5,116.0,4.35,20.0,975.5,1012.12,760.94
2016,7,5,13,30,913.0,115.0,4.4,20.0,961.0,993.68,749.28
2016,7,5,13,45,909.5,113.5,4.45,20.0,939.5,970.72,734.82
2016,7,5,14,0,906.0,112.0,4.5,20.0,918.0,944.82,718.33
2016,7,5,14,15,900.0,111.0,4.55,19.5,890.0,914.38,700.0
2016,7,5,14,30,894.0,110.0,4.6,19.0,862.0,881.42,679.7
2016,7,5,14,45,887.5,107.5,4.7,19.0,828.0,844.15,655.12
2016,7,5,15,0,881.0,105.0,4.8,19.0,794.0,804.72,628.69
2016,7,5,15,15,870.5,103.0,4.85,18.5,755.0,760.82,599.57
2016,7,5,15,30,860.0,101.0,4.9,18.0,716.0,715.48,568.88
2016,7,5,15,45,848.5,98.0,5.0,18.0,672.5,667.23,533.88
2016,7,5,16,0,837.0,95.0,5.1,18.0,629.0,618.63,496.37
2016,7,5,16,15,563.5,159.5,5.15,17.5,507.5,485.38,390.24
2016,7,5,16,30,290.0,224.0,5.2,17.0,386.0,372.48,298.84
2016,7,5,16,45,177.5,205.5,5.3,17.0,302.0,283.98,227.62
2016,7,5,17,0,65.0,187.0,5.4,17.0,218.0,207.62,165.91
2016,7,5,17,15,76.0,167.0,5.45,16.5,199.0,188.2,150.27
2016,7,5,17,30,87.0,147.0,5.5,16.0,180.0,167.62,133.05
2016,7,5,17,45,77.5,126.5,5.6,15.5,152.5,140.13,110.17
2016,7,5,18,0,68.0,106.0,5.7,15.0,125.0,113.8,88.06
2016,7,5,18,15,56.5,85.5,5.6,14.5,99.0,88.39,66.76
2016,7,5,18,30,45.0,65.0,5.5,14.0,73.0,64.53,46.9
2016,7,5,18,45,24.0,46.5,5.45,14.0,51.0,43.68,29.92
2016,7,5,19,0,3.0,28.0,5.4,14.0,29.0,26.53,15.25
2016,7,5,19,15,1.5,14.0,5.35,13.5,14.5,13.52,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.5,16.0,5.05,13.0,28.0,12.41,0.0
2016,7,6,5,30,253.0,32.0,5.0,13.0,56.0,25.24,14.9
2016,7,6,5,45,350.5,41.5,5.0,13.5,96.5,49.56,26.36
2016,7,6,6,0,448.0,51.0,5.0,14.0,137.0,88.91,50.7
2016,7,6,6,15,510.5,58.0,4.9,14.0,183.5,131.48,83.45
2016,7,6,6,30,573.0,65.0,4.8,14.0,230.0,181.03,125.4
2016,7,6,6,45,286.5,74.0,4.75,14.5,156.5,146.52,109.71
2016,7,6,7,0,0.0,83.0,4.7,15.0,83.0,80.13,62.31
2016,7,6,7,15,0.0,113.0,4.6,15.5,113.0,108.96,86.14
2016,7,6,7,30,0.0,143.0,4.5,16.0,143.0,137.92,109.6
2016,7,6,7,45,0.0,147.0,4.4,16.5,147.0,142.01,112.33
2016,7,6,8,0,0.0,151.0,4.3,17.0,151.0,146.04,115.02
2016,7,6,8,15,0.0,157.5,4.2,17.0,158.0,152.48,119.85
2016,7,6,8,30,0.0,164.0,4.1,17.0,165.0,158.9,124.66
2016,7,6,8,45,15.0,220.5,4.1,17.5,232.0,224.11,176.5
2016,7,6,9,0,30.0,277.0,4.1,18.0,299.0,293.57,230.48
2016,7,6,9,15,26.5,282.5,4.05,18.0,302.5,298.1,233.24
2016,7,6,9,30,23.0,288.0,4.0,18.0,306.0,298.97,233.35
2016,7,6,9,45,84.0,348.0,3.95,18.5,418.5,414.02,322.36
2016,7,6,10,0,145.0,408.0,3.9,19.0,531.0,534.59,412.28
2016,7,6,10,15,201.0,417.0,3.9,19.0,593.5,598.74,460.04
2016,7,6,10,30,257.0,426.0,3.9,19.0,656.0,670.24,512.57
2016,7,6,10,45,333.5,406.5,3.95,19.5,712.0,729.31,555.73
2016,7,6,11,0,410.0,387.0,4.0,20.0,768.0,794.95,602.78
2016,7,6,11,15,424.5,390.5,4.05,20.0,790.0,820.12,620.17
2016,7,6,11,30,439.0,394.0,4.1,20.0,812.0,844.02,636.9
2016,7,6,11,45,681.5,250.0,4.2,20.0,904.5,945.45,715.28
2016,7,6,12,0,924.0,106.0,4.3,20.0,997.0,1036.52,776.86
2016,7,6,12,15,923.5,106.0,4.45,20.0,996.5,1037.48,777.74
2016,7,6,12,30,923.0,106.0,4.6,20.0,996.0,1035.09,777.62
2016,7,6,12,45,530.5,290.0,4.75,20.0,800.5,833.86,636.82
2016,7,6,13,0,138.0,474.0,4.9,20.0,605.0,617.25,468.99
2016,7,6,13,15,149.0,467.0,5.05,20.0,607.0,618.47,471.93
2016,7,6,13,30,160.0,460.0,5.2,20.0,609.0,618.74,473.28
2016,7,6,13,45,150.5,447.5,5.4,20.0,585.0,593.19,455.22
2016,7,6,14,0,141.0,435.0,5.6,20.0,561.0,567.51,436.98
2016,7,6,14,15,146.5,420.5,5.65,19.5,548.0,553.09,428.03
2016,7,6,14,30,152.0,406.0,5.7,19.0,535.0,537.89,418.37
2016,7,6,14,45,138.0,387.0,5.8,19.0,500.0,501.3,391.21
2016,7,6,15,0,124.0,368.0,5.9,19.0,465.0,465.3,364.3
2016,7,6,15,15,143.0,349.0,5.85,18.5,455.5,454.81,358.14
2016,7,6,15,30,162.0,330.0,5.8,18.0,446.0,442.48,350.34
2016,7,6,15,45,109.0,298.0,5.8,18.0,374.0,364.79,289.38
2016,7,6,16,0,56.0,266.0,5.8,18.0,302.0,294.77,233.82
2016,7,6,16,15,66.0,249.5,5.7,17.5,288.5,280.98,223.99
2016,7,6,16,30,76.0,233.0,5.6,17.0,275.0,266.12,212.97
2016,7,6,16,45,74.0,211.5,5.6,17.0,249.0,239.69,191.91
2016,7,6,17,0,72.0,190.0,5.6,17.0,223.0,213.45,170.74
2016,7,6,17,15,370.5,131.0,5.5,16.5,272.5,263.68,208.32
2016,7,6,17,30,669.0,72.0,5.4,16.0,322.0,279.31,212.04
2016,7,6,17,45,627.0,66.5,5.35,15.5,273.0,225.09,163.42
2016,7,6,18,0,585.0,61.0,5.3,15.0,224.0,175.21,119.04
2016,7,6,18,15,521.5,54.0,5.2,14.5,177.5,125.3,77.39
2016,7,6,18,30,458.0,47.0,5.1,14.0,131.0,82.49,45.27
2016,7,6,18,45,362.5,37.5,5.0,14.0,91.5,43.38,21.99
2016,7,6,19,0,267.0,28.0,4.9,14.0,52.0,21.73,11.4
2016,7,6,19,15,133.5,14.0,4.8,13.5,26.0,10.62,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,4.25,13.0,28.0,10.46,0.0
2016,7,7,5,30,300.0,28.0,4.2,13.0,56.0,21.44,11.69
2016,7,7,5,45,394.5,36.5,4.2,13.5,97.0,46.15,22.59
2016,7,7,6,0,489.0,45.0,4.2,14.0,138.0,86.59,47.11
2016,7,7,6,15,549.5,51.0,4.15,14.5,184.5,130.12,80.37
2016,7,7,6,30,610.0,57.0,4.1,15.0,231.0,180.37,122.73
2016,7,7,6,45,305.0,67.0,4.1,15.5,154.0,144.41,106.85
2016,7,7,7,0,0.0,77.0,4.1,16.0,77.0,74.4,57.24
2016,7,7,7,15,0.0,96.0,4.1,16.0,96.0,92.7,72.42
2016,7,7,7,30,0.0,115.0,4.1,16.0,115.0,111.06,87.41
2016,7,7,7,45,0.0,137.0,4.1,16.5,137.0,132.38,104.45
2016,7,7,8,0,0.0,159.0,4.1,17.0,159.0,153.78,121.3
2016,7,7,8,15,5.0,183.0,4.1,17.0,186.5,180.08,142.23
2016,7,7,8,30,10.0,207.0,4.1,17.0,214.0,206.95,163.42
2016,7,7,8,45,18.5,239.0,4.2,17.5,252.5,244.5,192.67
2016,7,7,9,0,27.0,271.0,4.3,18.0,291.0,285.51,224.21
2016,7,7,9,15,32.0,295.0,4.4,18.0,319.5,314.68,246.55
2016,7,7,9,30,37.0,319.0,4.5,18.0,348.0,344.27,269.1
2016,7,7,9,45,27.5,304.5,4.6,18.5,326.5,323.72,252.09
2016,7,7,10,0,18.0,290.0,4.7,19.0,305.0,298.56,231.69
2016,7,7,10,15,18.0,295.5,4.75,19.0,311.0,304.68,236.18
2016,7,7,10,30,18.0,301.0,4.8,19.0,317.0,310.73,240.59
2016,7,7,10,45,21.5,326.5,4.9,19.0,346.5,339.82,262.78
2016,7,7,11,0,25.0,352.0,5.0,19.0,376.0,374.59,289.13
2016,7,7,11,15,29.0,370.5,5.0,19.0,398.5,397.92,306.62
2016,7,7,11,30,33.0,389.0,5.0,19.0,421.0,421.28,324.1
2016,7,7,11,45,35.0,390.0,5.0,19.0,424.0,424.8,326.67
2016,7,7,12,0,37.0,391.0,5.0,19.0,427.0,428.14,329.19
2016,7,7,12,15,63.0,428.5,5.0,19.0,489.5,492.51,392.94
2016,7,7,12,30,89.0,466.0,5.0,19.0,552.0,556.63,426.15
2016,7,7,12,45,81.0,457.0,5.0,19.0,535.0,538.79,412.6
2016,7,7,13,0,73.0,448.0,5.0,19.0,518.0,520.69,399.17
2016,7,7,13,15,77.0,437.5,4.95,19.0,510.0,512.59,393.58
2016,7,7,13,30,81.0,427.0,4.9,19.0,502.0,504.07,387.66
2016,7,7,13,45,211.0,406.0,4.9,19.0,595.5,607.99,469.69
2016,7,7,14,0,341.0,385.0,4.9,19.0,689.0,704.8,544.29
2016,7,7,14,15,329.0,382.0,4.9,19.0,667.5,681.01,526.6
2016,7,7,14,30,317.0,379.0,4.9,19.0,646.0,656.76,509.07
2016,7,7,14,45,343.5,355.5,4.95,19.0,633.5,643.43,501.0
2016,7,7,15,0,370.0,332.0,5.0,19.0,621.0,627.34,490.68
2016,7,7,15,15,293.0,329.0,5.05,18.5,550.5,551.05,433.35
2016,7,7,15,30,216.0,326.0,5.1,18.0,480.0,476.95,376.84
2016,7,7,15,45,212.5,304.0,5.15,18.0,448.0,442.41,351.01
2016,7,7,16,0,209.0,282.0,5.2,18.0,416.0,407.78,324.61
2016,7,7,16,15,242.0,254.5,5.2,17.5,397.5,390.68,312.56
2016,7,7,16,30,275.0,227.0,5.2,17.0,379.0,367.74,295.22
2016,7,7,16,45,178.5,208.5,5.25,17.0,303.5,287.46,230.39
2016,7,7,17,0,82.0,190.0,5.3,17.0,228.0,217.69,174.0
2016,7,7,17,15,43.0,157.0,5.25,16.5,176.5,166.71,132.99
2016,7,7,17,30,4.0,124.0,5.2,16.0,125.0,120.25,95.53
2016,7,7,17,45,2.0,105.5,5.2,15.5,106.0,101.57,80.27
2016,7,7,18,0,0.0,87.0,5.2,15.0,87.0,83.19,64.99
2016,7,7,18,15,234.0,66.5,5.1,14.5,109.0,94.69,64.29
2016,7,7,18,30,468.0,46.0,5.0,14.0,131.0,82.37,44.79
2016,7,7,18,45,373.0,36.5,4.95,13.5,91.5,42.73,21.3
2016,7,7,19,0,278.0,27.0,4.9,13.0,52.0,20.81,10.66
2016,7,7,19,15,139.0,13.5,4.85,13.0,26.0,10.19,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.5,13.0,4.2,13.5,27.5,9.62,0.0
2016,7,8,5,30,311.0,26.0,4.2,14.0,55.0,19.65,10.05
2016,7,8,5,45,406.5,33.5,4.25,14.5,95.5,43.29,20.05
2016,7,8,6,0,502.0,41.0,4.3,15.0,136.0,83.43,43.82
2016,7,8,6,15,560.0,47.0,4.2,15.0,182.0,127.22,77.3
2016,7,8,6,30,618.0,53.0,4.1,15.0,228.0,178.61,120.88
2016,7,8,6,45,316.0,92.0,4.05,15.5,182.5,170.62,128.15
2016,7,8,7,0,14.0,131.0,4.0,16.0,137.0,130.1,103.38
2016,7,8,7,15,12.5,145.5,3.85,16.0,151.0,144.57,115.23
2016,7,8,7,30,11.0,160.0,3.7,16.0,165.0,158.87,126.68
2016,7,8,7,45,31.0,192.5,3.6,16.5,209.5,201.37,160.64
2016,7,8,8,0,51.0,225.0,3.5,17.0,254.0,245.66,195.55
2016,7,8,8,15,44.0,239.0,3.45,17.5,265.5,258.47,204.73
2016,7,8,8,30,37.0,253.0,3.4,18.0,277.0,270.53,213.19
2016,7,8,8,45,42.0,275.0,3.4,18.5,304.0,297.81,233.65
2016,7,8,9,0,47.0,297.0,3.4,19.0,331.0,325.53,254.14
2016,7,8,9,15,55.5,322.0,3.45,19.0,364.0,359.27,279.64
2016,7,8,9,30,64.0,347.0,3.5,19.0,397.0,393.65,305.38
2016,7,8,9,45,97.0,376.0,3.55,19.5,456.0,452.88,349.67
2016,7,8,10,0,130.0,405.0,3.6,20.0,515.0,518.7,397.89
2016,7,8,10,15,137.5,412.0,3.6,20.0,532.0,537.2,410.94
2016,7,8,10,30,145.0,419.0,3.6,20.0,549.0,555.63,424.12
2016,7,8,10,45,195.0,435.0,3.65,20.5,614.0,622.92,473.06
2016,7,8,11,0,245.0,451.0,3.7,21.0,679.0,697.08,525.6
2016,7,8,11,15,581.0,272.0,3.7,21.0,822.0,854.14,647.06
2016,7,8,11,30,917.0,93.0,3.7,21.0,965.0,1003.2,748.92
2016,7,8,11,45,919.0,93.0,3.75,21.5,972.0,1013.36,753.1
2016,7,8,12,0,921.0,93.0,3.8,22.0,979.0,1020.23,756.31
2016,7,8,12,15,921.0,93.0,3.85,22.0,979.5,1021.76,757.56
2016,7,8,12,30,921.0,93.0,3.9,22.0,980.0,1019.94,756.73
2016,7,8,12,45,914.0,96.5,4.0,22.0,971.0,1011.39,751.87
2016,7,8,13,0,907.0,100.0,4.1,22.0,962.0,999.63,744.97
2016,7,8,13,15,904.5,99.5,4.2,22.0,948.0,985.06,736.25
2016,7,8,13,30,902.0,99.0,4.3,22.0,934.0,967.36,725.44
2016,7,8,13,45,898.5,98.0,4.4,22.0,913.0,945.16,711.58
2016,7,8,14,0,895.0,97.0,4.5,22.0,892.0,920.05,695.87
2016,7,8,14,15,889.0,96.0,4.6,22.0,864.5,889.94,676.74
2016,7,8,14,30,883.0,95.0,4.7,22.0,837.0,857.31,655.7
2016,7,8,14,45,876.0,93.0,4.8,22.0,803.5,820.51,631.47
2016,7,8,15,0,869.0,91.0,4.9,22.0,770.0,781.6,605.46
2016,7,8,15,15,859.0,89.5,4.9,21.5,731.5,739.05,577.14
2016,7,8,15,30,849.0,88.0,4.9,21.0,693.0,695.03,547.34
2016,7,8,15,45,837.0,85.0,4.95,21.0,650.5,646.92,512.91
2016,7,8,16,0,825.0,82.0,5.0,21.0,608.0,597.97,475.29
2016,7,8,16,15,807.5,80.0,4.9,20.5,562.0,546.28,435.0
2016,7,8,16,30,790.0,78.0,4.8,20.0,516.0,494.63,393.61
2016,7,8,16,45,769.5,74.5,4.75,20.0,467.5,440.36,348.4
2016,7,8,17,0,749.0,71.0,4.7,20.0,419.0,387.11,302.82
2016,7,8,17,15,719.0,67.0,4.6,19.5,369.5,331.15,254.55
2016,7,8,17,30,689.0,63.0,4.5,19.0,320.0,277.73,207.33
2016,7,8,17,45,649.0,58.5,4.45,18.5,271.5,224.03,159.71
2016,7,8,18,0,609.0,54.0,4.4,18.0,223.0,173.23,114.94
2016,7,8,18,15,547.5,48.0,4.35,17.5,176.5,123.25,73.59
2016,7,8,18,30,486.0,42.0,4.3,17.0,130.0,80.12,41.64
2016,7,8,18,45,393.5,33.5,4.25,16.5,90.5,40.52,18.81
2016,7,8,19,0,301.0,25.0,4.2,16.0,51.0,18.96,8.96
2016,7,8,19,15,150.5,12.5,4.15,15.5,25.5,9.32,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.5,12.0,1.65,14.5,27.5,8.79,0.0
2016,7,9,5,30,339.0,24.0,1.7,15.0,55.0,17.89,8.49
2016,7,9,5,45,429.0,31.0,1.75,15.5,95.0,41.29,18.03
2016,7,9,6,0,519.0,38.0,1.8,16.0,135.0,82.87,42.54
2016,7,9,6,15,576.5,43.5,1.9,16.5,181.0,126.83,75.62
2016,7,9,6,30,634.0,49.0,2.0,17.0,227.0,177.22,117.71
2016,7,9,6,45,336.0,94.5,2.1,17.5,191.0,177.84,132.0
2016,7,9,7,0,38.0,140.0,2.2,18.0,155.0,146.08,114.94
2016,7,9,7,15,37.5,159.0,2.25,18.5,175.0,166.84,131.68
2016,7,9,7,30,37.0,178.0,2.3,19.0,195.0,187.58,147.96
2016,7,9,7,45,42.0,200.0,2.4,19.5,222.0,213.82,168.33
2016,7,9,8,0,47.0,222.0,2.5,20.0,249.0,240.62,188.84
2016,7,9,8,15,94.5,254.5,2.6,20.0,313.5,302.71,237.5
2016,7,9,8,30,142.0,287.0,2.7,20.0,378.0,371.79,290.82
2016,7,9,8,45,149.5,309.0,2.8,20.5,411.0,406.07,315.8
2016,7,9,9,0,157.0,331.0,2.9,21.0,444.0,440.76,340.85
2016,7,9,9,15,242.0,336.5,2.95,21.0,521.5,521.24,402.01
2016,7,9,9,30,327.0,342.0,3.0,21.0,599.0,604.62,464.03
2016,7,9,9,45,608.0,216.0,3.15,21.5,718.5,729.59,560.55
2016,7,9,10,0,889.0,90.0,3.3,22.0,838.0,859.44,650.94
2016,7,9,10,15,895.0,91.0,3.35,22.0,865.5,892.05,671.71
2016,7,9,10,30,901.0,92.0,3.4,22.0,893.0,922.12,691.43
2016,7,9,10,45,906.5,92.0,3.5,22.5,915.0,948.0,707.27
2016,7,9,11,0,912.0,92.0,3.6,23.0,937.0,971.03,721.18
2016,7,9,11,15,915.0,92.5,3.65,23.0,951.5,989.15,732.92
2016,7,9,11,30,918.0,93.0,3.7,23.0,966.0,1004.1,742.67
2016,7,9,11,45,922.0,91.5,3.8,23.0,974.0,1014.77,750.03
2016,7,9,12,0,926.0,90.0,3.9,23.0,982.0,1022.15,755.34
2016,7,9,12,15,926.5,90.0,4.0,22.5,982.0,1024.22,758.73
2016,7,9,12,30,927.0,90.0,4.1,22.0,982.0,1022.92,760.03
2016,7,9,12,45,924.0,91.0,4.25,22.0,974.5,1015.78,756.37
2016,7,9,13,0,921.0,92.0,4.4,22.0,967.0,1005.34,750.58
2016,7,9,13,15,918.5,91.5,4.55,22.0,952.5,990.61,742.22
2016,7,9,13,30,916.0,91.0,4.7,22.0,938.0,972.69,731.91
2016,7,9,13,45,914.0,89.0,4.85,22.0,917.5,950.59,718.67
2016,7,9,14,0,912.0,87.0,5.0,22.0,897.0,925.47,703.23
2016,7,9,14,15,907.0,86.0,5.1,21.5,870.0,895.8,685.5
2016,7,9,14,30,902.0,85.0,5.2,21.0,843.0,863.5,665.69
2016,7,9,14,45,896.5,83.0,5.3,21.0,810.0,827.31,641.54
2016,7,9,15,0,891.0,81.0,5.4,21.0,777.0,788.85,615.5
2016,7,9,15,15,883.0,79.5,5.5,20.5,739.5,746.96,587.79
2016,7,9,15,30,875.0,78.0,5.6,20.0,702.0,703.39,558.34
2016,7,9,15,45,864.0,76.5,5.75,20.0,660.0,656.35,524.86
2016,7,9,16,0,853.0,75.0,5.9,20.0,618.0,608.32,487.74
2016,7,9,16,15,839.0,72.5,5.95,19.5,572.5,556.8,447.41
2016,7,9,16,30,825.0,70.0,6.0,19.0,527.0,505.06,405.62
2016,7,9,16,45,804.5,68.0,6.1,18.5,479.0,450.78,360.51
2016,7,9,17,0,784.0,66.0,6.2,18.0,431.0,396.79,314.2
2016,7,9,17,15,758.0,63.0,6.15,17.5,381.5,341.41,265.38
2016,7,9,17,30,732.0,60.0,6.1,17.0,332.0,288.1,217.19
2016,7,9,17,45,689.5,56.5,6.1,16.5,282.5,232.36,167.0
2016,7,9,18,0,647.0,53.0,6.1,16.0,233.0,180.98,121.01
2016,7,9,18,15,588.0,47.5,5.95,15.5,185.5,129.85,78.0
2016,7,9,18,30,529.0,42.0,5.8,15.0,138.0,83.82,43.39
2016,7,9,18,45,425.0,34.0,5.7,15.0,96.0,41.92,19.45
2016,7,9,19,0,321.0,26.0,5.6,15.0,54.0,19.97,9.68
2016,7,9,19,15,160.5,13.0,5.45,14.5,27.0,12.78,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,13.0,5.3,13.5,27.5,9.74,0.0
2016,7,10,5,30,322.0,26.0,5.4,14.0,55.0,19.85,9.88
2016,7,10,5,45,420.0,34.5,5.55,14.5,96.5,43.55,20.4
2016,7,10,6,0,518.0,43.0,5.7,15.0,138.0,85.4,44.97
2016,7,10,6,15,579.5,48.5,5.7,15.5,186.0,130.05,78.66
2016,7,10,6,30,641.0,54.0,5.7,16.0,234.0,182.74,122.98
2016,7,10,6,45,683.5,58.5,5.7,16.5,284.5,234.89,169.6
2016,7,10,7,0,726.0,63.0,5.7,17.0,335.0,291.41,220.32
2016,7,10,7,15,756.0,66.5,5.65,17.0,386.5,346.44,270.11
2016,7,10,7,30,786.0,70.0,5.6,17.0,438.0,403.96,320.98
2016,7,10,7,45,810.0,72.5,5.6,17.5,488.0,459.84,368.79
2016,7,10,8,0,834.0,75.0,5.6,18.0,538.0,517.15,416.3
2016,7,10,8,15,851.0,77.0,5.5,18.5,586.0,570.54,459.15
2016,7,10,8,30,868.0,79.0,5.4,19.0,634.0,623.96,500.64
2016,7,10,8,45,882.5,80.5,5.35,19.5,678.5,674.96,538.99
2016,7,10,9,0,897.0,82.0,5.3,20.0,723.0,725.24,573.8
2016,7,10,9,15,907.0,83.5,5.2,20.5,763.0,771.13,604.53
2016,7,10,9,30,917.0,85.0,5.1,21.0,803.0,815.42,633.53
2016,7,10,9,45,924.5,86.5,5.1,21.5,837.5,855.81,659.8
2016,7,10,10,0,932.0,88.0,5.1,22.0,872.0,893.99,684.2
2016,7,10,10,15,938.5,89.0,5.15,22.0,901.0,928.36,707.42
2016,7,10,10,30,945.0,90.0,5.2,22.0,930.0,960.08,728.75
2016,7,10,10,45,948.5,91.5,5.3,22.5,951.5,986.69,745.41
2016,7,10,11,0,952.0,93.0,5.4,23.0,973.0,1010.21,759.96
2016,7,10,11,15,954.5,93.5,5.5,23.0,988.0,1028.53,772.53
2016,7,10,11,30,957.0,94.0,5.6,23.0,1003.0,1043.54,782.96
2016,7,10,11,45,958.5,94.5,5.7,23.0,1010.5,1054.15,790.54
2016,7,10,12,0,960.0,95.0,5.8,23.0,1018.0,1061.32,795.9
2016,7,10,12,15,960.5,95.0,5.85,23.0,1018.5,1063.48,797.64
2016,7,10,12,30,961.0,95.0,5.9,23.0,1019.0,1062.13,797.13
2016,7,10,12,45,954.0,98.5,5.95,23.5,1010.0,1053.41,790.14
2016,7,10,13,0,947.0,102.0,6.0,24.0,1001.0,1041.32,781.01
2016,7,10,13,15,944.5,101.5,5.95,24.0,986.5,1026.27,770.87
2016,7,10,13,30,942.0,101.0,5.9,24.0,972.0,1007.94,758.59
2016,7,10,13,45,939.5,99.5,5.9,24.0,950.5,985.39,743.8
2016,7,10,14,0,937.0,98.0,5.9,24.0,929.0,959.74,726.9
2016,7,10,14,15,931.5,96.5,5.85,23.5,900.5,928.45,707.19
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,894.48,685.49
2016,7,10,14,45,919.5,93.5,5.8,23.0,838.0,857.17,660.19
2016,7,10,15,0,913.0,92.0,5.8,23.0,804.0,817.6,633.11
2016,7,10,15,15,903.0,90.0,5.7,23.0,764.5,772.82,601.63
2016,7,10,15,30,893.0,88.0,5.6,23.0,725.0,726.46,568.77
2016,7,10,15,45,880.5,86.0,5.6,23.0,680.5,677.07,533.58
2016,7,10,16,0,868.0,84.0,5.6,23.0,636.0,626.8,494.94
2016,7,10,16,15,851.0,81.5,5.55,22.5,588.0,572.78,453.28
2016,7,10,16,30,834.0,79.0,5.5,22.0,540.0,518.81,410.4
2016,7,10,16,45,811.5,76.0,5.5,22.0,489.5,461.69,363.14
2016,7,10,17,0,789.0,73.0,5.5,22.0,439.0,405.83,315.61
2016,7,10,17,15,758.5,69.5,5.4,21.5,387.5,347.96,265.87
2016,7,10,17,30,728.0,66.0,5.3,21.0,336.0,292.64,217.14
2016,7,10,17,45,684.5,61.0,5.25,20.5,285.0,235.33,166.71
2016,7,10,18,0,641.0,56.0,5.2,20.0,234.0,182.52,120.46
2016,7,10,18,15,576.5,50.0,5.1,19.0,185.5,129.01,76.67
2016,7,10,18,30,512.0,44.0,5.0,18.0,137.0,83.97,43.66
2016,7,10,18,45,408.0,35.5,4.9,17.5,95.0,42.56,20.2
2016,7,10,19,0,304.0,27.0,4.8,17.0,53.0,21.0,10.22
2016,7,10,19,15,152.0,13.5,4.75,16.5,26.5,13.27,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
