Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,152.5,13.0,2.25,14.5,26.5,12.78,0.0
2016,7,11,5,30,305.0,26.0,2.2,15.0,53.0,19.95,9.73
2016,7,11,5,45,403.5,34.5,2.15,15.5,94.0,42.35,19.99
2016,7,11,6,0,502.0,43.0,2.1,16.0,135.0,83.22,43.68
2016,7,11,6,15,564.0,49.5,2.0,16.5,182.5,127.95,77.01
2016,7,11,6,30,626.0,56.0,1.9,17.0,230.0,179.6,119.71
2016,7,11,6,45,669.0,60.0,1.85,17.5,280.0,231.79,165.34
2016,7,11,7,0,712.0,64.0,1.8,18.0,330.0,287.17,213.8
2016,7,11,7,15,742.0,68.0,1.85,18.5,381.0,341.96,261.48
2016,7,11,7,30,772.0,72.0,1.9,19.0,432.0,399.26,309.91
2016,7,11,7,45,795.0,74.5,1.95,19.5,481.5,453.97,354.96
2016,7,11,8,0,818.0,77.0,2.0,20.0,531.0,510.0,399.53
2016,7,11,8,15,835.0,79.5,2.05,20.5,578.5,563.16,440.51
2016,7,11,8,30,852.0,82.0,2.1,21.0,626.0,616.38,480.22
2016,7,11,8,45,865.5,84.0,2.15,21.5,669.5,666.55,516.54
2016,7,11,9,0,879.0,86.0,2.2,22.0,713.0,715.94,549.34
2016,7,11,9,15,889.0,88.0,2.3,22.5,752.5,761.66,579.32
2016,7,11,9,30,899.0,90.0,2.4,23.0,792.0,805.83,607.85
2016,7,11,9,45,899.0,95.5,2.55,23.5,824.0,843.54,632.0
2016,7,11,10,0,899.0,101.0,2.7,24.0,856.0,878.58,654.22
2016,7,11,10,15,905.5,102.0,2.8,24.0,884.5,912.03,676.18
2016,7,11,10,30,912.0,103.0,2.9,24.0,913.0,942.94,696.4
2016,7,11,10,45,916.0,104.5,3.05,24.5,934.5,969.29,712.63
2016,7,11,11,0,920.0,106.0,3.2,25.0,956.0,992.69,726.91
2016,7,11,11,15,923.0,106.5,3.3,25.0,971.0,1011.02,738.96
2016,7,11,11,30,926.0,107.0,3.4,25.0,986.0,1026.15,749.05
2016,7,11,11,45,927.5,107.5,3.55,25.0,993.0,1036.51,756.53
2016,7,11,12,0,929.0,108.0,3.7,25.0,1000.0,1043.54,761.95
2016,7,11,12,15,929.0,108.0,3.85,25.0,1000.5,1045.17,763.98
2016,7,11,12,30,929.0,108.0,4.0,25.0,1001.0,1043.41,763.9
2016,7,11,12,45,933.0,104.5,4.2,25.0,995.5,1038.69,762.29
2016,7,11,13,0,937.0,101.0,4.4,25.0,990.0,1030.51,758.44
2016,7,11,13,15,935.0,100.5,4.55,25.0,976.0,1016.09,750.2
2016,7,11,13,30,933.0,100.0,4.7,25.0,962.0,998.4,740.33
2016,7,11,13,45,930.0,99.0,4.9,25.0,941.0,976.08,727.65
2016,7,11,14,0,927.0,98.0,5.1,25.0,920.0,950.71,712.74
2016,7,11,14,15,921.5,97.0,5.2,24.5,892.5,920.19,694.82
2016,7,11,14,30,916.0,96.0,5.3,24.0,865.0,887.03,674.83
2016,7,11,14,45,909.5,94.5,5.4,24.0,831.5,850.04,650.55
2016,7,11,15,0,903.0,93.0,5.5,24.0,798.0,810.81,624.42
2016,7,11,15,15,894.0,91.5,5.55,23.5,758.5,767.66,596.12
2016,7,11,15,30,885.0,90.0,5.6,23.0,719.0,722.86,566.16
2016,7,11,15,45,873.5,87.0,5.65,23.0,675.5,673.45,531.0
2016,7,11,16,0,862.0,84.0,5.7,23.0,632.0,623.07,492.42
2016,7,11,16,15,845.5,81.5,5.7,22.5,584.5,569.6,451.22
2016,7,11,16,30,829.0,79.0,5.7,22.0,537.0,516.13,408.74
2016,7,11,16,45,808.0,76.0,5.7,21.5,487.5,459.95,362.81
2016,7,11,17,0,787.0,73.0,5.7,21.0,438.0,404.87,316.32
2016,7,11,17,15,757.0,69.0,5.7,20.5,386.5,346.77,266.21
2016,7,11,17,30,727.0,65.0,5.7,20.0,335.0,291.17,217.02
2016,7,11,17,45,685.0,60.5,5.7,19.5,284.0,234.77,167.0
2016,7,11,18,0,643.0,56.0,5.7,19.0,233.0,182.7,121.05
2016,7,11,18,15,578.5,50.0,5.6,18.5,184.5,129.08,76.8
2016,7,11,18,30,514.0,44.0,5.5,18.0,136.0,83.91,43.57
2016,7,11,18,45,412.5,35.0,5.45,17.5,94.0,42.03,19.77
2016,7,11,19,0,311.0,26.0,5.4,17.0,52.0,20.1,9.39
2016,7,11,19,15,155.5,13.0,5.3,16.5,26.0,12.78,0.0
2016,7,11,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,165.0,12.0,4.95,13.0,26.5,11.8,0.0
2016,7,12,5,30,330.0,24.0,5.0,13.0,53.0,18.17,8.22
2016,7,12,5,45,427.0,32.0,5.1,13.5,94.0,40.25,18.15
2016,7,12,6,0,524.0,40.0,5.2,14.0,135.0,81.69,41.99
2016,7,12,6,15,585.0,45.5,5.1,14.5,182.5,127.73,76.67
2016,7,12,6,30,646.0,51.0,5.0,15.0,230.0,179.19,119.99
2016,7,12,6,45,382.5,99.0,4.95,15.5,210.5,192.87,144.42
2016,7,12,7,0,119.0,147.0,4.9,16.0,191.0,178.07,140.92
2016,7,12,7,15,81.0,163.0,4.85,16.5,195.0,186.5,148.77
2016,7,12,7,30,43.0,179.0,4.8,17.0,199.0,191.0,152.48
2016,7,12,7,45,170.5,200.5,4.8,17.5,293.0,276.38,221.27
2016,7,12,8,0,298.0,222.0,4.8,18.0,387.0,375.58,300.44
2016,7,12,8,15,184.5,247.0,4.75,18.0,352.5,348.96,278.3
2016,7,12,8,30,71.0,272.0,4.7,18.0,318.0,310.36,245.76
2016,7,12,8,45,100.0,300.0,4.7,18.5,369.5,361.26,285.2
2016,7,12,9,0,129.0,328.0,4.7,19.0,421.0,417.78,328.13
2016,7,12,9,15,192.0,343.5,4.65,19.0,489.5,486.94,381.57
2016,7,12,9,30,255.0,359.0,4.6,19.0,558.0,564.47,440.34
2016,7,12,9,45,354.0,340.0,4.6,19.5,629.5,637.54,495.57
2016,7,12,10,0,453.0,321.0,4.6,20.0,701.0,720.56,556.85
2016,7,12,10,15,697.5,206.0,4.55,20.0,813.5,838.26,646.61
2016,7,12,10,30,942.0,91.0,4.5,20.0,926.0,957.83,728.37
2016,7,12,10,45,946.5,92.0,4.45,20.5,948.5,984.89,743.43
2016,7,12,11,0,951.0,93.0,4.4,21.0,971.0,1008.91,757.11
2016,7,12,11,15,954.0,93.5,4.35,21.0,986.5,1027.78,768.84
2016,7,12,11,30,957.0,94.0,4.3,21.0,1002.0,1043.35,778.43
2016,7,12,11,45,959.0,94.5,4.25,21.0,1010.0,1054.54,785.17
2016,7,12,12,0,961.0,95.0,4.2,21.0,1018.0,1062.28,789.73
2016,7,12,12,15,961.5,95.0,4.2,21.0,1018.5,1064.5,791.09
2016,7,12,12,30,962.0,95.0,4.2,21.0,1019.0,1063.2,790.27
2016,7,12,12,45,953.0,100.0,4.25,21.5,1009.5,1054.06,783.19
2016,7,12,13,0,944.0,105.0,4.3,22.0,1000.0,1041.57,774.05
2016,7,12,13,15,941.5,104.5,4.4,22.0,985.0,1026.59,765.14
2016,7,12,13,30,939.0,104.0,4.5,22.0,970.0,1008.33,754.18
2016,7,12,13,45,935.5,103.0,4.6,22.0,948.5,985.42,740.33
2016,7,12,14,0,932.0,102.0,4.7,22.0,927.0,959.46,724.34
2016,7,12,14,15,926.0,100.5,4.8,21.5,898.5,927.85,705.74
2016,7,12,14,30,920.0,99.0,4.9,21.0,870.0,893.6,685.03
2016,7,12,14,45,912.5,97.5,5.0,21.0,835.5,855.64,660.07
2016,7,12,15,0,905.0,96.0,5.1,21.0,801.0,815.5,633.25
2016,7,12,15,15,894.5,94.0,5.1,20.5,761.0,770.61,603.35
2016,7,12,15,30,884.0,92.0,5.1,20.0,721.0,724.19,571.88
2016,7,12,15,45,871.0,89.5,5.1,20.0,676.5,674.3,535.94
2016,7,12,16,0,858.0,87.0,5.1,20.0,632.0,623.57,496.77
2016,7,12,16,15,840.5,84.5,5.05,19.5,584.0,569.68,454.9
2016,7,12,16,30,823.0,82.0,5.0,19.0,536.0,515.85,411.84
2016,7,12,16,45,800.5,78.5,4.95,19.0,485.5,458.81,364.24
2016,7,12,17,0,778.0,75.0,4.9,19.0,435.0,402.94,316.34
2016,7,12,17,15,746.5,71.0,4.8,18.5,383.5,344.73,265.99
2016,7,12,17,30,715.0,67.0,4.7,18.0,332.0,289.2,216.76
2016,7,12,17,45,672.0,62.0,4.6,18.0,281.0,232.68,166.25
2016,7,12,18,0,629.0,57.0,4.5,18.0,230.0,179.35,119.06
2016,7,12,18,15,564.0,50.5,4.35,17.5,181.5,127.2,76.07
2016,7,12,18,30,499.0,44.0,4.2,17.0,133.0,82.33,43.05
2016,7,12,18,45,395.5,35.0,4.1,16.5,91.5,41.25,19.69
2016,7,12,19,0,292.0,26.0,4.0,16.0,50.0,20.17,9.33
2016,7,12,19,15,146.0,13.0,4.0,15.5,25.0,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,153.0,13.0,3.25,13.5,25.5,12.78,0.0
2016,7,13,5,30,306.0,26.0,3.2,14.0,51.0,20.18,9.44
2016,7,13,5,45,407.5,34.5,3.15,14.5,92.5,41.31,19.63
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,82.44,43.11
2016,7,13,6,15,573.0,49.5,2.9,15.5,182.5,127.74,76.74
2016,7,13,6,30,637.0,56.0,2.7,16.0,231.0,180.22,120.24
2016,7,13,6,45,680.5,60.5,2.55,16.5,282.0,233.61,167.21
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,290.28,217.13
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,345.62,265.58
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,403.58,314.74
2016,7,13,7,45,809.0,75.0,2.1,19.0,486.5,459.59,360.12
2016,7,13,8,0,832.0,78.0,2.0,20.0,537.0,516.89,404.54
2016,7,13,8,15,849.5,80.5,2.0,20.5,585.5,571.11,446.07
2016,7,13,8,30,867.0,83.0,2.0,21.0,634.0,625.42,486.23
2016,7,13,8,45,880.0,85.0,2.0,21.5,678.5,676.04,522.43
2016,7,13,9,0,893.0,87.0,2.0,22.0,723.0,725.8,555.0
2016,7,13,9,15,903.5,89.0,2.0,22.5,763.0,772.58,584.75
2016,7,13,9,30,914.0,91.0,2.0,23.0,803.0,817.8,612.92
2016,7,13,9,45,909.5,99.5,2.0,23.5,834.0,855.5,635.57
2016,7,13,10,0,905.0,108.0,2.0,24.0,865.0,890.17,655.98
2016,7,13,10,15,911.5,109.0,2.1,24.5,894.0,923.9,676.58
2016,7,13,10,30,918.0,110.0,2.2,25.0,923.0,955.06,695.37
2016,7,13,10,45,922.5,111.0,2.3,25.5,945.0,981.6,711.13
2016,7,13,11,0,927.0,112.0,2.4,26.0,967.0,1005.18,724.98
2016,7,13,11,15,930.0,112.5,2.5,26.0,982.0,1023.7,737.08
2016,7,13,11,30,933.0,113.0,2.6,26.0,997.0,1039.0,747.26
2016,7,13,11,45,934.5,113.5,2.75,26.5,1004.5,1049.49,753.51
2016,7,13,12,0,936.0,114.0,2.9,27.0,1012.0,1056.61,757.7
2016,7,13,12,15,936.0,114.0,3.1,27.0,1012.0,1058.31,760.48
2016,7,13,12,30,936.0,114.0,3.3,27.0,1012.0,1056.59,761.14
2016,7,13,12,45,937.5,112.0,3.5,27.0,1005.5,1050.91,759.29
2016,7,13,13,0,939.0,110.0,3.7,27.0,999.0,1041.79,755.24
2016,7,13,13,15,936.0,109.0,3.85,27.0,984.0,1025.89,746.43
2016,7,13,13,30,933.0,108.0,4.0,27.0,969.0,1006.73,735.51
2016,7,13,13,45,928.5,107.0,4.2,27.0,947.0,983.01,721.82
2016,7,13,14,0,924.0,106.0,4.4,27.0,925.0,956.3,706.0
2016,7,13,14,15,918.0,105.0,4.45,27.0,896.5,925.41,686.49
2016,7,13,14,30,912.0,104.0,4.5,27.0,868.0,891.89,665.11
2016,7,13,14,45,903.5,102.5,4.6,27.0,833.0,853.35,640.46
2016,7,13,15,0,895.0,101.0,4.7,27.0,798.0,812.71,614.22
2016,7,13,15,15,884.0,99.0,4.7,26.5,758.0,767.8,585.26
2016,7,13,15,30,873.0,97.0,4.7,26.0,718.0,721.42,554.81
2016,7,13,15,45,859.0,94.5,4.75,26.0,673.5,671.3,519.74
2016,7,13,16,0,845.0,92.0,4.8,26.0,629.0,620.46,481.77
2016,7,13,16,15,827.0,89.5,4.75,25.5,580.5,567.15,441.51
2016,7,13,16,30,809.0,87.0,4.7,25.0,532.0,513.44,399.74
2016,7,13,16,45,785.0,83.5,4.7,24.5,481.5,456.34,354.19
2016,7,13,17,0,761.0,80.0,4.7,24.0,431.0,400.6,308.25
2016,7,13,17,15,728.5,76.0,4.6,23.5,379.5,342.88,259.44
2016,7,13,17,30,696.0,72.0,4.5,23.0,328.0,286.91,211.03
2016,7,13,17,45,651.0,66.5,4.4,22.5,277.5,230.26,161.94
2016,7,13,18,0,606.0,61.0,4.3,22.0,227.0,178.29,117.14
2016,7,13,18,15,539.0,54.0,4.2,21.0,179.0,126.64,75.58
2016,7,13,18,30,472.0,47.0,4.1,20.0,131.0,82.52,43.75
2016,7,13,18,45,368.0,37.0,4.0,19.5,90.0,42.02,20.7
2016,7,13,19,0,264.0,27.0,3.9,19.0,49.0,21.24,9.72
2016,7,13,19,15,132.0,13.5,3.85,18.5,24.5,13.27,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,146.5,13.0,2.2,14.5,25.0,12.78,0.0
2016,7,14,5,30,293.0,26.0,2.1,15.0,50.0,20.3,9.17
2016,7,14,5,45,399.0,34.5,2.05,15.5,91.5,40.44,19.29
2016,7,14,6,0,505.0,43.0,2.0,16.0,133.0,81.38,42.3
2016,7,14,6,15,570.0,49.5,1.9,16.5,181.0,126.55,75.46
2016,7,14,6,30,635.0,56.0,1.8,17.0,229.0,179.01,118.53
2016,7,14,6,45,680.0,60.5,1.75,17.5,280.5,232.66,165.26
2016,7,14,7,0,725.0,65.0,1.7,18.0,332.0,289.76,215.06
2016,7,14,7,15,756.5,68.5,1.7,18.5,384.0,345.36,263.33
2016,7,14,7,30,788.0,72.0,1.7,19.0,436.0,403.63,312.39
2016,7,14,7,45,812.0,75.0,1.7,20.0,487.0,460.25,357.99
2016,7,14,8,0,836.0,78.0,1.7,21.0,538.0,518.25,402.8
2016,7,14,8,15,853.5,80.5,1.7,21.5,586.5,572.71,444.1
2016,7,14,8,30,871.0,83.0,1.7,22.0,635.0,627.26,484.01
2016,7,14,8,45,885.0,84.5,1.75,22.5,680.0,678.26,520.43
2016,7,14,9,0,899.0,86.0,1.8,23.0,725.0,728.49,553.32
2016,7,14,9,15,909.5,88.0,1.8,23.5,765.0,775.56,582.95
2016,7,14,9,30,920.0,90.0,1.8,24.0,805.0,821.06,610.98
2016,7,14,9,45,926.0,92.5,1.85,24.5,839.5,861.56,635.72
2016,7,14,10,0,932.0,95.0,1.9,25.0,874.0,899.73,658.67
2016,7,14,10,15,938.0,96.0,1.95,25.5,903.0,933.86,678.78
2016,7,14,10,30,944.0,97.0,2.0,26.0,932.0,965.3,697.03
2016,7,14,10,45,948.0,98.0,2.1,26.5,954.5,992.03,712.77
2016,7,14,11,0,952.0,99.0,2.2,27.0,977.0,1015.68,726.56
2016,7,14,11,15,955.0,99.5,2.35,27.0,992.0,1034.65,739.44
2016,7,14,11,30,958.0,100.0,2.5,27.0,1007.0,1050.31,750.34
2016,7,14,11,45,959.5,100.5,2.65,27.0,1014.5,1061.07,758.25
2016,7,14,12,0,961.0,101.0,2.8,27.0,1022.0,1068.36,764.09
2016,7,14,12,15,961.0,101.0,2.9,27.0,1022.5,1070.14,766.06
2016,7,14,12,30,961.0,101.0,3.0,27.0,1023.0,1068.39,765.94
2016,7,14,12,45,952.5,105.5,3.2,27.0,1013.5,1059.26,762.11
2016,7,14,13,0,944.0,110.0,3.4,27.0,1004.0,1046.77,756.14
2016,7,14,13,15,941.0,109.5,3.45,27.0,989.0,1031.32,747.08
2016,7,14,13,30,938.0,109.0,3.5,27.0,974.0,1012.6,735.95
2016,7,14,13,45,933.0,108.5,3.6,27.0,951.5,988.81,721.9
2016,7,14,14,0,928.0,108.0,3.7,27.0,929.0,962.05,705.84
2016,7,14,14,15,921.5,107.0,3.75,26.5,900.0,930.59,687.63
2016,7,14,14,30,915.0,106.0,3.8,26.0,871.0,896.53,667.48
2016,7,14,14,45,906.0,104.5,3.85,26.0,836.0,857.45,642.38
2016,7,14,15,0,897.0,103.0,3.9,26.0,801.0,816.31,615.63
2016,7,14,15,15,885.5,101.0,3.9,25.5,760.5,770.92,586.55
2016,7,14,15,30,874.0,99.0,3.9,25.0,720.0,724.1,555.99
2016,7,14,15,45,859.5,97.0,3.95,24.5,675.0,674.07,522.11
2016,7,14,16,0,845.0,95.0,4.0,24.0,630.0,624.01,485.74
2016,7,14,16,15,826.0,92.0,4.0,23.5,581.5,568.98,444.42
2016,7,14,16,30,807.0,89.0,4.0,23.0,533.0,514.24,402.0
2016,7,14,16,45,781.5,85.5,4.05,22.5,482.0,456.5,355.97
2016,7,14,17,0,756.0,82.0,4.1,22.0,431.0,400.27,309.62
2016,7,14,17,15,722.0,78.0,4.1,21.5,379.0,342.22,260.54
2016,7,14,17,30,688.0,74.0,4.1,21.0,327.0,286.1,211.91
2016,7,14,17,45,640.0,68.5,4.1,20.5,276.0,229.09,162.44
2016,7,14,18,0,592.0,63.0,4.1,20.0,225.0,177.11,117.56
2016,7,14,18,15,523.0,56.0,4.0,19.0,176.5,125.95,76.28
2016,7,14,18,30,454.0,49.0,3.9,18.0,128.0,82.58,44.9
2016,7,14,18,45,348.0,38.5,3.8,17.5,87.5,42.6,21.89
2016,7,14,19,0,242.0,28.0,3.7,17.0,47.0,22.34,10.38
2016,7,14,19,15,121.0,14.0,3.6,16.5,23.5,13.76,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,133.0,13.0,3.0,13.5,23.5,12.78,0.0
2016,7,15,5,30,266.0,26.0,3.1,14.0,47.0,20.42,8.93
2016,7,15,5,45,372.0,35.5,3.25,14.5,88.0,40.01,19.8
2016,7,15,6,0,478.0,45.0,3.4,15.0,129.0,80.26,42.71
2016,7,15,6,15,545.0,51.5,3.3,15.0,176.5,124.15,75.06
2016,7,15,6,30,612.0,58.0,3.2,15.0,224.0,175.57,117.72
2016,7,15,6,45,306.0,79.5,3.15,15.5,162.5,153.66,113.9
2016,7,15,7,0,0.0,101.0,3.1,16.0,101.0,97.25,76.36
2016,7,15,7,15,2.5,125.5,3.0,16.5,127.0,121.8,96.39
2016,7,15,7,30,5.0,150.0,2.9,17.0,153.0,146.74,116.32
2016,7,15,7,45,24.5,183.0,2.8,17.5,197.0,188.24,149.36
2016,7,15,8,0,44.0,216.0,2.7,18.0,241.0,233.16,184.63
2016,7,15,8,15,65.0,245.5,2.7,18.5,285.5,276.82,218.42
2016,7,15,8,30,86.0,275.0,2.7,19.0,330.0,322.59,253.34
2016,7,15,8,45,217.0,284.5,2.7,19.5,435.5,426.57,334.36
2016,7,15,9,0,348.0,294.0,2.7,20.0,541.0,542.49,421.84
2016,7,15,9,15,629.0,193.0,2.7,20.5,670.0,673.56,522.31
2016,7,15,9,30,910.0,92.0,2.7,21.0,799.0,814.77,621.69
2016,7,15,9,45,916.5,94.5,2.7,21.5,833.5,855.38,646.18
2016,7,15,10,0,923.0,97.0,2.7,22.0,868.0,893.72,669.62
2016,7,15,10,15,929.5,98.0,2.7,22.0,897.0,928.07,691.44
2016,7,15,10,30,936.0,99.0,2.7,22.0,926.0,959.79,711.41
2016,7,15,10,45,941.5,99.5,2.75,22.5,948.5,987.27,727.56
2016,7,15,11,0,947.0,100.0,2.8,23.0,971.0,1011.75,741.72
2016,7,15,11,15,756.5,224.0,2.8,23.0,927.0,976.51,717.9
2016,7,15,11,30,566.0,348.0,2.8,23.0,883.0,923.66,678.55
2016,7,15,11,45,762.0,224.0,2.85,23.0,950.5,999.45,733.53
2016,7,15,12,0,958.0,100.0,2.9,23.0,1018.0,1064.3,775.19
2016,7,15,12,15,958.0,100.0,2.95,23.0,1018.0,1066.09,776.13
2016,7,15,12,30,958.0,100.0,3.0,23.0,1018.0,1064.36,775.53
2016,7,15,12,45,949.5,104.5,3.05,23.5,1008.5,1055.27,768.82
2016,7,15,13,0,941.0,109.0,3.1,24.0,999.0,1042.83,760.1
2016,7,15,13,15,938.0,108.5,3.1,24.0,984.0,1027.42,750.62
2016,7,15,13,30,935.0,108.0,3.1,24.0,969.0,1008.74,739.1
2016,7,15,13,45,930.5,107.0,3.1,24.0,947.0,984.97,724.31
2016,7,15,14,0,926.0,106.0,3.1,24.0,925.0,958.2,707.56
2016,7,15,14,15,919.5,105.0,3.1,23.5,896.0,926.79,689.04
2016,7,15,14,30,913.0,104.0,3.1,23.0,867.0,892.77,668.62
2016,7,15,14,45,902.5,103.5,3.1,23.0,831.5,853.53,643.16
2016,7,15,15,0,892.0,103.0,3.1,23.0,796.0,812.32,616.14
2016,7,15,15,15,880.5,101.0,3.1,22.5,755.5,767.1,587.17
2016,7,15,15,30,869.0,99.0,3.1,22.0,715.0,720.45,556.71
2016,7,15,15,45,851.0,98.0,3.1,22.0,669.0,669.29,520.7
2016,7,15,16,0,833.0,97.0,3.1,22.0,623.0,618.46,482.68
2016,7,15,16,15,813.5,94.0,3.15,21.5,575.0,563.67,441.76
2016,7,15,16,30,794.0,91.0,3.2,21.0,527.0,509.25,399.72
2016,7,15,16,45,764.0,88.5,3.25,20.5,475.5,451.01,353.3
2016,7,15,17,0,734.0,86.0,3.3,20.0,424.0,394.77,306.95
2016,7,15,17,15,699.5,81.5,3.35,19.5,372.5,336.25,257.53
2016,7,15,17,30,665.0,77.0,3.4,19.0,321.0,281.58,210.04
2016,7,15,17,45,610.0,72.5,3.45,18.5,269.5,225.0,161.07
2016,7,15,18,0,555.0,68.0,3.5,18.0,218.0,174.25,117.43
2016,7,15,18,15,484.0,60.0,3.45,17.5,171.0,123.92,76.68
2016,7,15,18,30,413.0,52.0,3.4,17.0,124.0,81.65,45.94
2016,7,15,18,45,304.5,40.5,3.35,16.5,84.0,43.01,23.29
2016,7,15,19,0,196.0,29.0,3.3,16.0,44.0,22.65,10.34
2016,7,15,19,15,98.0,14.5,3.25,15.5,22.0,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,119.5,13.0,3.4,14.0,22.5,12.78,0.0
2016,7,16,5,30,239.0,26.0,3.4,14.0,45.0,20.55,8.58
2016,7,16,5,45,348.0,36.0,3.45,14.5,85.0,39.27,19.89
2016,7,16,6,0,457.0,46.0,3.5,15.0,125.0,78.78,42.39
2016,7,16,6,15,525.5,53.0,3.4,15.5,172.5,122.11,74.04
2016,7,16,6,30,594.0,60.0,3.3,16.0,220.0,173.18,115.92
2016,7,16,6,45,308.0,95.5,3.2,16.5,179.5,168.96,125.94
2016,7,16,7,0,22.0,131.0,3.1,17.0,139.0,132.41,104.66
2016,7,16,7,15,26.5,151.0,3.0,17.5,162.0,155.05,122.94
2016,7,16,7,30,31.0,171.0,2.9,18.0,185.0,178.24,141.29
2016,7,16,7,45,95.5,203.5,2.85,18.5,254.5,242.21,192.11
2016,7,16,8,0,160.0,236.0,2.8,19.0,324.0,314.72,248.94
2016,7,16,8,15,215.5,252.5,2.75,19.0,382.0,371.63,293.38
2016,7,16,8,30,271.0,269.0,2.7,19.0,440.0,436.09,343.03
2016,7,16,8,45,571.0,181.5,2.7,19.5,575.0,567.34,446.29
2016,7,16,9,0,871.0,94.0,2.7,20.0,710.0,715.71,557.19
2016,7,16,9,15,882.0,96.0,2.7,20.0,750.5,762.12,587.92
2016,7,16,9,30,893.0,98.0,2.7,20.0,791.0,807.06,617.98
2016,7,16,9,45,900.5,100.0,2.75,20.5,825.5,847.43,643.64
2016,7,16,10,0,908.0,102.0,2.8,21.0,860.0,885.64,667.56
2016,7,16,10,15,914.5,103.0,2.85,21.0,889.0,919.59,689.69
2016,7,16,10,30,921.0,104.0,2.9,21.0,918.0,950.96,710.03
2016,7,16,10,45,925.0,105.5,2.95,21.5,940.0,977.74,725.9
2016,7,16,11,0,929.0,107.0,3.0,22.0,962.0,1001.52,739.76
2016,7,16,11,15,932.5,107.5,3.05,22.0,977.5,1020.68,752.05
2016,7,16,11,30,936.0,108.0,3.1,22.0,993.0,1036.6,762.32
2016,7,16,11,45,937.5,108.5,3.2,22.5,1001.0,1047.22,768.2
2016,7,16,12,0,939.0,109.0,3.3,23.0,1009.0,1054.44,771.98
2016,7,16,12,15,940.0,109.0,3.35,23.0,1009.5,1057.22,774.08
2016,7,16,12,30,941.0,109.0,3.4,23.0,1010.0,1056.54,774.09
2016,7,16,12,45,938.5,110.0,3.5,23.0,1002.5,1049.94,770.76
2016,7,16,13,0,936.0,111.0,3.6,23.0,995.0,1039.95,765.33
2016,7,16,13,15,933.5,110.0,3.6,22.5,980.5,1024.58,757.17
2016,7,16,13,30,931.0,109.0,3.6,22.0,966.0,1005.95,746.92
2016,7,16,13,45,928.5,107.5,3.65,22.0,945.0,983.62,733.14
2016,7,16,14,0,926.0,106.0,3.7,22.0,924.0,958.2,717.28
2016,7,16,14,15,920.5,105.0,3.75,22.0,895.5,927.66,697.91
2016,7,16,14,30,915.0,104.0,3.8,22.0,867.0,894.45,676.62
2016,7,16,14,45,908.0,102.0,3.85,22.0,833.0,856.48,651.87
2016,7,16,15,0,901.0,100.0,3.9,22.0,799.0,816.3,625.35
2016,7,16,15,15,890.5,98.0,3.95,21.5,759.0,771.46,596.37
2016,7,16,15,30,880.0,96.0,4.0,21.0,719.0,725.08,565.79
2016,7,16,15,45,866.5,93.5,4.05,21.0,674.5,674.9,530.32
2016,7,16,16,0,853.0,91.0,4.1,21.0,630.0,623.93,491.79
2016,7,16,16,15,835.0,88.5,4.1,20.5,581.5,570.17,450.82
2016,7,16,16,30,817.0,86.0,4.1,20.0,533.0,515.96,408.21
2016,7,16,16,45,793.5,82.5,4.2,20.0,482.5,458.59,361.2
2016,7,16,17,0,770.0,79.0,4.3,20.0,432.0,402.52,313.87
2016,7,16,17,15,737.5,75.0,4.3,19.5,380.0,344.23,264.02
2016,7,16,17,30,705.0,71.0,4.3,19.0,328.0,288.74,215.3
2016,7,16,17,45,659.5,65.5,4.3,18.5,277.0,230.4,164.1
2016,7,16,18,0,614.0,60.0,4.3,18.0,226.0,177.82,118.13
2016,7,16,18,15,545.0,53.0,4.2,17.5,177.5,125.46,75.35
2016,7,16,18,30,476.0,46.0,4.1,17.0,129.0,80.89,42.92
2016,7,16,18,45,365.5,36.0,4.1,16.5,87.5,40.14,19.9
2016,7,16,19,0,255.0,26.0,4.1,16.0,46.0,20.54,8.51
2016,7,16,19,15,127.5,13.0,4.1,15.5,23.0,12.78,0.0
2016,7,16,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,136.0,12.0,4.45,13.5,22.5,11.8,0.0
2016,7,17,5,30,272.0,24.0,4.5,14.0,45.0,18.71,6.82
2016,7,17,5,45,385.5,33.0,4.6,14.5,86.0,36.9,17.51
2016,7,17,6,0,499.0,42.0,4.7,15.0,127.0,77.8,40.06
2016,7,17,6,15,565.0,48.0,4.65,15.0,175.0,122.13,72.52
2016,7,17,6,30,631.0,54.0,4.6,15.0,223.0,175.08,116.57
2016,7,17,6,45,316.0,86.0,4.6,15.5,170.5,161.62,120.26
2016,7,17,7,0,1.0,118.0,4.6,16.0,118.0,113.67,90.11
2016,7,17,7,15,0.5,130.0,4.55,16.5,130.0,125.37,99.48
2016,7,17,7,30,0.0,142.0,4.5,17.0,142.0,137.0,108.54
2016,7,17,7,45,9.0,167.5,4.45,17.5,173.0,166.03,131.67
2016,7,17,8,0,18.0,193.0,4.4,18.0,204.0,196.1,155.35
2016,7,17,8,15,18.5,208.0,4.4,18.0,219.5,212.11,167.74
2016,7,17,8,30,19.0,223.0,4.4,18.0,235.0,228.16,180.07
2016,7,17,8,45,83.5,274.5,4.45,18.5,333.0,325.03,256.88
2016,7,17,9,0,148.0,326.0,4.5,19.0,431.0,429.27,337.34
2016,7,17,9,15,90.5,316.0,4.55,19.0,381.5,379.75,297.39
2016,7,17,9,30,33.0,306.0,4.6,19.0,332.0,328.48,255.94
2016,7,17,9,45,23.5,286.5,4.65,19.5,306.0,299.04,232.27
2016,7,17,10,0,14.0,267.0,4.7,20.0,280.0,272.58,210.85
2016,7,17,10,15,26.5,317.5,4.7,20.0,341.5,338.8,261.82
2016,7,17,10,30,39.0,368.0,4.7,20.0,403.0,402.3,309.78
2016,7,17,10,45,133.0,409.0,4.75,20.0,531.0,539.0,414.61
2016,7,17,11,0,227.0,450.0,4.8,20.0,659.0,674.03,515.04
2016,7,17,11,15,199.5,461.0,4.8,20.0,647.0,662.9,505.06
2016,7,17,11,30,172.0,472.0,4.8,20.0,635.0,650.16,494.61
2016,7,17,11,45,181.5,475.5,4.8,20.0,649.0,665.22,505.66
2016,7,17,12,0,191.0,479.0,4.8,20.0,663.0,679.61,516.12
2016,7,17,12,15,293.5,445.0,4.9,20.0,726.5,754.28,573.62
2016,7,17,12,30,396.0,411.0,5.0,20.0,790.0,821.41,624.93
2016,7,17,12,45,409.5,394.0,5.1,20.0,783.0,820.38,625.08
2016,7,17,13,0,423.0,377.0,5.2,20.0,776.0,812.28,620.76
2016,7,17,13,15,434.5,374.0,5.3,20.0,778.5,814.28,623.27
2016,7,17,13,30,446.0,371.0,5.4,20.0,781.0,814.23,624.3
2016,7,17,13,45,294.0,401.5,5.5,20.0,669.0,687.92,529.45
2016,7,17,14,0,142.0,432.0,5.6,20.0,557.0,566.85,436.4
2016,7,17,14,15,109.0,407.5,5.65,19.5,501.5,503.0,389.63
2016,7,17,14,30,76.0,383.0,5.7,19.0,446.0,446.12,347.06
2016,7,17,14,45,71.0,363.5,5.8,19.0,421.0,419.29,327.26
2016,7,17,15,0,66.0,344.0,5.9,19.0,396.0,392.65,307.38
2016,7,17,15,15,57.0,319.0,5.95,18.5,362.0,357.77,281.37
2016,7,17,15,30,48.0,294.0,6.0,18.0,328.0,323.58,255.59
2016,7,17,15,45,56.5,280.5,6.1,18.0,318.0,313.16,248.25
2016,7,17,16,0,65.0,267.0,6.2,18.0,308.0,301.87,240.06
2016,7,17,16,15,38.0,225.0,6.2,17.5,248.5,241.46,192.32
2016,7,17,16,30,11.0,183.0,6.2,17.0,189.0,182.82,145.39
2016,7,17,16,45,9.5,168.0,6.25,17.0,173.0,166.78,132.74
2016,7,17,17,0,8.0,153.0,6.3,17.0,157.0,150.9,120.08
2016,7,17,17,15,24.5,144.5,6.2,16.5,154.0,148.22,118.2
2016,7,17,17,30,41.0,136.0,6.1,16.0,151.0,143.04,113.8
2016,7,17,17,45,318.5,97.5,6.1,15.5,185.0,173.74,130.56
2016,7,17,18,0,596.0,59.0,6.1,15.0,219.0,172.87,116.39
2016,7,17,18,15,527.5,52.0,6.0,14.5,171.5,121.62,73.89
2016,7,17,18,30,459.0,45.0,5.9,14.0,124.0,78.1,41.88
2016,7,17,18,45,346.5,35.5,5.8,14.0,84.0,38.79,19.53
2016,7,17,19,0,234.0,26.0,5.7,14.0,44.0,20.65,8.27
2016,7,17,19,15,117.0,13.0,5.65,13.5,22.0,12.78,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,127.0,11.5,4.1,13.0,21.0,11.3,0.0
2016,7,18,5,30,254.0,23.0,4.1,13.0,42.0,17.86,5.77
2016,7,18,5,45,366.5,32.0,4.1,13.5,82.0,34.91,16.57
2016,7,18,6,0,479.0,41.0,4.1,14.0,122.0,74.53,38.38
2016,7,18,6,15,544.5,47.0,4.05,14.5,168.5,117.61,69.71
2016,7,18,6,30,610.0,53.0,4.0,15.0,215.0,168.05,111.38
2016,7,18,6,45,321.0,92.5,3.95,15.5,179.5,168.67,125.76
2016,7,18,7,0,32.0,132.0,3.9,16.0,144.0,136.38,108.22
2016,7,18,7,15,16.0,110.0,3.85,16.0,116.0,111.86,88.19
2016,7,18,7,30,0.0,88.0,3.8,16.0,88.0,85.08,65.9
2016,7,18,7,45,0.0,106.5,3.8,16.5,106.5,102.98,80.39
2016,7,18,8,0,0.0,125.0,3.8,17.0,125.0,120.94,94.67
2016,7,18,8,15,12.0,178.0,3.75,17.0,185.5,179.27,141.87
2016,7,18,8,30,24.0,231.0,3.7,17.0,246.0,239.06,189.37
2016,7,18,8,45,21.0,239.5,3.7,17.5,253.5,246.71,194.4
2016,7,18,9,0,18.0,248.0,3.7,18.0,261.0,254.04,199.24
2016,7,18,9,15,29.0,282.0,3.7,18.5,304.0,299.84,234.35
2016,7,18,9,30,40.0,316.0,3.7,19.0,347.0,344.05,267.58
2016,7,18,9,45,28.5,298.0,3.75,19.5,320.5,318.45,246.67
2016,7,18,10,0,17.0,280.0,3.8,20.0,294.0,288.0,222.26
2016,7,18,10,15,35.5,334.5,3.85,20.0,365.5,363.96,280.45
2016,7,18,10,30,54.0,389.0,3.9,20.0,437.0,437.35,335.41
2016,7,18,10,45,86.5,419.5,3.95,20.0,498.0,500.5,382.68
2016,7,18,11,0,119.0,450.0,4.0,20.0,559.0,570.84,434.48
2016,7,18,11,15,185.5,455.0,4.05,20.0,628.5,643.26,488.6
2016,7,18,11,30,252.0,460.0,4.1,20.0,698.0,722.95,546.91
2016,7,18,11,45,590.5,279.5,4.15,20.5,842.5,885.22,671.6
2016,7,18,12,0,929.0,99.0,4.2,21.0,987.0,1034.1,772.44
2016,7,18,12,15,929.5,99.0,4.25,21.0,987.5,1036.38,773.06
2016,7,18,12,30,930.0,99.0,4.3,21.0,988.0,1035.25,772.65
2016,7,18,12,45,934.0,95.5,4.35,21.0,982.0,1030.58,770.01
2016,7,18,13,0,938.0,92.0,4.4,21.0,976.0,1022.42,765.15
2016,7,18,13,15,935.5,91.5,4.4,21.0,962.0,1007.53,755.56
2016,7,18,13,30,933.0,91.0,4.4,21.0,948.0,989.35,743.87
2016,7,18,13,45,931.5,88.5,4.45,21.0,927.0,966.85,729.63
2016,7,18,14,0,930.0,86.0,4.5,21.0,906.0,941.21,713.36
2016,7,18,14,15,925.0,85.0,4.5,21.0,878.5,910.98,693.48
2016,7,18,14,30,920.0,84.0,4.5,21.0,851.0,878.03,671.66
2016,7,18,14,45,915.0,81.5,4.5,21.0,817.5,840.99,646.84
2016,7,18,15,0,910.0,79.0,4.5,21.0,784.0,801.57,620.16
2016,7,18,15,15,900.5,77.5,4.5,20.5,744.5,757.62,591.14
2016,7,18,15,30,891.0,76.0,4.5,20.0,705.0,712.03,560.48
2016,7,18,15,45,880.5,73.5,4.5,20.0,662.0,663.34,525.98
2016,7,18,16,0,870.0,71.0,4.5,20.0,619.0,613.56,487.93
2016,7,18,16,15,853.5,69.0,4.55,19.5,571.5,560.03,446.73
2016,7,18,16,30,837.0,67.0,4.6,19.0,524.0,506.49,404.11
2016,7,18,16,45,817.0,64.0,4.65,19.0,474.5,450.53,357.44
2016,7,18,17,0,797.0,61.0,4.7,19.0,425.0,395.45,310.07
2016,7,18,17,15,768.0,58.0,4.75,18.5,374.0,337.45,259.71
2016,7,18,17,30,739.0,55.0,4.8,18.0,323.0,282.42,210.54
2016,7,18,17,45,698.0,51.0,4.9,17.5,273.0,226.02,160.06
2016,7,18,18,0,657.0,47.0,5.0,17.0,223.0,173.84,113.63
2016,7,18,18,15,594.5,42.0,4.95,16.5,175.0,122.14,70.76
2016,7,18,18,30,532.0,37.0,4.9,16.0,127.0,77.51,38.29
2016,7,18,18,45,426.5,29.0,4.85,15.5,86.0,36.0,15.85
2016,7,18,19,0,321.0,21.0,4.8,15.0,45.0,15.92,4.67
2016,7,18,19,15,160.5,10.5,4.65,14.5,22.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,10.5,3.25,12.5,22.0,10.32,0.0
2016,7,19,5,30,318.0,21.0,3.3,13.0,44.0,16.07,4.06
2016,7,19,5,45,425.0,29.0,3.4,13.5,84.5,34.51,15.56
2016,7,19,6,0,532.0,37.0,3.5,14.0,125.0,75.69,37.43
2016,7,19,6,15,595.5,42.0,3.45,14.0,173.0,120.24,69.77
2016,7,19,6,30,659.0,47.0,3.4,14.0,221.0,171.99,112.94
2016,7,19,6,45,329.5,71.0,3.4,14.5,158.0,150.0,110.33
2016,7,19,7,0,0.0,95.0,3.4,15.0,95.0,91.54,71.91
2016,7,19,7,15,17.0,132.5,3.4,15.5,140.0,133.69,106.51
2016,7,19,7,30,34.0,170.0,3.4,16.0,185.0,178.51,142.76
2016,7,19,7,45,18.0,166.0,3.45,16.5,174.0,168.79,134.27
2016,7,19,8,0,2.0,162.0,3.5,17.0,163.0,157.8,124.63
2016,7,19,8,15,13.0,196.5,3.55,17.5,204.5,197.82,156.4
2016,7,19,8,30,24.0,231.0,3.6,18.0,246.0,239.06,188.59
2016,7,19,8,45,17.5,227.0,3.65,18.5,238.5,232.17,182.15
2016,7,19,9,0,11.0,223.0,3.7,19.0,231.0,224.6,175.29
2016,7,19,9,15,29.5,274.5,3.75,19.0,297.5,292.78,228.61
2016,7,19,9,30,48.0,326.0,3.8,19.0,364.0,360.42,280.44
2016,7,19,9,45,62.5,353.5,3.85,19.5,404.5,402.22,311.34
2016,7,19,10,0,77.0,381.0,3.9,20.0,445.0,444.97,342.62
2016,7,19,10,15,81.5,397.5,3.95,20.0,467.5,468.49,359.67
2016,7,19,10,30,86.0,414.0,4.0,20.0,490.0,492.04,376.74
2016,7,19,10,45,153.0,432.0,4.05,20.0,570.5,581.32,444.0
2016,7,19,11,0,220.0,450.0,4.1,20.0,651.0,667.53,507.54
2016,7,19,11,15,580.5,273.0,4.1,20.0,816.5,854.87,652.33
2016,7,19,11,30,941.0,96.0,4.1,20.0,982.0,1028.92,772.07
2016,7,19,11,45,943.0,96.0,4.2,20.5,989.5,1039.65,776.74
2016,7,19,12,0,945.0,96.0,4.3,21.0,997.0,1046.95,780.51
2016,7,19,12,15,945.0,95.5,4.35,21.0,997.5,1048.27,781.59
2016,7,19,12,30,945.0,95.0,4.4,21.0,998.0,1046.1,780.49
2016,7,19,12,45,938.0,98.5,4.45,21.0,989.0,1037.6,775.27
2016,7,19,13,0,931.0,102.0,4.5,21.0,980.0,1025.76,768.15
2016,7,19,13,15,928.0,101.5,4.55,21.0,965.0,1010.47,758.78
2016,7,19,13,30,925.0,101.0,4.6,21.0,950.0,991.93,747.28
2016,7,19,13,45,924.5,98.0,4.7,21.0,929.5,970.01,733.9
2016,7,19,14,0,924.0,95.0,4.8,21.0,909.0,944.93,718.28
2016,7,19,14,15,918.0,94.0,4.85,21.0,880.5,913.94,698.11
2016,7,19,14,30,912.0,93.0,4.9,21.0,852.0,880.32,675.99
2016,7,19,14,45,907.0,90.0,5.0,21.0,818.0,842.99,651.36
2016,7,19,15,0,902.0,87.0,5.1,21.0,784.0,803.31,624.76
2016,7,19,15,15,891.5,85.5,5.1,20.5,744.5,758.87,595.07
2016,7,19,15,30,881.0,84.0,5.1,20.0,705.0,712.89,563.8
2016,7,19,15,45,870.5,81.0,5.2,20.0,661.5,664.07,529.13
2016,7,19,16,0,860.0,78.0,5.3,20.0,618.0,614.18,490.71
2016,7,19,16,15,843.0,75.5,5.3,19.5,570.5,560.27,448.68
2016,7,19,16,30,826.0,73.0,5.3,19.0,523.0,506.41,405.38
2016,7,19,16,45,807.0,69.0,5.35,19.0,473.5,450.41,358.4
2016,7,19,17,0,788.0,65.0,5.4,19.0,424.0,394.66,310.28
2016,7,19,17,15,758.0,62.0,5.35,18.5,373.0,337.31,260.15
2016,7,19,17,30,728.0,59.0,5.3,18.0,322.0,282.46,211.0
2016,7,19,17,45,688.5,54.0,5.25,18.0,271.5,226.01,160.06
2016,7,19,18,0,649.0,49.0,5.2,18.0,221.0,173.65,113.29
2016,7,19,18,15,585.0,43.5,5.05,17.5,173.5,121.71,70.52
2016,7,19,18,30,521.0,38.0,4.9,17.0,126.0,77.04,38.25
2016,7,19,18,45,417.0,30.0,4.75,16.5,85.0,34.69,15.11
2016,7,19,19,0,313.0,22.0,4.6,16.0,44.0,16.96,4.82
2016,7,19,19,15,156.5,11.0,4.5,15.5,22.0,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,159.5,10.0,3.35,13.0,21.0,9.83,0.0
2016,7,20,5,30,319.0,20.0,3.5,13.0,42.0,16.56,3.66
2016,7,20,5,45,425.5,28.0,3.65,13.5,82.5,32.9,14.55
2016,7,20,6,0,532.0,36.0,3.8,14.0,123.0,73.95,36.11
2016,7,20,6,15,596.0,41.5,3.75,14.5,171.0,119.01,68.57
2016,7,20,6,30,660.0,47.0,3.7,15.0,219.0,171.33,111.85
2016,7,20,6,45,402.0,94.0,3.7,15.5,205.5,189.38,140.05
2016,7,20,7,0,144.0,141.0,3.7,16.0,192.0,179.05,140.79
2016,7,20,7,15,147.5,163.5,3.65,16.5,223.0,210.9,167.49
2016,7,20,7,30,151.0,186.0,3.6,17.0,254.0,243.13,193.84
2016,7,20,7,45,499.5,126.0,3.55,17.5,389.0,359.06,286.77
2016,7,20,8,0,848.0,66.0,3.5,18.0,524.0,507.97,405.33
2016,7,20,8,15,559.5,165.5,3.45,18.5,479.5,485.46,385.96
2016,7,20,8,30,271.0,265.0,3.4,19.0,435.0,431.71,340.47
2016,7,20,8,45,589.0,169.0,3.4,19.5,572.5,565.58,447.48
2016,7,20,9,0,907.0,73.0,3.4,20.0,710.0,717.54,561.79
2016,7,20,9,15,917.0,74.5,3.4,20.0,750.0,764.32,593.23
2016,7,20,9,30,927.0,76.0,3.4,20.0,790.0,809.48,623.82
2016,7,20,9,45,925.5,83.0,3.4,20.5,823.0,849.02,648.9
2016,7,20,10,0,924.0,90.0,3.4,21.0,856.0,885.7,671.71
2016,7,20,10,15,930.0,91.0,3.45,21.5,885.0,919.86,692.87
2016,7,20,10,30,936.0,92.0,3.5,22.0,914.0,951.35,712.06
2016,7,20,10,45,942.0,91.5,3.55,22.5,936.5,978.45,728.21
2016,7,20,11,0,948.0,91.0,3.6,23.0,959.0,1002.57,742.35
2016,7,20,11,15,951.0,91.5,3.65,23.0,974.5,1021.69,754.64
2016,7,20,11,30,954.0,92.0,3.7,23.0,990.0,1037.48,764.84
2016,7,20,11,45,957.0,91.5,3.8,23.0,998.0,1048.83,772.61
2016,7,20,12,0,960.0,91.0,3.9,23.0,1006.0,1056.72,778.23
2016,7,20,12,15,960.0,91.0,4.0,23.0,1006.5,1058.59,780.04
2016,7,20,12,30,960.0,91.0,4.1,23.0,1007.0,1056.92,779.67
2016,7,20,12,45,959.5,90.5,4.25,23.5,1000.0,1050.69,775.21
2016,7,20,13,0,959.0,90.0,4.4,24.0,993.0,1040.94,768.53
2016,7,20,13,15,956.5,89.5,4.5,23.5,978.5,1025.77,760.96
2016,7,20,13,30,954.0,89.0,4.6,23.0,964.0,1007.23,751.6
2016,7,20,13,45,951.0,88.0,4.75,23.0,942.5,984.43,738.23
2016,7,20,14,0,948.0,87.0,4.9,23.0,921.0,958.47,722.6
2016,7,20,14,15,942.5,86.0,5.0,23.0,892.5,927.27,702.83
2016,7,20,14,30,937.0,85.0,5.1,23.0,864.0,893.32,680.99
2016,7,20,14,45,930.0,83.5,5.25,23.0,829.5,855.04,656.16
2016,7,20,15,0,923.0,82.0,5.4,23.0,795.0,814.47,629.34
2016,7,20,15,15,913.5,80.5,5.45,22.5,755.0,769.94,600.02
2016,7,20,15,30,904.0,79.0,5.5,22.0,715.0,723.73,568.98
2016,7,20,15,45,891.5,77.0,5.6,22.0,670.5,673.57,533.56
2016,7,20,16,0,879.0,75.0,5.7,22.0,626.0,622.47,494.4
2016,7,20,16,15,862.0,73.0,5.7,21.5,578.0,568.12,452.21
2016,7,20,16,30,845.0,71.0,5.7,21.0,530.0,513.79,408.7
2016,7,20,16,45,823.0,68.0,5.75,20.5,479.5,456.38,361.47
2016,7,20,17,0,801.0,65.0,5.8,20.0,429.0,399.52,313.15
2016,7,20,17,15,770.5,62.0,5.8,19.5,377.0,341.24,262.35
2016,7,20,17,30,740.0,59.0,5.8,19.0,325.0,285.52,212.52
2016,7,20,17,45,697.5,54.5,5.8,18.5,274.0,228.13,161.24
2016,7,20,18,0,655.0,50.0,5.8,18.0,223.0,175.16,114.3
2016,7,20,18,15,590.0,44.0,5.65,17.5,174.5,122.27,70.77
2016,7,20,18,30,525.0,38.0,5.5,17.0,126.0,76.79,37.98
2016,7,20,18,45,417.5,30.0,5.4,16.5,84.5,34.2,14.94
