Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,0,310.0,22.0,5.3,16.0,43.0,17.07,4.3
2016,7,20,19,15,155.0,11.0,5.2,15.5,21.5,10.81,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.0,3.95,13.5,20.5,9.83,0.0
2016,7,21,5,30,308.0,20.0,4.1,14.0,41.0,15.34,2.16
2016,7,21,5,45,418.0,28.5,4.35,14.5,81.5,31.06,13.41
2016,7,21,6,0,528.0,37.0,4.6,15.0,122.0,73.88,36.19
2016,7,21,6,15,592.5,42.5,4.6,15.0,170.0,118.71,68.35
2016,7,21,6,30,657.0,48.0,4.6,15.0,218.0,170.9,111.63
2016,7,21,6,45,700.0,52.0,4.6,15.5,269.0,223.46,158.56
2016,7,21,7,0,743.0,56.0,4.6,16.0,320.0,280.51,209.96
2016,7,21,7,15,773.0,59.0,4.5,16.5,371.5,336.13,260.04
2016,7,21,7,30,803.0,62.0,4.4,17.0,423.0,394.81,311.36
2016,7,21,7,45,825.0,64.5,4.3,17.5,473.5,450.74,359.02
2016,7,21,8,0,847.0,67.0,4.2,18.0,524.0,507.75,405.87
2016,7,21,8,15,863.5,69.0,4.1,18.5,571.5,561.94,449.05
2016,7,21,8,30,880.0,71.0,4.0,19.0,619.0,616.11,490.72
2016,7,21,8,45,893.0,72.5,3.9,19.5,663.5,667.16,528.59
2016,7,21,9,0,906.0,74.0,3.8,20.0,708.0,717.33,562.52
2016,7,21,9,15,915.5,75.5,3.75,20.0,748.0,763.75,594.38
2016,7,21,9,30,925.0,77.0,3.7,20.0,788.0,808.51,624.63
2016,7,21,9,45,931.0,79.0,3.7,20.5,822.5,849.02,650.53
2016,7,21,10,0,937.0,81.0,3.7,21.0,857.0,887.17,674.48
2016,7,21,10,15,943.0,82.0,3.75,21.0,886.0,921.76,697.35
2016,7,21,10,30,949.0,83.0,3.8,21.0,915.0,953.63,718.29
2016,7,21,10,45,954.5,83.0,3.9,21.5,937.5,981.12,735.14
2016,7,21,11,0,960.0,83.0,4.0,22.0,960.0,1005.56,749.92
2016,7,21,11,15,963.0,83.5,4.1,22.0,976.0,1024.91,762.77
2016,7,21,11,30,966.0,84.0,4.2,22.0,992.0,1040.88,773.5
2016,7,21,11,45,968.0,83.5,4.35,22.5,1000.0,1051.37,779.5
2016,7,21,12,0,970.0,83.0,4.5,23.0,1008.0,1058.33,783.23
2016,7,21,12,15,971.0,83.0,4.65,22.5,1008.5,1061.24,788.08
2016,7,21,12,30,972.0,83.0,4.8,22.0,1009.0,1060.55,790.66
2016,7,21,12,45,962.5,89.0,4.95,22.0,1000.0,1052.04,786.48
2016,7,21,13,0,953.0,95.0,5.1,22.0,991.0,1040.1,780.06
2016,7,21,13,15,951.0,94.5,5.1,22.0,977.0,1025.48,770.63
2016,7,21,13,30,949.0,94.0,5.1,22.0,963.0,1007.5,759.01
2016,7,21,13,45,948.5,91.0,5.15,22.0,942.0,985.06,744.77
2016,7,21,14,0,948.0,88.0,5.2,22.0,921.0,959.35,728.3
2016,7,21,14,15,943.0,87.0,5.15,21.5,893.0,928.57,708.99
2016,7,21,14,30,938.0,86.0,5.1,21.0,865.0,895.0,687.62
2016,7,21,14,45,934.5,83.0,5.1,21.0,831.0,857.98,662.64
2016,7,21,15,0,931.0,80.0,5.1,21.0,797.0,818.42,635.68
2016,7,21,15,15,921.0,78.5,5.05,21.0,757.0,773.17,604.12
2016,7,21,15,30,911.0,77.0,5.0,21.0,717.0,726.26,571.09
2016,7,21,15,45,901.5,74.0,5.0,21.0,673.0,676.71,535.95
2016,7,21,16,0,892.0,71.0,5.0,21.0,629.0,625.95,497.08
2016,7,21,16,15,876.0,69.0,5.0,20.5,580.5,571.51,454.98
2016,7,21,16,30,860.0,67.0,5.0,20.0,532.0,516.98,411.42
2016,7,21,16,45,839.5,64.0,5.05,19.5,481.5,459.47,364.18
2016,7,21,17,0,819.0,61.0,5.1,19.0,431.0,402.87,316.04
2016,7,21,17,15,789.5,58.0,5.1,18.5,379.0,344.18,264.8
2016,7,21,17,30,760.0,55.0,5.1,18.0,327.0,286.99,213.6
2016,7,21,17,45,717.5,51.0,5.1,18.0,275.5,228.98,161.29
2016,7,21,18,0,675.0,47.0,5.1,18.0,224.0,175.38,113.49
2016,7,21,18,15,611.0,41.5,4.95,17.5,175.0,122.03,69.59
2016,7,21,18,30,547.0,36.0,4.8,17.0,126.0,75.95,36.56
2016,7,21,18,45,436.0,28.5,4.7,16.5,84.5,34.24,14.92
2016,7,21,19,0,325.0,21.0,4.6,16.0,43.0,16.22,3.14
2016,7,21,19,15,162.5,10.5,4.5,15.5,21.5,10.32,0.0
2016,7,21,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,10.0,3.75,13.5,19.5,9.83,0.0
2016,7,22,5,30,310.0,20.0,3.9,14.0,39.0,15.45,1.29
2016,7,22,5,45,419.5,28.0,4.05,14.5,80.0,31.55,14.1
2016,7,22,6,0,529.0,36.0,4.2,15.0,121.0,72.22,34.91
2016,7,22,6,15,595.5,42.0,4.1,15.5,169.5,117.82,67.3
2016,7,22,6,30,662.0,48.0,4.0,16.0,218.0,171.0,110.88
2016,7,22,6,45,706.0,52.0,3.95,16.5,269.5,224.09,157.92
2016,7,22,7,0,750.0,56.0,3.9,17.0,321.0,281.77,209.5
2016,7,22,7,15,780.5,59.5,3.8,17.5,373.5,338.49,260.11
2016,7,22,7,30,811.0,63.0,3.7,18.0,426.0,398.3,311.95
2016,7,22,7,45,834.0,65.5,3.65,18.5,477.0,455.16,360.04
2016,7,22,8,0,857.0,68.0,3.6,19.0,528.0,513.2,407.41
2016,7,22,8,15,874.0,70.0,3.55,19.5,577.0,568.23,450.86
2016,7,22,8,30,891.0,72.0,3.5,20.0,626.0,623.26,492.83
2016,7,22,8,45,903.5,74.0,3.5,20.5,671.5,675.06,531.14
2016,7,22,9,0,916.0,76.0,3.5,21.0,717.0,725.91,565.49
2016,7,22,9,15,926.5,77.5,3.5,21.5,757.5,773.55,596.91
2016,7,22,9,30,937.0,79.0,3.5,22.0,798.0,819.57,626.67
2016,7,22,9,45,935.0,85.5,3.55,22.5,831.0,858.65,651.43
2016,7,22,10,0,933.0,92.0,3.6,23.0,864.0,894.79,673.95
2016,7,22,10,15,939.0,93.0,3.65,23.0,893.0,929.3,696.52
2016,7,22,10,30,945.0,94.0,3.7,23.0,922.0,961.11,717.18
2016,7,22,10,45,950.0,94.5,3.75,23.5,945.0,988.59,733.5
2016,7,22,11,0,955.0,95.0,3.8,24.0,968.0,1013.01,747.75
2016,7,22,11,15,958.0,95.5,3.9,24.0,983.0,1032.3,760.43
2016,7,22,11,30,961.0,96.0,4.0,24.0,998.0,1048.23,771.03
2016,7,22,11,45,963.0,96.0,4.1,24.5,1006.0,1059.2,776.97
2016,7,22,12,0,965.0,96.0,4.2,25.0,1014.0,1066.67,780.72
2016,7,22,12,15,965.0,96.0,4.3,25.0,1014.0,1068.57,782.5
2016,7,22,12,30,965.0,96.0,4.4,25.0,1014.0,1066.9,782.09
2016,7,22,12,45,962.0,96.5,4.55,25.0,1006.0,1059.18,778.09
2016,7,22,13,0,959.0,97.0,4.7,25.0,998.0,1047.97,772.47
2016,7,22,13,15,956.5,96.5,4.85,25.0,983.0,1032.78,764.21
2016,7,22,13,30,954.0,96.0,5.0,25.0,968.0,1014.21,753.66
2016,7,22,13,45,949.5,95.0,5.15,25.0,945.5,989.96,739.22
2016,7,22,14,0,945.0,94.0,5.3,25.0,923.0,962.63,722.56
2016,7,22,14,15,939.0,93.0,5.35,25.0,894.0,931.0,702.16
2016,7,22,14,30,933.0,92.0,5.4,25.0,865.0,896.66,679.77
2016,7,22,14,45,924.0,91.0,5.5,25.0,830.0,857.31,653.96
2016,7,22,15,0,915.0,90.0,5.6,25.0,795.0,815.81,626.34
2016,7,22,15,15,905.0,88.5,5.6,24.5,754.5,771.12,596.87
2016,7,22,15,30,895.0,87.0,5.6,24.0,714.0,724.81,565.77
2016,7,22,15,45,881.0,85.0,5.65,24.0,669.0,673.94,529.62
2016,7,22,16,0,867.0,83.0,5.7,24.0,624.0,622.28,490.12
2016,7,22,16,15,849.0,80.5,5.65,23.5,575.5,567.32,447.73
2016,7,22,16,30,831.0,78.0,5.6,23.0,527.0,512.48,404.16
2016,7,22,16,45,806.5,75.5,5.6,22.5,475.5,454.81,357.11
2016,7,22,17,0,782.0,73.0,5.6,22.0,424.0,398.45,309.65
2016,7,22,17,15,749.5,69.0,5.5,21.5,372.0,339.38,258.73
2016,7,22,17,30,717.0,65.0,5.4,21.0,320.0,283.12,209.07
2016,7,22,17,45,667.0,60.5,5.35,20.5,268.0,225.09,158.16
2016,7,22,18,0,617.0,56.0,5.3,20.0,216.0,171.15,111.37
2016,7,22,18,15,546.0,49.0,5.15,19.0,168.0,118.53,69.08
2016,7,22,18,30,475.0,42.0,5.0,18.0,120.0,73.97,37.57
2016,7,22,18,45,355.0,32.5,4.9,17.5,79.0,34.1,16.23
2016,7,22,19,0,235.0,23.0,4.8,17.0,38.0,18.29,3.31
2016,7,22,19,15,117.5,11.5,4.7,16.5,19.0,11.3,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.5,3.1,13.5,18.0,10.32,0.0
2016,7,23,5,30,240.0,21.0,3.1,14.0,36.0,16.54,0.59
2016,7,23,5,45,359.5,30.5,3.1,15.0,75.5,30.64,14.4
2016,7,23,6,0,479.0,40.0,3.1,16.0,115.0,70.19,35.05
2016,7,23,6,15,549.5,46.5,2.95,16.5,163.0,114.12,65.89
2016,7,23,6,30,620.0,53.0,2.8,17.0,211.0,166.05,107.81
2016,7,23,6,45,669.0,57.5,2.65,17.5,262.5,219.66,154.42
2016,7,23,7,0,718.0,62.0,2.5,18.0,314.0,277.3,204.98
2016,7,23,7,15,750.5,65.5,2.5,18.5,366.0,333.03,254.02
2016,7,23,7,30,783.0,69.0,2.5,19.0,418.0,391.57,304.12
2016,7,23,7,45,808.5,71.5,2.5,20.0,469.5,448.4,350.79
2016,7,23,8,0,834.0,74.0,2.5,21.0,521.0,506.73,396.81
2016,7,23,8,15,851.5,76.5,2.55,22.0,569.5,561.47,438.56
2016,7,23,8,30,869.0,79.0,2.6,23.0,618.0,616.3,478.83
2016,7,23,8,45,882.5,81.0,2.65,24.0,663.0,667.82,515.27
2016,7,23,9,0,896.0,83.0,2.7,25.0,708.0,718.51,548.13
2016,7,23,9,15,906.5,84.5,2.8,25.5,748.5,765.38,578.7
2016,7,23,9,30,917.0,86.0,2.9,26.0,789.0,810.68,607.79
2016,7,23,9,45,926.0,87.0,3.0,26.5,824.5,852.43,634.1
2016,7,23,10,0,935.0,88.0,3.1,27.0,860.0,892.03,658.72
2016,7,23,10,15,940.5,89.0,3.2,27.0,889.0,926.2,680.86
2016,7,23,10,30,946.0,90.0,3.3,27.0,918.0,957.63,701.18
2016,7,23,10,45,948.5,92.0,3.45,27.5,939.5,984.38,717.36
2016,7,23,11,0,951.0,94.0,3.6,28.0,961.0,1007.96,731.48
2016,7,23,11,15,954.0,94.5,3.75,28.0,976.5,1027.21,744.29
2016,7,23,11,30,957.0,95.0,3.9,28.0,992.0,1043.1,755.05
2016,7,23,11,45,957.0,96.5,4.05,28.5,999.5,1053.62,760.91
2016,7,23,12,0,957.0,98.0,4.2,29.0,1007.0,1060.61,764.61
2016,7,23,12,15,957.0,98.0,4.35,28.5,1007.5,1062.5,768.21
2016,7,23,12,30,957.0,98.0,4.5,28.0,1008.0,1060.84,769.63
2016,7,23,12,45,953.0,99.5,4.65,28.0,1000.0,1053.2,765.78
2016,7,23,13,0,949.0,101.0,4.8,28.0,992.0,1042.11,760.23
2016,7,23,13,15,946.5,100.5,4.9,28.0,977.0,1027.03,751.65
2016,7,23,13,30,944.0,100.0,5.0,28.0,962.0,1008.61,740.89
2016,7,23,13,45,941.0,99.0,5.1,28.0,940.5,985.94,727.3
2016,7,23,14,0,938.0,98.0,5.2,28.0,919.0,960.14,711.55
2016,7,23,14,15,932.5,96.5,5.2,27.5,890.5,928.6,692.58
2016,7,23,14,30,927.0,95.0,5.2,27.0,862.0,894.33,671.59
2016,7,23,14,45,919.0,93.5,5.25,27.0,827.5,855.45,646.15
2016,7,23,15,0,911.0,92.0,5.3,27.0,793.0,814.36,618.95
2016,7,23,15,15,901.0,90.5,5.3,26.5,752.5,769.78,589.93
2016,7,23,15,30,891.0,89.0,5.3,26.0,712.0,723.58,559.32
2016,7,23,15,45,877.0,87.0,5.3,26.0,667.0,672.84,523.42
2016,7,23,16,0,863.0,85.0,5.3,26.0,622.0,621.31,484.37
2016,7,23,16,15,845.0,82.5,5.2,25.5,573.5,566.49,442.48
2016,7,23,16,30,827.0,80.0,5.1,25.0,525.0,511.88,399.51
2016,7,23,16,45,802.5,77.0,5.1,24.5,474.0,453.81,352.76
2016,7,23,17,0,778.0,74.0,5.1,24.0,423.0,397.12,305.6
2016,7,23,17,15,745.0,70.0,5.05,23.0,371.0,338.05,255.8
2016,7,23,17,30,712.0,66.0,5.0,22.0,319.0,281.86,207.05
2016,7,23,17,45,661.5,61.5,5.0,21.5,267.0,222.92,155.74
2016,7,23,18,0,611.0,57.0,5.0,21.0,215.0,170.25,110.3
2016,7,23,18,15,538.5,50.0,4.9,20.0,166.5,117.8,68.48
2016,7,23,18,30,466.0,43.0,4.8,19.0,118.0,73.61,37.55
2016,7,23,18,45,343.5,33.0,4.7,18.5,77.5,33.86,16.33
2016,7,23,19,0,221.0,23.0,4.6,18.0,37.0,18.43,2.22
2016,7,23,19,15,110.5,11.5,4.5,17.5,18.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.5,3.1,14.5,16.5,10.32,0.0
2016,7,24,5,30,203.0,21.0,3.1,15.0,33.0,16.67,0.0
2016,7,24,5,45,322.0,31.5,3.15,15.5,72.0,30.46,14.93
2016,7,24,6,0,441.0,42.0,3.2,16.0,111.0,68.68,35.31
2016,7,24,6,15,515.5,49.5,3.05,16.5,158.5,111.86,65.48
2016,7,24,6,30,590.0,57.0,2.9,17.0,206.0,163.54,106.88
2016,7,24,6,45,639.5,62.0,2.8,17.5,257.0,215.08,151.59
2016,7,24,7,0,689.0,67.0,2.7,18.0,308.0,272.81,202.1
2016,7,24,7,15,723.5,71.5,2.65,18.5,360.0,328.69,251.06
2016,7,24,7,30,758.0,76.0,2.6,19.0,412.0,387.64,301.31
2016,7,24,7,45,784.0,79.0,2.6,19.5,463.5,443.96,348.2
2016,7,24,8,0,810.0,82.0,2.6,20.0,515.0,501.87,394.76
2016,7,24,8,15,829.0,85.0,2.6,20.5,563.5,557.12,437.76
2016,7,24,8,30,848.0,88.0,2.6,21.0,612.0,612.0,479.05
2016,7,24,8,45,863.5,89.5,2.65,21.5,657.5,663.42,516.76
2016,7,24,9,0,879.0,91.0,2.7,22.0,703.0,714.24,551.59
2016,7,24,9,15,890.5,93.0,2.7,22.5,743.5,761.73,582.46
2016,7,24,9,30,902.0,95.0,2.7,23.0,784.0,807.76,611.79
2016,7,24,9,45,910.5,96.5,2.75,23.5,819.5,849.12,637.78
2016,7,24,10,0,919.0,98.0,2.8,24.0,855.0,888.35,662.06
2016,7,24,10,15,925.0,99.0,2.85,24.5,884.0,922.52,682.7
2016,7,24,10,30,931.0,100.0,2.9,25.0,913.0,954.02,701.46
2016,7,24,10,45,936.0,100.5,3.0,25.5,936.0,981.24,717.7
2016,7,24,11,0,941.0,101.0,3.1,26.0,959.0,1005.44,731.97
2016,7,24,11,15,944.0,101.5,3.2,26.0,974.0,1024.54,744.43
2016,7,24,11,30,947.0,102.0,3.3,26.0,989.0,1040.32,754.86
2016,7,24,11,45,948.5,102.5,3.4,26.5,997.0,1051.21,760.75
2016,7,24,12,0,950.0,103.0,3.5,27.0,1005.0,1058.62,764.52
2016,7,24,12,15,719.0,245.0,3.65,27.0,928.0,984.23,717.21
2016,7,24,12,30,488.0,387.0,3.8,27.0,851.0,895.38,653.1
2016,7,24,12,45,716.0,246.0,4.0,27.0,920.0,976.79,715.96
2016,7,24,13,0,944.0,105.0,4.2,27.0,989.0,1041.15,759.15
2016,7,24,13,15,940.5,104.0,4.35,27.0,973.5,1024.63,749.16
2016,7,24,13,30,937.0,103.0,4.5,27.0,958.0,1004.81,737.58
2016,7,24,13,45,932.0,102.5,4.65,27.0,935.5,980.91,723.45
2016,7,24,14,0,927.0,102.0,4.8,27.0,913.0,953.98,707.48
2016,7,24,14,15,920.5,101.0,4.85,26.5,884.0,922.33,688.83
2016,7,24,14,30,914.0,100.0,4.9,26.0,855.0,888.04,668.17
2016,7,24,14,45,905.0,98.5,5.0,26.0,819.5,848.71,642.74
2016,7,24,15,0,896.0,97.0,5.1,26.0,784.0,807.29,615.52
2016,7,24,15,15,884.5,95.5,5.1,25.5,743.5,762.12,585.99
2016,7,24,15,30,873.0,94.0,5.1,25.0,703.0,715.49,554.96
2016,7,24,15,45,857.5,92.0,5.1,24.5,658.0,664.49,519.49
2016,7,24,16,0,842.0,90.0,5.1,24.0,613.0,612.88,481.15
2016,7,24,16,15,822.5,87.0,5.05,23.5,564.0,558.07,439.11
2016,7,24,16,30,803.0,84.0,5.0,23.0,515.0,502.89,395.53
2016,7,24,16,45,777.0,81.0,4.95,22.5,464.0,445.3,348.74
2016,7,24,17,0,751.0,78.0,4.9,22.0,413.0,389.29,301.8
2016,7,24,17,15,716.5,73.5,4.85,21.5,361.5,330.61,251.59
2016,7,24,17,30,682.0,69.0,4.8,21.0,310.0,274.05,202.11
2016,7,24,17,45,633.0,63.5,4.75,20.5,259.0,217.11,152.38
2016,7,24,18,0,584.0,58.0,4.7,20.0,208.0,165.36,107.68
2016,7,24,18,15,510.5,50.5,4.6,19.0,160.0,113.88,66.7
2016,7,24,18,30,437.0,43.0,4.5,18.0,112.0,70.79,36.57
2016,7,24,18,45,320.0,32.5,4.45,17.5,73.0,32.44,15.81
2016,7,24,19,0,203.0,22.0,4.4,17.0,34.0,17.57,0.56
2016,7,24,19,15,101.5,11.0,4.3,16.5,17.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.0,10.0,3.05,13.0,15.5,9.83,0.0
2016,7,25,5,30,180.0,20.0,3.1,13.0,31.0,15.81,0.0
2016,7,25,5,45,298.0,31.5,3.15,13.5,69.0,29.65,14.91
2016,7,25,6,0,416.0,43.0,3.2,14.0,107.0,67.26,35.45
2016,7,25,6,15,491.0,51.5,3.05,14.5,154.5,109.98,65.48
2016,7,25,6,30,566.0,60.0,2.9,15.0,202.0,161.28,106.72
2016,7,25,6,45,293.0,91.5,2.8,15.5,166.5,158.46,117.64
2016,7,25,7,0,20.0,123.0,2.7,16.0,131.0,124.04,98.18
2016,7,25,7,15,29.0,145.5,2.6,16.5,158.0,150.63,119.78
2016,7,25,7,30,38.0,168.0,2.5,17.0,185.0,178.2,141.8
2016,7,25,7,45,44.5,190.5,2.45,17.5,213.0,205.69,163.42
2016,7,25,8,0,51.0,213.0,2.4,18.0,241.0,233.91,185.28
2016,7,25,8,15,72.5,241.5,2.4,18.5,284.5,277.18,218.8
2016,7,25,8,30,94.0,270.0,2.4,19.0,328.0,322.61,253.44
2016,7,25,8,45,473.5,187.0,2.45,20.0,512.0,504.17,397.36
2016,7,25,9,0,853.0,104.0,2.5,21.0,696.0,708.71,550.01
2016,7,25,9,15,865.0,106.0,2.5,21.5,737.0,755.56,579.28
2016,7,25,9,30,877.0,108.0,2.5,22.0,778.0,801.05,608.3
2016,7,25,9,45,884.0,111.0,2.5,22.5,813.0,841.86,633.64
2016,7,25,10,0,891.0,114.0,2.5,23.0,848.0,880.51,657.18
2016,7,25,10,15,898.0,115.5,2.55,23.0,877.0,915.28,679.58
2016,7,25,10,30,905.0,117.0,2.6,23.0,906.0,947.51,700.24
2016,7,25,10,45,909.5,118.0,2.65,23.5,928.5,974.19,715.83
2016,7,25,11,0,914.0,119.0,2.7,24.0,951.0,997.91,729.47
2016,7,25,11,15,917.5,119.5,2.7,24.0,966.5,1017.07,741.14
2016,7,25,11,30,921.0,120.0,2.7,24.0,982.0,1033.01,750.83
2016,7,25,11,45,924.0,120.0,2.75,24.5,990.0,1044.64,756.87
2016,7,25,12,0,927.0,120.0,2.8,25.0,998.0,1052.9,760.86
2016,7,25,12,15,927.0,120.0,2.85,25.0,998.5,1054.74,762.38
2016,7,25,12,30,927.0,120.0,2.9,25.0,999.0,1053.13,761.86
2016,7,25,12,45,927.5,118.5,2.95,25.5,992.0,1047.04,757.13
2016,7,25,13,0,928.0,117.0,3.0,26.0,985.0,1037.51,750.33
2016,7,25,13,15,925.0,116.5,3.05,26.0,970.0,1022.19,741.39
2016,7,25,13,30,922.0,116.0,3.1,26.0,955.0,1003.59,730.43
2016,7,25,13,45,920.0,113.5,3.2,26.0,933.5,980.72,717.08
2016,7,25,14,0,918.0,111.0,3.3,26.0,912.0,954.73,701.64
2016,7,25,14,15,911.5,109.5,3.35,25.5,883.5,922.77,683.14
2016,7,25,14,30,905.0,108.0,3.4,25.0,855.0,888.19,662.69
2016,7,25,14,45,899.5,104.5,3.45,25.0,820.5,849.95,638.22
2016,7,25,15,0,894.0,101.0,3.5,25.0,786.0,809.39,611.9
2016,7,25,15,15,883.0,99.0,3.45,24.5,745.5,764.11,582.67
2016,7,25,15,30,872.0,97.0,3.4,24.0,705.0,717.33,551.96
2016,7,25,15,45,861.0,93.5,3.4,24.0,660.5,667.76,517.14
2016,7,25,16,0,850.0,90.0,3.4,24.0,616.0,617.19,479.43
2016,7,25,16,15,831.0,87.0,3.35,23.5,567.0,562.25,438.1
2016,7,25,16,30,812.0,84.0,3.3,23.0,518.0,506.85,395.11
2016,7,25,16,45,790.0,79.5,3.25,22.5,467.5,449.1,348.92
2016,7,25,17,0,768.0,75.0,3.2,22.0,417.0,392.51,302.09
2016,7,25,17,15,734.0,71.0,3.15,21.5,364.5,333.58,252.14
2016,7,25,17,30,700.0,67.0,3.1,21.0,312.0,277.64,203.48
2016,7,25,17,45,654.0,61.5,3.05,20.5,261.0,219.51,152.97
2016,7,25,18,0,608.0,56.0,3.0,20.0,210.0,167.17,107.82
2016,7,25,18,15,535.0,48.5,2.9,19.5,161.5,114.46,65.87
2016,7,25,18,30,462.0,41.0,2.8,19.0,113.0,70.08,35.03
2016,7,25,18,45,344.0,30.5,2.75,18.5,73.5,30.44,14.1
2016,7,25,19,0,226.0,20.0,2.7,18.0,34.0,15.72,0.0
2016,7,25,19,15,113.0,10.0,2.6,17.5,17.0,9.83,0.0
2016,7,25,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.5,0.75,14.5,14.5,9.34,0.0
2016,7,26,5,30,192.0,19.0,0.8,15.0,29.0,14.95,0.0
2016,7,26,5,45,309.0,30.5,0.85,15.5,67.5,28.39,13.91
2016,7,26,6,0,426.0,42.0,0.9,16.0,106.0,66.42,34.23
2016,7,26,6,15,500.5,50.0,0.85,16.5,153.5,109.09,63.66
2016,7,26,6,30,575.0,58.0,0.8,17.0,201.0,160.3,104.1
2016,7,26,6,45,623.5,64.0,0.8,18.0,251.5,211.69,147.72
2016,7,26,7,0,672.0,70.0,0.8,19.0,302.0,268.27,195.9
2016,7,26,7,15,707.0,74.5,0.8,19.5,354.0,324.39,243.73
2016,7,26,7,30,742.0,79.0,0.8,20.0,406.0,382.71,292.01
2016,7,26,7,45,767.0,83.5,0.85,21.0,457.0,439.31,337.09
2016,7,26,8,0,792.0,88.0,0.9,22.0,508.0,497.44,381.55
2016,7,26,8,15,811.5,91.0,0.9,22.5,556.5,552.19,422.32
2016,7,26,8,30,831.0,94.0,0.9,23.0,605.0,607.31,461.86
2016,7,26,8,45,845.0,97.0,0.95,24.0,650.0,657.81,496.35
2016,7,26,9,0,859.0,100.0,1.0,25.0,695.0,708.39,528.84
2016,7,26,9,15,870.5,102.0,1.05,25.5,736.0,755.15,558.03
2016,7,26,9,30,882.0,104.0,1.1,26.0,777.0,800.5,585.85
2016,7,26,9,45,890.0,106.5,1.15,26.5,811.5,841.84,610.67
2016,7,26,10,0,898.0,109.0,1.2,27.0,846.0,881.07,633.85
2016,7,26,10,15,904.5,110.0,1.3,27.5,875.5,915.13,654.25
2016,7,26,10,30,911.0,111.0,1.4,28.0,905.0,946.6,672.93
2016,7,26,10,45,916.0,112.0,1.5,29.0,927.5,973.92,687.59
2016,7,26,11,0,921.0,113.0,1.6,30.0,950.0,998.27,700.34
2016,7,26,11,15,924.0,114.0,1.75,30.0,965.0,1017.59,713.5
2016,7,26,11,30,927.0,115.0,1.9,30.0,980.0,1033.65,724.74
2016,7,26,11,45,929.0,114.5,2.1,30.5,988.0,1043.84,731.59
2016,7,26,12,0,931.0,114.0,2.3,31.0,996.0,1050.63,736.35
2016,7,26,12,15,931.0,114.0,2.4,31.0,996.0,1052.47,738.47
2016,7,26,12,30,931.0,114.0,2.5,31.0,996.0,1050.85,738.58
2016,7,26,12,45,925.0,116.5,2.65,31.0,987.0,1042.35,735.02
2016,7,26,13,0,919.0,119.0,2.8,31.0,978.0,1030.51,729.4
2016,7,26,13,15,916.0,118.5,2.9,30.5,963.0,1015.28,722.67
2016,7,26,13,30,913.0,118.0,3.0,30.0,948.0,996.81,713.86
2016,7,26,13,45,727.5,216.5,3.1,30.0,868.0,913.24,661.33
2016,7,26,14,0,542.0,315.0,3.2,30.0,788.0,824.54,600.18
2016,7,26,14,15,717.5,213.0,3.2,30.0,817.5,862.51,631.3
2016,7,26,14,30,893.0,111.0,3.2,30.0,847.0,880.62,643.98
2016,7,26,14,45,885.5,108.5,3.25,30.0,812.5,842.12,619.46
2016,7,26,15,0,878.0,106.0,3.3,30.0,778.0,801.46,593.65
2016,7,26,15,15,711.0,161.0,3.25,29.5,686.5,701.33,526.26
2016,7,26,15,30,544.0,216.0,3.2,29.0,595.0,606.3,457.32
2016,7,26,15,45,685.5,156.0,3.2,28.5,601.0,616.2,468.31
2016,7,26,16,0,827.0,96.0,3.2,28.0,607.0,609.31,465.7
2016,7,26,16,15,807.0,93.0,3.15,27.5,558.0,554.1,424.66
2016,7,26,16,30,787.0,90.0,3.1,27.0,509.0,499.32,382.89
2016,7,26,16,45,583.0,121.0,3.05,27.0,414.5,393.45,300.85
2016,7,26,17,0,379.0,152.0,3.0,27.0,320.0,306.22,232.98
2016,7,26,17,15,523.0,112.0,2.9,26.0,312.0,296.25,221.97
2016,7,26,17,30,667.0,72.0,2.8,25.0,304.0,270.9,195.62
2016,7,26,17,45,617.5,65.5,2.7,24.5,253.0,213.69,146.9
2016,7,26,18,0,568.0,59.0,2.6,24.0,202.0,161.78,103.21
2016,7,26,18,15,494.5,51.0,2.5,23.0,154.5,110.84,63.68
2016,7,26,18,30,421.0,43.0,2.4,22.0,107.0,68.33,34.74
2016,7,26,18,45,305.5,31.0,2.3,21.0,68.5,29.76,14.08
2016,7,26,19,0,190.0,19.0,2.2,20.0,30.0,14.87,0.0
2016,7,26,19,15,95.0,9.5,2.1,19.5,15.0,9.34,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.0,8.0,1.2,15.5,10.5,7.86,0.0
2016,7,27,5,30,92.0,16.0,1.2,16.0,21.0,12.38,0.0
2016,7,27,5,45,183.5,32.0,1.25,16.5,55.0,27.57,14.35
2016,7,27,6,0,275.0,48.0,1.3,17.0,89.0,60.66,34.72
2016,7,27,6,15,344.0,60.5,1.25,17.5,132.0,98.32,61.29
2016,7,27,6,30,413.0,73.0,1.2,18.0,175.0,143.85,96.96
2016,7,27,6,45,468.5,82.0,1.2,18.5,223.0,191.54,136.67
2016,7,27,7,0,524.0,91.0,1.2,19.0,271.0,244.48,181.28
2016,7,27,7,15,562.5,98.5,1.2,19.5,320.0,295.88,224.81
2016,7,27,7,30,601.0,106.0,1.2,20.0,369.0,351.01,270.34
2016,7,27,7,45,634.5,110.5,1.3,21.0,418.5,404.33,313.07
2016,7,27,8,0,668.0,115.0,1.4,22.0,468.0,460.24,356.44
2016,7,27,8,15,690.5,119.5,1.4,22.5,515.0,512.29,395.83
2016,7,27,8,30,713.0,124.0,1.4,23.0,562.0,565.25,434.61
2016,7,27,8,45,734.0,126.5,1.45,24.0,606.5,615.82,469.93
2016,7,27,9,0,755.0,129.0,1.5,25.0,651.0,666.12,503.96
2016,7,27,9,15,768.5,132.0,1.55,25.5,690.5,711.54,533.88
2016,7,27,9,30,782.0,135.0,1.6,26.0,730.0,755.96,561.95
2016,7,27,9,45,773.5,147.5,1.65,26.5,759.0,790.84,583.22
2016,7,27,10,0,765.0,160.0,1.7,27.0,788.0,822.77,602.41
2016,7,27,10,15,773.5,162.5,1.8,27.0,816.5,856.59,624.42
2016,7,27,10,30,782.0,165.0,1.9,27.0,845.0,888.33,645.0
2016,7,27,10,45,793.0,163.5,2.0,27.5,868.0,916.07,661.67
2016,7,27,11,0,804.0,162.0,2.1,28.0,891.0,941.46,676.81
2016,7,27,11,15,808.0,163.0,2.2,28.0,906.0,960.12,689.01
2016,7,27,11,30,812.0,164.0,2.3,28.0,921.0,975.9,699.51
2016,7,27,11,45,819.0,161.5,2.4,28.5,930.5,988.1,706.44
2016,7,27,12,0,826.0,159.0,2.5,29.0,940.0,997.3,711.54
2016,7,27,12,15,647.5,273.5,2.6,29.0,886.0,941.62,676.16
2016,7,27,12,30,469.0,388.0,2.7,29.0,832.0,877.69,629.58
2016,7,27,12,45,660.5,264.5,2.8,29.0,884.0,940.41,678.67
2016,7,27,13,0,852.0,141.0,2.9,29.0,936.0,986.68,709.21
2016,7,27,13,15,848.5,140.0,2.95,29.0,921.0,971.3,699.7
2016,7,27,13,30,845.0,139.0,3.0,29.0,906.0,952.94,688.84
2016,7,27,13,45,844.0,135.0,3.15,29.0,886.0,930.98,676.37
2016,7,27,14,0,843.0,131.0,3.3,29.0,866.0,906.11,661.87
2016,7,27,14,15,835.5,129.5,3.3,28.5,837.5,875.2,643.62
2016,7,27,14,30,828.0,128.0,3.3,28.0,809.0,841.96,623.66
2016,7,27,14,45,823.0,123.5,3.35,28.0,776.0,808.48,602.4
2016,7,27,15,0,818.0,119.0,3.4,28.0,743.0,769.55,577.18
2016,7,27,15,15,805.0,116.5,3.35,27.5,703.5,724.74,548.27
2016,7,27,15,30,792.0,114.0,3.3,27.0,664.0,678.8,518.15
2016,7,27,15,45,781.0,108.5,3.3,26.5,621.0,630.22,484.13
2016,7,27,16,0,770.0,103.0,3.3,26.0,578.0,580.84,448.44
2016,7,27,16,15,749.0,99.5,3.25,25.5,530.5,527.25,408.3
2016,7,27,16,30,728.0,96.0,3.2,25.0,483.0,474.3,367.41
2016,7,27,16,45,706.5,90.0,3.15,24.5,435.0,418.96,323.45
2016,7,27,17,0,685.0,84.0,3.1,24.0,387.0,365.27,279.37
2016,7,27,17,15,648.5,79.0,3.05,23.0,336.5,308.77,232.47
2016,7,27,17,30,612.0,74.0,3.0,22.0,286.0,255.64,187.15
2016,7,27,17,45,567.5,66.5,2.95,21.5,238.0,201.76,140.72
2016,7,27,18,0,523.0,59.0,2.9,21.0,190.0,152.67,98.84
2016,7,27,18,15,450.5,50.5,2.8,20.5,144.5,104.01,60.65
2016,7,27,18,30,378.0,42.0,2.7,20.0,99.0,63.67,32.91
2016,7,27,18,45,272.5,30.0,2.65,19.5,63.0,27.83,13.23
2016,7,27,19,0,167.0,18.0,2.6,19.0,27.0,14.02,0.0
2016,7,27,19,15,83.5,9.0,2.5,18.5,13.5,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.0,1.7,14.0,8.0,7.86,0.0
2016,7,28,5,30,0.0,16.0,1.7,14.0,16.0,15.39,0.0
2016,7,28,5,45,37.5,33.0,1.7,14.5,38.5,29.62,17.09
2016,7,28,6,0,75.0,50.0,1.7,15.0,61.0,50.84,33.89
2016,7,28,6,15,93.0,70.5,1.65,15.5,89.5,77.29,55.18
2016,7,28,6,30,111.0,91.0,1.6,16.0,118.0,106.12,79.0
2016,7,28,6,45,123.5,112.0,1.6,16.5,149.0,136.34,104.41
2016,7,28,7,0,136.0,133.0,1.6,17.0,180.0,168.09,130.93
2016,7,28,7,15,219.5,147.5,1.55,17.5,237.5,220.69,172.74
2016,7,28,7,30,303.0,162.0,1.5,18.0,295.0,281.87,221.46
2016,7,28,7,45,538.0,121.0,1.45,19.0,391.0,370.05,290.26
2016,7,28,8,0,773.0,80.0,1.4,20.0,487.0,478.38,373.68
2016,7,28,8,15,792.0,83.0,1.45,20.5,534.5,531.91,414.6
2016,7,28,8,30,811.0,86.0,1.5,21.0,582.0,585.11,454.35
2016,7,28,8,45,825.5,88.0,1.55,21.5,625.5,634.83,490.36
2016,7,28,9,0,840.0,90.0,1.6,22.0,669.0,683.94,523.82
2016,7,28,9,15,851.0,92.0,1.7,22.5,708.5,729.59,553.78
2016,7,28,9,30,862.0,94.0,1.8,23.0,748.0,773.84,582.4
2016,7,28,9,45,871.5,95.0,1.9,23.5,783.0,814.2,608.04
2016,7,28,10,0,881.0,96.0,2.0,24.0,818.0,852.61,632.13
2016,7,28,10,15,887.5,97.0,2.1,24.5,846.0,886.2,652.83
2016,7,28,10,30,894.0,98.0,2.2,25.0,874.0,917.26,671.76
2016,7,28,10,45,897.0,99.5,2.3,25.5,895.0,942.87,687.08
2016,7,28,11,0,900.0,101.0,2.4,26.0,916.0,965.49,700.47
2016,7,28,11,15,902.5,101.5,2.45,26.0,930.5,983.49,711.83
2016,7,28,11,30,905.0,102.0,2.5,26.0,945.0,998.28,721.25
2016,7,28,11,45,905.0,103.5,2.65,26.5,952.0,1008.36,727.29
2016,7,28,12,0,905.0,105.0,2.8,27.0,959.0,1015.07,731.27
2016,7,28,12,15,904.5,105.0,2.85,27.0,958.5,1016.35,732.42
2016,7,28,12,30,904.0,105.0,2.9,27.0,958.0,1014.26,731.56
2016,7,28,12,45,896.0,108.5,2.95,27.0,948.5,1004.94,726.19
2016,7,28,13,0,888.0,112.0,3.0,27.0,939.0,992.41,718.88
2016,7,28,13,15,885.0,111.0,3.0,26.5,924.5,977.01,710.8
2016,7,28,13,30,882.0,110.0,3.0,26.0,910.0,958.48,700.73
2016,7,28,13,45,877.0,109.0,3.05,26.0,888.5,935.04,686.44
2016,7,28,14,0,872.0,108.0,3.1,26.0,867.0,908.76,670.26
2016,7,28,14,15,865.5,107.0,3.1,25.5,838.5,878.43,652.27
2016,7,28,14,30,859.0,106.0,3.1,25.0,810.0,845.63,632.46
2016,7,28,14,45,850.0,104.0,3.1,25.0,776.0,807.45,607.56
2016,7,28,15,0,841.0,102.0,3.1,25.0,742.0,767.33,581.12
2016,7,28,15,15,829.0,100.0,3.1,24.5,702.5,723.23,552.69
2016,7,28,15,30,817.0,98.0,3.1,24.0,663.0,677.86,522.89
2016,7,28,15,45,802.5,95.0,3.1,24.0,619.5,629.91,488.56
2016,7,28,16,0,788.0,92.0,3.1,24.0,576.0,579.94,451.13
2016,7,28,16,15,768.0,89.0,3.05,23.5,529.0,526.57,410.81
2016,7,28,16,30,748.0,86.0,3.0,23.0,482.0,473.7,369.61
2016,7,28,16,45,722.5,82.0,3.0,23.0,433.0,418.05,324.43
2016,7,28,17,0,697.0,78.0,3.0,23.0,384.0,364.03,279.26
2016,7,28,17,15,661.5,73.5,3.0,22.0,334.0,307.08,231.73
2016,7,28,17,30,626.0,69.0,3.0,21.0,284.0,254.06,186.17
2016,7,28,17,45,576.5,63.0,3.0,20.5,235.5,199.71,139.2
2016,7,28,18,0,527.0,57.0,3.0,20.0,187.0,150.68,97.37
2016,7,28,18,15,454.5,48.5,2.85,19.5,142.0,101.88,58.97
2016,7,28,18,30,382.0,40.0,2.7,19.0,97.0,61.4,31.19
2016,7,28,18,45,272.5,28.5,2.55,18.5,61.5,25.92,12.01
2016,7,28,19,0,163.0,17.0,2.4,18.0,26.0,13.19,0.0
2016,7,28,19,15,81.5,8.5,2.25,17.5,13.0,8.36,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,52.0,7.5,2.1,14.5,10.0,7.37,0.0
2016,7,29,5,30,104.0,15.0,2.1,15.0,20.0,11.64,0.0
2016,7,29,5,45,197.0,29.5,2.15,15.5,53.0,24.93,14.35
2016,7,29,6,0,290.0,44.0,2.2,16.0,86.0,57.26,31.68
2016,7,29,6,15,361.5,55.5,2.15,16.5,129.0,94.94,58.0
2016,7,29,6,30,433.0,67.0,2.1,17.0,172.0,141.49,94.62
2016,7,29,6,45,483.0,76.0,2.05,17.5,219.0,188.09,134.13
2016,7,29,7,0,533.0,85.0,2.0,18.0,266.0,240.18,178.85
2016,7,29,7,15,571.5,92.0,1.95,18.5,315.0,291.56,223.07
2016,7,29,7,30,610.0,99.0,1.9,19.0,364.0,346.67,269.35
2016,7,29,7,45,640.0,104.0,1.9,19.5,412.5,399.35,312.72
2016,7,29,8,0,670.0,109.0,1.9,20.0,461.0,454.27,356.5
2016,7,29,8,15,692.5,113.5,1.95,20.5,507.5,506.44,397.02
2016,7,29,8,30,715.0,118.0,2.0,21.0,554.0,559.52,437.01
2016,7,29,8,45,735.0,120.5,2.05,21.5,598.0,609.33,473.52
2016,7,29,9,0,755.0,123.0,2.1,22.0,642.0,659.29,509.17
2016,7,29,9,15,769.0,125.5,2.1,22.5,681.5,704.61,539.39
2016,7,29,9,30,783.0,128.0,2.1,23.0,721.0,748.98,567.84
2016,7,29,9,45,804.5,124.0,2.15,23.5,758.5,791.58,594.96
2016,7,29,10,0,826.0,120.0,2.2,24.0,796.0,830.05,618.94
2016,7,29,10,15,833.5,121.5,2.25,24.5,824.5,863.41,639.27
2016,7,29,10,30,841.0,123.0,2.3,25.0,853.0,894.46,657.93
2016,7,29,10,45,850.5,122.0,2.4,25.5,876.0,922.35,674.86
2016,7,29,11,0,860.0,121.0,2.5,26.0,899.0,947.68,690.09
2016,7,29,11,15,863.5,122.0,2.55,26.0,914.0,966.5,702.02
2016,7,29,11,30,867.0,123.0,2.6,26.0,929.0,982.28,712.11
2016,7,29,11,45,872.5,121.0,2.65,26.0,938.0,993.87,719.61
2016,7,29,12,0,878.0,119.0,2.7,26.0,947.0,1002.29,725.21
2016,7,29,12,15,878.0,119.0,2.75,26.0,947.0,1004.02,726.64
2016,7,29,12,30,878.0,119.0,2.8,26.0,947.0,1002.45,726.12
2016,7,29,12,45,883.0,115.0,2.9,26.5,942.0,998.48,723.18
2016,7,29,13,0,888.0,111.0,3.0,27.0,937.0,991.13,718.16
2016,7,29,13,15,885.0,110.5,3.05,26.5,922.5,976.22,710.75
2016,7,29,13,30,882.0,110.0,3.1,26.0,908.0,958.17,701.34
2016,7,29,13,45,879.5,107.5,3.2,26.0,887.0,935.49,687.86
2016,7,29,14,0,877.0,105.0,3.3,26.0,866.0,909.84,672.36
2016,7,29,14,15,870.5,104.0,3.3,25.5,838.0,879.34,654.18
2016,7,29,14,30,864.0,103.0,3.3,25.0,810.0,846.35,634.17
2016,7,29,14,45,857.0,100.5,3.3,25.0,776.5,809.08,609.81
2016,7,29,15,0,850.0,98.0,3.3,25.0,743.0,769.71,583.81
2016,7,29,15,15,838.5,96.0,3.25,24.5,704.0,725.6,555.08
2016,7,29,15,30,827.0,94.0,3.2,24.0,665.0,680.14,524.98
2016,7,29,15,45,813.0,91.0,3.2,24.0,621.5,630.91,489.85
2016,7,29,16,0,799.0,88.0,3.2,24.0,578.0,581.81,452.96
2016,7,29,16,15,780.0,85.5,3.15,23.5,531.0,528.96,412.93
2016,7,29,16,30,761.0,83.0,3.1,23.0,484.0,476.48,371.92
2016,7,29,16,45,735.0,79.5,3.1,23.0,434.5,420.42,326.3
2016,7,29,17,0,709.0,76.0,3.1,23.0,385.0,366.01,280.71
2016,7,29,17,15,674.0,71.5,3.05,22.0,335.0,309.38,233.25
2016,7,29,17,30,639.0,67.0,3.0,21.0,285.0,255.04,186.49
2016,7,29,17,45,588.0,61.0,2.95,20.5,235.5,199.63,138.61
2016,7,29,18,0,537.0,55.0,2.9,20.0,186.0,149.73,96.07
2016,7,29,18,15,463.5,47.0,2.7,19.5,141.0,100.8,57.68
2016,7,29,18,30,390.0,39.0,2.5,19.0,96.0,60.31,30.16
2016,7,29,18,45,275.0,28.0,2.4,18.5,60.0,24.97,11.43
2016,7,29,19,0,160.0,17.0,2.3,18.0,24.0,13.32,0.0
2016,7,29,19,15,80.0,8.5,2.15,17.5,12.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,81.0,7.5,1.95,14.0,11.5,7.37,0.0
2016,7,30,5,30,162.0,15.0,2.0,14.0,23.0,11.55,0.0
2016,7,30,5,45,280.0,26.5,2.15,14.5,58.5,22.57,12.31
2016,7,30,6,0,398.0,38.0,2.3,15.0,94.0,58.47,29.26
2016,7,30,6,15,473.0,46.0,2.3,15.5,140.0,99.34,57.08
2016,7,30,6,30,548.0,54.0,2.3,16.0,186.0,148.82,96.24
2016,7,30,6,45,274.0,81.5,2.3,16.5,147.5,142.94,104.7
2016,7,30,7,0,0.0,109.0,2.3,17.0,109.0,104.85,82.41
2016,7,30,7,15,9.5,131.5,2.25,17.5,136.0,130.01,102.73
2016,7,30,7,30,19.0,154.0,2.2,18.0,163.0,156.33,123.67
2016,7,30,7,45,28.5,178.5,2.2,19.0,193.0,186.78,147.38
2016,7,30,8,0,38.0,203.0,2.2,20.0,223.0,217.61,170.95
2016,7,30,8,15,92.5,237.0,2.2,20.5,291.5,284.03,222.76
2016,7,30,8,30,147.0,271.0,2.2,21.0,360.0,358.7,279.8
2016,7,30,8,45,159.0,293.0,2.25,21.5,396.5,396.34,307.25
2016,7,30,9,0,171.0,315.0,2.3,22.0,433.0,434.81,335.01
2016,7,30,9,15,519.0,205.5,2.35,22.5,592.0,598.95,462.72
2016,7,30,9,30,867.0,96.0,2.4,23.0,751.0,779.04,591.68
2016,7,30,9,45,880.5,95.0,2.5,23.5,787.5,820.86,617.33
2016,7,30,10,0,894.0,94.0,2.6,24.0,824.0,860.97,642.69
2016,7,30,10,15,900.5,95.5,2.65,24.0,852.5,895.52,665.01
2016,7,30,10,30,907.0,97.0,2.7,24.0,881.0,927.5,685.57
2016,7,30,10,45,911.5,97.5,2.8,24.5,903.5,953.83,701.41
2016,7,30,11,0,916.0,98.0,2.9,25.0,926.0,977.17,715.29
2016,7,30,11,15,919.5,98.5,2.95,25.0,941.0,996.43,727.55
2016,7,30,11,30,923.0,99.0,3.0,25.0,956.0,1012.45,737.81
2016,7,30,11,45,924.5,99.5,3.05,25.5,964.0,1023.15,743.27
2016,7,30,12,0,926.0,100.0,3.1,26.0,972.0,1030.44,746.66
2016,7,30,12,15,926.5,100.0,3.1,25.5,972.0,1032.74,749.49
2016,7,30,12,30,927.0,100.0,3.1,25.0,972.0,1031.58,750.25
2016,7,30,12,45,918.5,104.0,3.1,25.0,962.5,1022.14,744.32
2016,7,30,13,0,910.0,108.0,3.1,25.0,953.0,1009.39,736.41
2016,7,30,13,15,907.0,107.5,3.05,25.0,938.5,994.16,726.6
2016,7,30,13,30,904.0,107.0,3.0,25.0,924.0,975.72,714.78
2016,7,30,13,45,901.5,105.0,3.0,25.0,903.0,953.07,700.67
2016,7,30,14,0,899.0,103.0,3.0,25.0,882.0,927.37,684.58
2016,7,30,14,15,893.0,102.0,2.95,24.5,854.0,896.67,666.09
2016,7,30,14,30,887.0,101.0,2.9,24.0,826.0,863.38,645.75
2016,7,30,14,45,882.5,97.5,2.9,24.0,792.5,826.31,621.76
