Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,0,878.0,94.0,2.9,24.0,759.0,786.89,595.96
2016,7,30,15,15,867.0,92.0,2.85,23.5,719.0,742.0,566.91
2016,7,30,15,30,856.0,90.0,2.8,23.0,679.0,695.66,536.42
2016,7,30,15,45,847.0,86.0,2.8,23.0,636.0,647.36,502.47
2016,7,30,16,0,838.0,82.0,2.8,23.0,593.0,597.89,465.52
2016,7,30,16,15,819.5,79.0,2.85,22.5,545.0,543.19,424.5
2016,7,30,16,30,801.0,76.0,2.9,22.0,497.0,488.87,382.3
2016,7,30,16,45,782.5,71.5,2.95,21.5,448.0,433.14,337.49
2016,7,30,17,0,764.0,67.0,3.0,21.0,399.0,378.22,291.66
2016,7,30,17,15,730.5,63.0,3.0,20.5,347.5,319.64,241.58
2016,7,30,17,30,697.0,59.0,3.0,20.0,296.0,264.03,192.77
2016,7,30,17,45,654.5,53.5,3.05,19.5,246.0,208.04,143.57
2016,7,30,18,0,612.0,48.0,3.1,19.0,196.0,156.56,98.89
2016,7,30,18,15,539.5,41.5,3.05,18.0,149.0,104.02,57.44
2016,7,30,18,30,467.0,35.0,3.0,17.0,102.0,60.8,28.37
2016,7,30,18,45,350.0,25.0,2.95,16.5,64.0,22.24,11.96
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,11.54,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,2.45,13.5,12.0,6.88,0.0
2016,7,31,5,30,217.0,14.0,2.5,14.0,24.0,10.71,0.0
2016,7,31,5,45,339.0,24.0,2.65,14.5,61.0,20.14,10.15
2016,7,31,6,0,461.0,34.0,2.8,15.0,98.0,58.03,26.93
2016,7,31,6,15,534.5,40.5,2.75,15.5,145.0,101.94,56.61
2016,7,31,6,30,608.0,47.0,2.7,16.0,192.0,153.0,97.17
2016,7,31,6,45,304.0,67.5,2.65,16.5,140.0,136.29,98.17
2016,7,31,7,0,0.0,88.0,2.6,17.0,88.0,84.86,65.81
2016,7,31,7,15,0.0,104.5,2.45,17.5,104.5,100.86,78.89
2016,7,31,7,30,0.0,121.0,2.3,18.0,121.0,116.91,91.68
2016,7,31,7,45,10.5,154.5,2.2,18.5,160.0,154.25,121.53
2016,7,31,8,0,21.0,188.0,2.1,19.0,199.0,192.88,151.87
2016,7,31,8,15,31.0,214.5,2.0,19.5,232.5,227.5,178.51
2016,7,31,8,30,41.0,241.0,1.9,20.0,266.0,261.79,204.44
2016,7,31,8,45,43.5,261.5,1.85,20.5,290.0,286.21,222.25
2016,7,31,9,0,46.0,282.0,1.8,21.0,314.0,310.85,239.97
2016,7,31,9,15,75.5,315.5,1.8,21.0,371.5,368.75,283.67
2016,7,31,9,30,105.0,349.0,1.8,21.0,429.0,429.06,328.25
2016,7,31,9,45,107.0,367.5,1.8,21.5,451.5,453.79,344.82
2016,7,31,10,0,109.0,386.0,1.8,22.0,474.0,478.39,361.28
2016,7,31,10,15,228.5,387.5,1.8,22.5,582.0,594.53,446.22
2016,7,31,10,30,348.0,389.0,1.8,23.0,690.0,717.32,531.94
2016,7,31,10,45,617.0,255.0,1.8,23.5,805.0,847.87,625.87
2016,7,31,11,0,886.0,121.0,1.8,24.0,920.0,972.01,704.82
2016,7,31,11,15,889.5,121.5,1.85,24.0,935.0,990.78,715.51
2016,7,31,11,30,893.0,122.0,1.9,24.0,950.0,1006.41,725.47
2016,7,31,11,45,893.0,123.5,1.95,24.5,957.5,1016.36,730.52
2016,7,31,12,0,893.0,125.0,2.0,25.0,965.0,1022.97,733.61
2016,7,31,12,15,893.0,125.0,2.05,25.0,965.0,1024.7,735.2
2016,7,31,12,30,893.0,125.0,2.1,25.0,965.0,1023.08,734.82
2016,7,31,12,45,901.0,119.0,2.2,25.0,960.5,1019.91,734.18
2016,7,31,13,0,909.0,113.0,2.3,25.0,956.0,1013.23,731.37
2016,7,31,13,15,905.5,112.5,2.35,25.0,941.0,997.5,722.32
2016,7,31,13,30,902.0,112.0,2.4,25.0,926.0,978.57,711.31
2016,7,31,13,45,900.0,109.0,2.5,25.0,904.5,955.36,698.0
2016,7,31,14,0,898.0,106.0,2.6,25.0,883.0,929.07,682.6
2016,7,31,14,15,891.0,105.0,2.65,24.5,854.0,897.48,664.45
2016,7,31,14,30,884.0,104.0,2.7,24.0,825.0,863.34,644.39
2016,7,31,14,45,878.0,100.5,2.8,24.0,791.0,825.09,620.36
2016,7,31,15,0,872.0,97.0,2.9,24.0,757.0,784.61,594.45
2016,7,31,15,15,860.5,95.5,2.95,23.5,716.5,740.04,566.12
2016,7,31,15,30,849.0,94.0,3.0,23.0,676.0,694.07,536.27
2016,7,31,15,45,837.0,90.0,3.1,22.5,632.0,644.05,502.04
2016,7,31,16,0,825.0,86.0,3.2,22.0,588.0,593.16,464.98
2016,7,31,16,15,805.0,83.5,3.2,21.5,539.5,539.18,423.92
2016,7,31,16,30,785.0,81.0,3.2,21.0,491.0,484.85,381.24
2016,7,31,16,45,762.5,76.5,3.25,20.5,441.0,428.06,335.32
2016,7,31,17,0,740.0,72.0,3.3,20.0,391.0,372.54,288.79
2016,7,31,17,15,704.5,67.5,3.25,19.0,340.0,314.03,239.02
2016,7,31,17,30,669.0,63.0,3.2,18.0,289.0,258.76,190.66
2016,7,31,17,45,622.0,57.5,3.15,17.5,239.0,202.32,140.99
2016,7,31,18,0,575.0,52.0,3.1,17.0,189.0,151.76,97.11
2016,7,31,18,15,499.5,44.5,3.0,16.5,142.5,101.1,57.08
2016,7,31,18,30,424.0,37.0,2.9,16.0,96.0,59.11,28.74
2016,7,31,18,45,305.0,26.0,2.85,15.5,59.5,22.19,11.7
2016,7,31,19,0,186.0,15.0,2.8,15.0,23.0,11.66,0.0
2016,7,31,19,15,93.0,7.5,2.7,14.5,11.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,93.0,7.0,2.05,13.5,11.0,6.88,0.0
2016,8,1,5,30,186.0,14.0,2.1,14.0,22.0,13.76,0.0
2016,8,1,5,45,312.0,24.0,2.15,14.5,58.0,19.52,9.42
2016,8,1,6,0,438.0,34.0,2.2,15.0,94.0,56.0,26.17
2016,8,1,6,15,513.0,41.0,2.15,15.5,140.0,98.06,54.29
2016,8,1,6,30,588.0,48.0,2.1,16.0,186.0,149.75,95.15
2016,8,1,6,45,298.5,81.0,2.1,16.5,151.5,147.61,107.54
2016,8,1,7,0,9.0,114.0,2.1,17.0,117.0,112.21,88.26
2016,8,1,7,15,10.0,130.0,2.05,17.0,134.0,128.76,101.87
2016,8,1,7,30,11.0,146.0,2.0,17.0,151.0,145.42,115.28
2016,8,1,7,45,36.5,179.0,2.0,17.5,197.5,190.96,151.61
2016,8,1,8,0,62.0,212.0,2.0,18.0,244.0,238.67,189.09
2016,8,1,8,15,80.0,238.0,1.95,18.5,284.0,278.07,219.36
2016,8,1,8,30,98.0,264.0,1.9,19.0,324.0,319.27,250.52
2016,8,1,8,45,164.5,285.5,1.85,19.5,394.5,392.53,306.38
2016,8,1,9,0,231.0,307.0,1.8,20.0,465.0,468.78,363.0
2016,8,1,9,15,563.0,194.5,1.85,20.5,610.5,622.18,481.45
2016,8,1,9,30,895.0,82.0,1.9,21.0,756.0,785.61,597.15
2016,8,1,9,45,896.0,87.5,2.0,21.5,789.0,825.03,621.12
2016,8,1,10,0,897.0,93.0,2.1,22.0,822.0,861.81,644.27
2016,8,1,10,15,904.0,94.0,2.2,22.0,851.5,896.43,667.09
2016,8,1,10,30,911.0,95.0,2.3,22.0,881.0,928.48,688.15
2016,8,1,10,45,916.0,96.0,2.4,22.5,903.5,955.92,704.81
2016,8,1,11,0,921.0,97.0,2.5,23.0,926.0,980.37,719.51
2016,8,1,11,15,924.5,97.5,2.55,23.0,941.0,999.73,731.85
2016,8,1,11,30,928.0,98.0,2.6,23.0,956.0,1015.82,742.18
2016,8,1,11,45,929.5,98.0,2.7,23.5,964.0,1026.04,747.87
2016,8,1,12,0,931.0,98.0,2.8,24.0,972.0,1032.82,751.47
2016,8,1,12,15,931.5,98.0,2.9,24.0,972.5,1035.11,753.76
2016,8,1,12,30,932.0,98.0,3.0,24.0,973.0,1033.9,753.91
2016,8,1,12,45,927.5,99.5,3.1,24.0,964.5,1025.78,749.7
2016,8,1,13,0,923.0,101.0,3.2,24.0,956.0,1014.25,743.38
2016,8,1,13,15,920.5,100.5,3.3,24.0,941.0,999.27,734.85
2016,8,1,13,30,918.0,100.0,3.4,24.0,926.0,981.0,724.18
2016,8,1,13,45,915.0,98.0,3.5,24.0,904.5,957.51,710.03
2016,8,1,14,0,912.0,96.0,3.6,24.0,883.0,930.93,693.78
2016,8,1,14,15,906.0,95.0,3.65,23.5,854.5,899.8,675.36
2016,8,1,14,30,900.0,94.0,3.7,23.0,826.0,866.01,654.93
2016,8,1,14,45,893.0,91.5,3.8,23.0,791.5,827.39,629.9
2016,8,1,15,0,886.0,89.0,3.9,23.0,757.0,786.55,603.03
2016,8,1,15,15,875.5,87.5,3.9,22.5,717.0,742.14,573.98
2016,8,1,15,30,865.0,86.0,3.9,22.0,677.0,696.2,543.38
2016,8,1,15,45,851.5,83.5,3.95,22.0,632.5,645.99,507.47
2016,8,1,16,0,838.0,81.0,4.0,22.0,588.0,595.0,468.68
2016,8,1,16,15,819.5,78.0,3.95,21.5,540.0,540.21,426.52
2016,8,1,16,30,801.0,75.0,3.9,21.0,492.0,485.82,383.31
2016,8,1,16,45,776.0,72.0,3.9,20.5,442.0,428.58,336.54
2016,8,1,17,0,751.0,69.0,3.9,20.0,392.0,372.84,289.43
2016,8,1,17,15,716.5,65.0,3.85,19.0,340.5,314.58,239.53
2016,8,1,17,30,682.0,61.0,3.8,18.0,289.0,259.44,190.98
2016,8,1,17,45,630.5,56.0,3.8,17.5,238.5,202.71,141.01
2016,8,1,18,0,579.0,51.0,3.8,17.0,188.0,150.46,95.83
2016,8,1,18,15,502.0,43.5,3.7,16.5,141.5,99.49,55.67
2016,8,1,18,30,425.0,36.0,3.6,16.0,95.0,57.38,27.49
2016,8,1,18,45,296.5,25.5,3.5,15.5,58.5,21.04,10.47
2016,8,1,19,0,168.0,15.0,3.4,15.0,22.0,14.74,0.0
2016,8,1,19,15,84.0,7.5,3.35,14.5,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,76.0,7.5,2.8,13.0,10.0,7.37,0.0
2016,8,2,5,30,152.0,15.0,2.9,13.0,20.0,14.74,0.0
2016,8,2,5,45,285.0,26.0,3.0,13.5,56.5,20.91,10.21
2016,8,2,6,0,418.0,37.0,3.1,14.0,93.0,57.1,27.97
2016,8,2,6,15,498.0,44.5,3.05,14.5,140.0,99.01,55.96
2016,8,2,6,30,578.0,52.0,3.0,15.0,187.0,150.14,96.28
2016,8,2,6,45,289.0,75.5,3.0,15.5,143.0,139.86,101.95
2016,8,2,7,0,0.0,99.0,3.0,16.0,99.0,95.35,74.87
2016,8,2,7,15,9.5,125.5,2.95,16.5,129.5,124.28,98.51
2016,8,2,7,30,19.0,152.0,2.9,17.0,160.0,154.41,122.76
2016,8,2,7,45,28.0,176.0,2.9,17.5,189.5,184.21,146.42
2016,8,2,8,0,37.0,200.0,2.9,18.0,219.0,214.27,169.96
2016,8,2,8,15,58.5,229.5,2.85,18.5,263.5,257.73,203.9
2016,8,2,8,30,80.0,259.0,2.8,19.0,308.0,303.42,239.02
2016,8,2,8,45,80.5,279.5,2.8,19.5,331.5,328.48,257.32
2016,8,2,9,0,81.0,300.0,2.8,20.0,355.0,353.47,275.35
2016,8,2,9,15,167.0,321.5,2.75,20.0,444.0,446.71,347.23
2016,8,2,9,30,253.0,343.0,2.7,20.0,533.0,547.41,422.58
2016,8,2,9,45,586.5,219.0,2.7,20.5,687.5,711.18,548.27
2016,8,2,10,0,920.0,95.0,2.7,21.0,842.0,883.08,667.2
2016,8,2,10,15,927.0,96.0,2.7,21.5,871.5,918.43,687.31
2016,8,2,10,30,934.0,97.0,2.7,22.0,901.0,951.12,706.64
2016,8,2,10,45,939.0,98.0,2.75,22.5,924.0,979.12,723.16
2016,8,2,11,0,944.0,99.0,2.8,23.0,947.0,1004.05,737.63
2016,8,2,11,15,947.5,99.5,2.8,23.0,963.0,1023.8,749.72
2016,8,2,11,30,951.0,100.0,2.8,23.0,979.0,1040.19,759.74
2016,8,2,11,45,952.5,100.5,2.85,23.0,987.0,1051.14,766.84
2016,8,2,12,0,954.0,101.0,2.9,23.0,995.0,1058.56,771.81
2016,8,2,12,15,954.0,101.0,2.95,23.0,994.5,1060.38,773.33
2016,8,2,12,30,954.0,101.0,3.0,23.0,994.0,1058.6,772.7
2016,8,2,12,45,945.5,104.5,3.05,23.5,984.5,1048.43,765.28
2016,8,2,13,0,937.0,108.0,3.1,24.0,975.0,1034.84,755.82
2016,8,2,13,15,933.5,107.5,3.15,24.0,959.0,1018.67,746.27
2016,8,2,13,30,930.0,107.0,3.2,24.0,943.0,999.19,734.59
2016,8,2,13,45,925.5,106.0,3.3,24.0,920.5,975.05,720.24
2016,8,2,14,0,921.0,105.0,3.4,24.0,898.0,947.85,703.79
2016,8,2,14,15,914.0,103.5,3.45,24.0,868.0,915.01,683.12
2016,8,2,14,30,907.0,102.0,3.5,24.0,838.0,879.56,660.55
2016,8,2,14,45,897.5,100.5,3.6,24.0,802.0,839.63,634.97
2016,8,2,15,0,888.0,99.0,3.7,24.0,766.0,797.64,607.63
2016,8,2,15,15,875.5,97.0,3.8,23.5,725.0,751.08,577.79
2016,8,2,15,30,863.0,95.0,3.9,23.0,684.0,703.15,546.36
2016,8,2,15,45,846.5,93.0,4.0,23.0,637.5,651.5,509.34
2016,8,2,16,0,830.0,91.0,4.1,23.0,591.0,600.22,470.6
2016,8,2,16,15,809.0,88.0,4.15,22.5,542.0,544.03,427.8
2016,8,2,16,30,788.0,85.0,4.2,22.0,493.0,488.38,383.97
2016,8,2,16,45,758.5,81.5,4.3,21.5,441.0,429.17,336.01
2016,8,2,17,0,729.0,78.0,4.4,21.0,389.0,371.97,288.14
2016,8,2,17,15,691.0,73.5,4.4,20.5,337.0,312.4,237.04
2016,8,2,17,30,653.0,69.0,4.4,20.0,285.0,256.99,188.36
2016,8,2,17,45,593.0,63.5,4.45,19.5,233.5,199.3,138.42
2016,8,2,18,0,533.0,58.0,4.5,19.0,182.0,148.16,95.05
2016,8,2,18,15,450.0,49.0,4.45,18.0,136.0,97.76,56.14
2016,8,2,18,30,367.0,40.0,4.4,17.0,90.0,56.97,29.09
2016,8,2,18,45,232.5,27.5,4.35,16.5,54.5,22.22,10.87
2016,8,2,19,0,98.0,15.0,4.3,16.0,19.0,14.74,0.0
2016,8,2,19,15,49.0,7.5,4.2,15.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,14.0,17.0,13.76,0.0
2016,8,3,5,45,239.0,26.5,2.55,15.0,52.5,20.96,9.79
2016,8,3,6,0,372.0,39.0,2.6,16.0,88.0,55.83,28.27
2016,8,3,6,15,455.5,47.5,2.45,16.0,134.5,96.39,55.25
2016,8,3,6,30,539.0,56.0,2.3,16.0,181.0,146.61,94.45
2016,8,3,6,45,330.0,91.5,2.15,16.5,174.0,164.28,120.03
2016,8,3,7,0,121.0,127.0,2.0,17.0,167.0,157.46,122.56
2016,8,3,7,15,92.5,147.5,1.9,17.5,181.0,174.37,137.49
2016,8,3,7,30,64.0,168.0,1.8,18.0,195.0,188.65,149.32
2016,8,3,7,45,102.5,194.0,1.7,18.5,244.0,235.51,186.32
2016,8,3,8,0,141.0,220.0,1.6,19.0,293.0,288.54,227.51
2016,8,3,8,15,170.0,242.0,1.6,19.5,338.5,334.59,262.63
2016,8,3,8,30,199.0,264.0,1.6,20.0,384.0,383.32,299.17
2016,8,3,8,45,294.0,266.0,1.65,20.5,458.5,460.88,357.88
2016,8,3,9,0,389.0,268.0,1.7,21.0,533.0,543.43,418.85
2016,8,3,9,15,637.5,183.5,1.8,21.5,648.0,665.85,511.05
2016,8,3,9,30,886.0,99.0,1.9,22.0,763.0,795.37,601.27
2016,8,3,9,45,898.5,99.0,2.0,22.5,800.0,838.23,627.71
2016,8,3,10,0,911.0,99.0,2.1,23.0,837.0,879.22,653.44
2016,8,3,10,15,918.0,100.0,2.2,23.5,866.5,914.32,675.04
2016,8,3,10,30,925.0,101.0,2.3,24.0,896.0,946.78,694.8
2016,8,3,10,45,930.0,102.0,2.45,24.5,919.0,974.58,711.94
2016,8,3,11,0,935.0,103.0,2.6,25.0,942.0,999.33,727.1
2016,8,3,11,15,938.5,103.5,2.75,25.0,957.5,1018.93,740.4
2016,8,3,11,30,942.0,104.0,2.9,25.0,973.0,1035.2,751.66
2016,8,3,11,45,944.0,104.5,3.05,25.0,981.0,1046.55,759.88
2016,8,3,12,0,946.0,105.0,3.2,25.0,989.0,1054.4,765.96
2016,8,3,12,15,946.0,105.0,3.3,25.0,989.5,1056.19,767.83
2016,8,3,12,30,946.0,105.0,3.4,25.0,990.0,1054.4,767.54
2016,8,3,12,45,944.5,105.0,3.55,25.0,982.5,1047.56,764.48
2016,8,3,13,0,943.0,105.0,3.7,25.0,975.0,1037.19,759.21
2016,8,3,13,15,940.5,104.5,3.85,24.5,960.0,1021.88,752.19
2016,8,3,13,30,938.0,104.0,4.0,24.0,945.0,1003.18,742.91
2016,8,3,13,45,933.5,103.0,4.15,24.0,922.5,978.83,728.33
2016,8,3,14,0,929.0,102.0,4.3,24.0,900.0,951.39,711.59
2016,8,3,14,15,922.0,101.0,4.35,23.5,870.5,918.8,692.06
2016,8,3,14,30,915.0,100.0,4.4,23.0,841.0,883.56,670.52
2016,8,3,14,45,906.5,98.5,4.5,23.0,805.0,844.13,644.87
2016,8,3,15,0,898.0,97.0,4.6,23.0,769.0,802.53,617.52
2016,8,3,15,15,886.0,95.0,4.6,22.5,728.0,755.89,586.78
2016,8,3,15,30,874.0,93.0,4.6,22.0,687.0,707.82,554.52
2016,8,3,15,45,858.5,90.5,4.7,21.5,641.0,655.77,517.95
2016,8,3,16,0,843.0,88.0,4.8,21.0,595.0,603.11,478.66
2016,8,3,16,15,822.5,85.0,4.8,20.5,545.5,547.38,435.38
2016,8,3,16,30,802.0,82.0,4.8,20.0,496.0,491.27,390.42
2016,8,3,16,45,774.5,78.5,4.8,19.5,444.0,432.22,341.71
2016,8,3,17,0,747.0,75.0,4.8,19.0,392.0,374.95,292.91
2016,8,3,17,15,709.5,70.5,4.75,18.5,339.5,315.33,241.01
2016,8,3,17,30,672.0,66.0,4.7,18.0,287.0,258.31,190.36
2016,8,3,17,45,617.5,60.0,4.7,17.5,235.5,200.4,139.43
2016,8,3,18,0,563.0,54.0,4.7,17.0,184.0,148.41,94.65
2016,8,3,18,15,480.0,46.0,4.6,16.5,137.0,97.38,54.91
2016,8,3,18,30,397.0,38.0,4.5,16.0,90.0,55.97,27.63
2016,8,3,18,45,259.5,26.0,4.4,15.5,54.0,20.34,9.02
2016,8,3,19,0,122.0,14.0,4.3,15.0,18.0,13.76,0.0
2016,8,3,19,15,61.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,54.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,109.0,13.0,3.5,14.0,16.0,12.78,0.0
2016,8,4,5,45,246.5,25.0,3.55,14.5,51.5,19.41,8.24
2016,8,4,6,0,384.0,37.0,3.6,15.0,87.0,54.09,26.7
2016,8,4,6,15,467.5,45.5,3.55,15.0,133.5,95.27,54.05
2016,8,4,6,30,551.0,54.0,3.5,15.0,180.0,146.11,93.93
2016,8,4,6,45,275.5,43.0,3.45,15.5,106.0,105.25,73.54
2016,8,4,7,0,0.0,32.0,3.4,16.0,32.0,30.89,20.63
2016,8,4,7,15,0.0,53.0,3.4,16.0,53.0,51.2,37.8
2016,8,4,7,30,0.0,74.0,3.4,16.0,74.0,71.55,54.77
2016,8,4,7,45,0.0,105.5,3.4,16.5,105.5,102.06,79.82
2016,8,4,8,0,0.0,137.0,3.4,17.0,137.0,132.71,104.51
2016,8,4,8,15,0.0,125.5,3.45,17.5,125.5,121.58,94.86
2016,8,4,8,30,0.0,114.0,3.5,18.0,114.0,110.43,85.32
2016,8,4,8,45,2.0,148.5,3.6,18.5,150.0,145.41,113.21
2016,8,4,9,0,4.0,183.0,3.7,19.0,186.0,180.73,140.88
2016,8,4,9,15,5.5,193.0,3.75,19.0,197.0,191.9,149.38
2016,8,4,9,30,7.0,203.0,3.8,19.0,208.0,203.19,158.01
2016,8,4,9,45,10.0,229.0,3.85,19.5,237.0,231.61,179.73
2016,8,4,10,0,13.0,255.0,3.9,20.0,266.0,260.3,201.38
2016,8,4,10,15,20.5,293.5,3.95,20.0,311.0,305.62,236.11
2016,8,4,10,30,28.0,332.0,4.0,20.0,356.0,357.36,275.26
2016,8,4,10,45,69.5,384.0,4.05,20.0,446.0,450.14,345.91
2016,8,4,11,0,111.0,436.0,4.1,20.0,536.0,551.51,421.14
2016,8,4,11,15,89.5,432.0,4.15,20.0,513.5,522.15,398.34
2016,8,4,11,30,68.0,428.0,4.2,20.0,491.0,498.37,380.06
2016,8,4,11,45,70.5,429.0,4.3,20.0,494.5,502.72,383.51
2016,8,4,12,0,73.0,430.0,4.4,20.0,498.0,506.77,386.73
2016,8,4,12,15,54.5,409.5,4.4,20.0,461.0,467.32,356.96
2016,8,4,12,30,36.0,389.0,4.4,20.0,424.0,427.62,326.95
2016,8,4,12,45,85.0,423.0,4.4,20.0,502.5,510.87,390.69
2016,8,4,13,0,134.0,457.0,4.4,20.0,581.0,600.15,457.14
2016,8,4,13,15,85.5,415.0,4.4,19.5,493.5,500.72,383.67
2016,8,4,13,30,37.0,373.0,4.4,19.0,406.0,409.7,315.37
2016,8,4,13,45,133.0,393.0,4.4,19.0,507.5,524.79,405.51
2016,8,4,14,0,229.0,413.0,4.4,19.0,609.0,628.41,484.38
2016,8,4,14,15,253.0,393.0,4.4,19.0,602.5,627.55,484.57
2016,8,4,14,30,277.0,373.0,4.4,19.0,596.0,618.58,479.39
2016,8,4,14,45,283.0,351.5,4.4,19.0,571.0,591.02,460.05
2016,8,4,15,0,289.0,330.0,4.4,19.0,546.0,562.23,439.66
2016,8,4,15,15,274.5,314.5,4.45,18.5,510.5,523.16,411.65
2016,8,4,15,30,260.0,299.0,4.5,18.0,475.0,484.55,383.53
2016,8,4,15,45,260.5,277.0,4.55,18.0,443.5,449.84,357.57
2016,8,4,16,0,261.0,255.0,4.6,18.0,412.0,414.57,330.68
2016,8,4,16,15,141.5,221.0,4.6,17.5,305.0,297.85,238.25
2016,8,4,16,30,22.0,187.0,4.6,17.0,198.0,192.46,153.25
2016,8,4,16,45,19.5,168.0,4.65,17.0,177.5,171.44,136.65
2016,8,4,17,0,17.0,149.0,4.7,17.0,157.0,150.72,119.96
2016,8,4,17,15,12.5,130.5,4.65,16.5,135.5,130.09,103.37
2016,8,4,17,30,8.0,112.0,4.6,16.0,114.0,110.01,86.99
2016,8,4,17,45,285.0,81.5,4.6,15.5,146.5,143.7,105.3
2016,8,4,18,0,562.0,51.0,4.6,15.0,179.0,144.2,91.84
2016,8,4,18,15,480.5,43.0,4.5,14.5,132.5,93.54,52.15
2016,8,4,18,30,399.0,35.0,4.4,14.0,86.0,52.32,25.04
2016,8,4,18,45,199.5,25.5,4.35,14.0,51.0,19.77,8.07
2016,8,4,19,0,0.0,16.0,4.3,14.0,16.0,15.73,0.0
2016,8,4,19,15,0.0,8.0,4.3,13.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.5,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,93.0,12.0,3.5,14.0,15.0,11.8,0.0
2016,8,5,5,45,226.0,25.0,3.5,14.5,49.5,19.56,7.84
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,53.21,26.86
2016,8,5,6,15,443.5,47.5,3.4,15.0,130.0,93.94,53.96
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,144.48,93.45
2016,8,5,6,45,271.5,85.0,3.25,15.0,147.0,144.13,106.17
2016,8,5,7,0,15.0,113.0,3.2,15.0,118.0,112.97,89.53
2016,8,5,7,15,40.5,139.5,3.1,15.5,156.0,148.86,118.77
2016,8,5,7,30,66.0,166.0,3.0,16.0,194.0,187.5,150.01
2016,8,5,7,45,60.5,186.0,2.9,16.5,214.0,208.73,166.86
2016,8,5,8,0,55.0,206.0,2.8,17.0,234.0,229.36,182.82
2016,8,5,8,15,37.0,209.5,2.65,17.0,229.5,226.14,179.61
2016,8,5,8,30,19.0,213.0,2.5,17.0,225.0,218.7,172.9
2016,8,5,8,45,35.0,247.5,2.45,17.5,270.5,267.03,210.52
2016,8,5,9,0,51.0,282.0,2.4,18.0,316.0,314.72,246.8
2016,8,5,9,15,50.5,299.0,2.35,18.0,335.0,334.05,260.87
2016,8,5,9,30,50.0,316.0,2.3,18.0,354.0,353.26,274.82
2016,8,5,9,45,42.5,320.5,2.3,18.5,353.5,353.95,274.03
2016,8,5,10,0,35.0,325.0,2.3,19.0,353.0,353.96,272.82
2016,8,5,10,15,52.5,358.5,2.3,19.5,402.5,404.92,310.52
2016,8,5,10,30,70.0,392.0,2.3,20.0,452.0,456.9,348.05
2016,8,5,10,45,71.5,401.5,2.3,20.5,464.0,470.1,356.4
2016,8,5,11,0,73.0,411.0,2.3,21.0,476.0,483.11,364.78
2016,8,5,11,15,249.0,395.0,2.35,21.0,623.5,651.97,491.25
2016,8,5,11,30,425.0,379.0,2.4,21.0,771.0,817.85,609.44
2016,8,5,11,45,670.5,250.5,2.5,21.5,873.0,935.31,694.27
2016,8,5,12,0,916.0,122.0,2.6,22.0,975.0,1041.36,762.05
2016,8,5,12,15,915.5,121.5,2.7,22.0,974.5,1042.03,762.36
2016,8,5,12,30,915.0,121.0,2.8,22.0,974.0,1039.23,761.59
2016,8,5,12,45,914.5,120.0,2.95,22.0,966.5,1032.46,758.8
2016,8,5,13,0,914.0,119.0,3.1,22.0,959.0,1022.25,753.82
2016,8,5,13,15,910.0,118.5,3.3,22.0,943.0,1005.78,745.1
2016,8,5,13,30,906.0,118.0,3.5,22.0,927.0,986.08,734.17
2016,8,5,13,45,897.0,118.5,3.7,22.0,903.0,959.64,718.56
2016,8,5,14,0,888.0,119.0,3.9,22.0,879.0,930.42,700.89
2016,8,5,14,15,880.0,117.5,4.0,22.0,849.0,897.44,679.89
2016,8,5,14,30,872.0,116.0,4.1,22.0,819.0,862.0,656.99
2016,8,5,14,45,857.0,116.5,4.25,22.0,782.0,820.64,629.91
2016,8,5,15,0,842.0,117.0,4.4,22.0,745.0,780.27,603.18
2016,8,5,15,15,828.0,114.5,4.4,21.5,703.5,733.34,571.98
2016,8,5,15,30,814.0,112.0,4.4,21.0,662.0,685.29,539.29
2016,8,5,15,45,791.0,111.0,4.45,20.5,615.0,632.08,500.39
2016,8,5,16,0,768.0,110.0,4.5,20.0,568.0,579.09,460.5
2016,8,5,16,15,744.5,106.0,4.45,19.5,519.0,523.33,417.05
2016,8,5,16,30,721.0,102.0,4.4,19.0,470.0,468.22,372.83
2016,8,5,16,45,683.5,98.5,4.4,19.0,418.0,408.64,323.27
2016,8,5,17,0,646.0,95.0,4.4,19.0,366.0,352.03,274.97
2016,8,5,17,15,603.0,89.0,4.35,18.5,314.5,294.38,225.44
2016,8,5,17,30,560.0,83.0,4.3,18.0,263.0,240.94,178.67
2016,8,5,17,45,495.5,75.0,4.3,17.5,213.5,185.19,130.82
2016,8,5,18,0,431.0,67.0,4.3,17.0,164.0,136.66,90.19
2016,8,5,18,15,345.0,55.0,4.2,16.5,119.5,88.48,53.25
2016,8,5,18,30,259.0,43.0,4.1,16.0,75.0,51.04,28.12
2016,8,5,18,45,148.5,27.0,4.1,15.5,43.5,21.09,8.05
2016,8,5,19,0,38.0,11.0,4.1,15.0,12.0,10.81,0.0
2016,8,5,19,15,19.0,5.5,4.05,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,25.5,5.5,3.9,13.0,6.5,0.0,0.0
2016,8,6,5,30,51.0,11.0,3.9,13.0,13.0,10.81,0.0
2016,8,6,5,45,173.5,26.0,3.95,13.5,45.5,20.25,7.72
2016,8,6,6,0,296.0,41.0,4.0,14.0,78.0,51.63,27.66
2016,8,6,6,15,382.5,52.0,3.95,14.0,123.0,91.04,54.36
2016,8,6,6,30,469.0,63.0,3.9,14.0,168.0,139.79,92.36
2016,8,6,6,45,234.5,52.5,3.9,14.5,105.0,104.26,74.37
2016,8,6,7,0,0.0,42.0,3.9,15.0,42.0,40.56,28.95
2016,8,6,7,15,0.0,76.5,3.9,15.5,76.5,73.94,57.07
2016,8,6,7,30,0.0,111.0,3.9,16.0,111.0,107.32,84.64
2016,8,6,7,45,0.0,129.0,3.9,16.5,129.0,124.86,98.66
2016,8,6,8,0,0.0,147.0,3.9,17.0,147.0,142.47,112.53
2016,8,6,8,15,1.5,161.0,3.95,17.0,162.0,157.05,124.02
2016,8,6,8,30,3.0,175.0,4.0,17.0,177.0,171.81,135.58
2016,8,6,8,45,6.5,193.5,4.05,17.5,198.0,192.45,151.56
2016,8,6,9,0,10.0,212.0,4.1,18.0,219.0,213.46,167.66
2016,8,6,9,15,27.5,261.0,4.1,18.5,281.5,278.9,218.8
2016,8,6,9,30,45.0,310.0,4.1,19.0,344.0,343.4,268.1
2016,8,6,9,45,95.5,348.0,4.2,19.5,424.0,425.15,330.74
2016,8,6,10,0,146.0,386.0,4.3,20.0,504.0,515.81,398.59
2016,8,6,10,15,184.0,399.0,4.3,20.0,553.0,567.79,437.2
2016,8,6,10,30,222.0,412.0,4.3,20.0,602.0,621.35,476.68
2016,8,6,10,45,332.5,384.5,4.35,20.0,677.5,708.06,542.43
2016,8,6,11,0,443.0,357.0,4.4,20.0,753.0,798.26,609.3
2016,8,6,11,15,674.0,238.5,4.4,20.0,851.5,910.28,694.24
2016,8,6,11,30,905.0,120.0,4.4,20.0,950.0,1014.45,764.54
2016,8,6,11,45,906.5,120.5,4.45,20.5,957.5,1024.93,769.48
2016,8,6,12,0,908.0,121.0,4.5,21.0,965.0,1032.0,772.93
2016,8,6,12,15,908.0,120.5,4.5,21.0,965.0,1033.13,773.58
2016,8,6,12,30,908.0,120.0,4.5,21.0,965.0,1030.81,772.07
2016,8,6,12,45,902.0,122.5,4.5,21.0,956.0,1022.2,766.48
2016,8,6,13,0,896.0,125.0,4.5,21.0,947.0,1010.28,758.8
2016,8,6,13,15,893.0,124.5,4.5,21.0,932.0,994.97,748.94
2016,8,6,13,30,890.0,124.0,4.5,21.0,917.0,976.45,737.0
2016,8,6,13,45,886.5,122.0,4.55,21.0,895.0,952.83,722.03
2016,8,6,14,0,883.0,120.0,4.6,21.0,873.0,926.22,705.0
2016,8,6,14,15,875.5,118.5,4.7,20.5,844.0,893.76,685.51
2016,8,6,14,30,868.0,117.0,4.8,20.0,815.0,858.82,664.01
2016,8,6,14,45,860.0,114.0,4.95,20.0,780.0,819.65,638.15
2016,8,6,15,0,852.0,111.0,5.1,20.0,745.0,778.42,610.41
2016,8,6,15,15,839.5,109.0,5.2,19.5,704.0,735.14,581.65
2016,8,6,15,30,827.0,107.0,5.3,19.0,663.0,688.13,549.56
2016,8,6,15,45,813.0,103.0,5.45,19.0,618.0,637.07,510.85
2016,8,6,16,0,799.0,99.0,5.6,19.0,573.0,585.39,470.57
2016,8,6,16,15,777.0,95.5,5.7,18.5,524.5,529.45,426.48
2016,8,6,16,30,755.0,92.0,5.8,18.0,476.0,474.22,381.51
2016,8,6,16,45,727.5,87.5,5.9,17.5,425.0,416.5,333.15
2016,8,6,17,0,700.0,83.0,6.0,17.0,374.0,360.08,284.39
2016,8,6,17,15,660.0,77.5,6.05,16.5,322.0,301.04,232.45
2016,8,6,17,30,620.0,72.0,6.1,16.0,270.0,245.83,182.93
2016,8,6,17,45,560.5,65.0,6.15,16.0,219.5,188.89,132.48
2016,8,6,18,0,501.0,58.0,6.2,16.0,169.0,138.54,89.19
2016,8,6,18,15,412.5,48.0,6.2,15.5,123.5,88.96,51.09
2016,8,6,18,30,324.0,38.0,6.2,15.0,78.0,49.71,25.41
2016,8,6,18,45,190.0,24.5,6.2,14.5,45.0,19.09,5.78
2016,8,6,19,0,56.0,11.0,6.2,14.0,12.0,10.81,0.0
2016,8,6,19,15,28.0,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,47.5,5.5,5.25,12.5,6.5,0.0,0.0
2016,8,7,5,30,95.0,11.0,5.3,13.0,13.0,10.81,0.0
2016,8,7,5,45,241.5,23.0,5.35,13.5,47.5,17.91,5.5
2016,8,7,6,0,388.0,35.0,5.4,14.0,82.0,50.92,24.42
2016,8,7,6,15,475.0,43.5,5.3,14.0,129.0,92.47,51.65
2016,8,7,6,30,562.0,52.0,5.2,14.0,176.0,144.14,92.08
2016,8,7,6,45,281.0,61.5,5.15,14.5,123.5,123.21,88.62
2016,8,7,7,0,0.0,71.0,5.1,15.0,71.0,68.58,52.69
2016,8,7,7,15,0.0,84.0,5.0,15.5,84.0,81.17,63.15
2016,8,7,7,30,0.0,97.0,4.9,16.0,97.0,93.79,73.4
2016,8,7,7,45,0.0,118.0,4.8,16.5,118.0,114.2,89.95
2016,8,7,8,0,0.0,139.0,4.7,17.0,139.0,134.69,106.28
2016,8,7,8,15,4.5,165.0,4.6,17.5,167.5,162.64,128.5
2016,8,7,8,30,9.0,191.0,4.5,18.0,196.0,191.13,150.84
2016,8,7,8,45,23.0,229.0,4.45,18.5,244.0,238.14,187.8
2016,8,7,9,0,37.0,267.0,4.4,19.0,292.0,290.08,227.98
2016,8,7,9,15,99.0,308.0,4.3,19.0,380.0,379.08,297.84
2016,8,7,9,30,161.0,349.0,4.2,19.0,468.0,477.82,373.41
2016,8,7,9,45,165.0,367.0,4.15,19.5,495.0,506.2,392.98
2016,8,7,10,0,169.0,385.0,4.1,20.0,522.0,534.41,412.43
2016,8,7,10,15,550.0,242.0,4.05,20.5,707.5,741.85,574.06
2016,8,7,10,30,931.0,99.0,4.0,21.0,893.0,948.76,718.49
2016,8,7,10,45,937.5,99.5,3.95,21.5,916.5,977.6,734.07
2016,8,7,11,0,944.0,100.0,3.9,22.0,940.0,1003.4,748.82
2016,8,7,11,15,947.0,100.5,3.85,22.0,955.5,1022.65,760.59
2016,8,7,11,30,950.0,101.0,3.8,22.0,971.0,1038.5,770.19
2016,8,7,11,45,953.0,100.5,3.8,22.0,979.0,1049.82,777.25
2016,8,7,12,0,956.0,100.0,3.8,22.0,987.0,1057.59,782.1
2016,8,7,12,15,956.0,100.0,3.8,22.0,987.5,1059.29,783.09
2016,8,7,12,30,956.0,100.0,3.8,22.0,988.0,1057.35,781.87
2016,8,7,12,45,956.0,99.0,3.85,22.5,980.5,1050.74,776.57
2016,8,7,13,0,956.0,98.0,3.9,23.0,973.0,1040.53,769.05
2016,8,7,13,15,953.5,97.5,3.95,23.0,958.0,1024.85,759.52
2016,8,7,13,30,951.0,97.0,4.0,23.0,943.0,1005.73,747.79
2016,8,7,13,45,947.5,95.5,4.1,23.0,920.5,981.3,732.84
2016,8,7,14,0,944.0,94.0,4.2,23.0,898.0,953.68,715.69
2016,8,7,14,15,937.5,93.0,4.3,22.5,868.0,920.89,696.26
2016,8,7,14,30,931.0,92.0,4.4,22.0,838.0,885.37,674.71
2016,8,7,14,45,922.5,90.5,4.5,22.0,802.0,845.15,648.49
2016,8,7,15,0,914.0,89.0,4.6,22.0,766.0,802.73,620.45
2016,8,7,15,15,902.5,87.0,4.6,21.5,724.5,755.59,589.24
2016,8,7,15,30,891.0,85.0,4.6,21.0,683.0,706.94,556.42
2016,8,7,15,45,875.0,83.5,4.65,21.0,636.5,654.64,518.28
2016,8,7,16,0,859.0,82.0,4.7,21.0,590.0,601.74,477.5
2016,8,7,16,15,839.0,79.0,4.65,20.5,540.0,544.79,433.04
2016,8,7,16,30,819.0,76.0,4.6,20.0,490.0,488.49,387.66
2016,8,7,16,45,790.0,73.0,4.55,20.0,437.5,428.31,337.15
2016,8,7,17,0,761.0,70.0,4.5,20.0,385.0,370.07,286.86
2016,8,7,17,15,723.0,66.0,4.45,19.5,331.5,310.04,234.64
2016,8,7,17,30,685.0,62.0,4.4,19.0,278.0,253.54,184.42
2016,8,7,17,45,626.0,56.5,4.35,18.5,226.0,193.82,132.32
2016,8,7,18,0,567.0,51.0,4.3,18.0,174.0,141.36,87.75
2016,8,7,18,15,477.5,42.5,4.2,17.5,127.0,89.51,48.41
2016,8,7,18,30,388.0,34.0,4.1,17.0,80.0,48.06,22.29
2016,8,7,18,45,234.5,22.0,4.1,16.5,46.0,17.2,3.4
2016,8,7,19,0,81.0,10.0,4.1,16.0,12.0,9.83,0.0
2016,8,7,19,15,40.5,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,9.83,0.0
2016,8,8,5,45,232.0,22.0,4.15,14.5,45.5,17.08,4.17
2016,8,8,6,0,376.0,34.0,4.3,15.0,79.0,48.86,23.1
2016,8,8,6,15,463.0,42.0,4.2,15.5,124.5,89.16,49.09
2016,8,8,6,30,550.0,50.0,4.1,16.0,170.0,139.57,87.92
2016,8,8,6,45,275.0,65.5,4.0,16.5,125.5,125.46,89.87
2016,8,8,7,0,0.0,81.0,3.9,17.0,81.0,78.17,60.28
2016,8,8,7,15,0.0,96.5,3.8,17.5,96.5,93.21,72.66
2016,8,8,7,30,0.0,112.0,3.7,18.0,112.0,108.3,84.79
2016,8,8,7,45,20.5,154.5,3.65,18.5,165.0,158.85,125.65
2016,8,8,8,0,41.0,197.0,3.6,19.0,218.0,213.59,169.21
2016,8,8,8,15,40.0,215.5,3.55,19.0,238.0,233.91,184.9
2016,8,8,8,30,39.0,234.0,3.5,19.0,258.0,254.11,200.37
2016,8,8,8,45,34.0,245.0,3.5,19.5,267.0,264.1,207.2
2016,8,8,9,0,29.0,256.0,3.5,20.0,276.0,273.56,213.54
2016,8,8,9,15,456.0,175.0,3.55,20.5,512.0,520.08,412.21
2016,8,8,9,30,883.0,94.0,3.6,21.0,748.0,785.84,608.49
2016,8,8,9,45,895.5,94.0,3.7,21.5,784.5,828.66,635.02
2016,8,8,10,0,908.0,94.0,3.8,22.0,821.0,869.62,661.48
2016,8,8,10,15,915.0,95.0,3.9,22.0,850.5,904.69,684.97
2016,8,8,10,30,922.0,96.0,4.0,22.0,880.0,937.11,706.61
2016,8,8,10,45,925.5,97.5,4.15,22.5,902.5,963.99,723.35
2016,8,8,11,0,929.0,99.0,4.3,23.0,925.0,987.74,737.98
2016,8,8,11,15,932.5,100.0,4.45,23.0,940.5,1007.73,751.57
2016,8,8,11,30,936.0,101.0,4.6,23.0,956.0,1024.38,763.38
2016,8,8,11,45,936.5,102.0,4.8,23.0,963.5,1034.64,771.63
2016,8,8,12,0,937.0,103.0,5.0,23.0,971.0,1041.37,777.63
2016,8,8,12,15,937.0,103.0,5.15,23.0,971.0,1043.0,779.88
2016,8,8,12,30,937.0,103.0,5.3,23.0,971.0,1041.06,779.84
2016,8,8,12,45,936.5,102.5,5.5,23.0,963.5,1034.55,777.16
2016,8,8,13,0,936.0,102.0,5.7,23.0,956.0,1024.51,772.1
2016,8,8,13,15,933.0,101.5,5.8,23.0,941.0,1008.56,762.33
2016,8,8,13,30,930.0,101.0,5.9,23.0,926.0,989.27,750.29
2016,8,8,13,45,926.5,99.0,6.0,23.0,903.5,964.69,734.57
2016,8,8,14,0,923.0,97.0,6.1,23.0,881.0,936.99,716.63
2016,8,8,14,15,916.5,96.0,6.1,22.5,851.5,904.71,696.24
2016,8,8,14,30,910.0,95.0,6.1,22.0,822.0,869.77,673.78
2016,8,8,14,45,902.5,93.0,6.2,22.0,786.5,830.49,647.13
2016,8,8,15,0,895.0,91.0,6.3,22.0,751.0,788.99,618.58
2016,8,8,15,15,883.0,89.0,6.3,21.5,710.0,742.18,586.6
2016,8,8,15,30,871.0,87.0,6.3,21.0,669.0,693.95,553.08
2016,8,8,15,45,856.0,84.5,6.3,21.0,623.0,642.1,513.91
2016,8,8,16,0,841.0,82.0,6.3,21.0,577.0,589.62,472.4
2016,8,8,16,15,820.5,79.5,6.2,20.5,527.5,534.32,428.27
2016,8,8,16,30,800.0,77.0,6.1,20.0,478.0,478.64,382.58
2016,8,8,16,45,774.5,73.0,6.05,20.0,427.0,419.98,332.6
2016,8,8,17,0,749.0,69.0,6.0,20.0,376.0,362.91,282.65
2016,8,8,17,15,710.5,64.5,5.9,19.0,323.5,302.89,230.37
2016,8,8,17,30,672.0,60.0,5.8,18.0,271.0,246.5,180.13
2016,8,8,17,45,618.5,54.0,5.75,17.5,220.0,188.34,128.7
2016,8,8,18,0,565.0,48.0,5.7,17.0,169.0,136.83,84.44
2016,8,8,18,15,475.5,40.0,5.6,16.5,123.0,85.76,45.69
2016,8,8,18,30,386.0,32.0,5.5,16.0,77.0,45.09,20.3
2016,8,8,18,45,193.0,16.0,5.4,15.5,38.5,11.75,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,43.0,5.0,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,86.0,10.0,3.6,14.0,11.0,9.83,0.0
2016,8,9,5,45,232.0,21.5,3.65,14.5,44.0,16.74,3.06
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,47.53,22.07
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,87.98,48.08
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,138.66,87.19
2016,8,9,6,45,603.5,56.0,3.0,15.5,219.0,189.86,131.49
2016,8,9,7,0,653.0,63.0,2.8,16.0,269.0,246.47,181.52
2016,8,9,7,15,397.0,115.0,2.5,16.5,247.0,248.54,192.93
2016,8,9,7,30,141.0,167.0,2.2,17.0,225.0,219.34,174.1
2016,8,9,7,45,135.0,190.5,1.9,17.5,252.0,248.35,197.38
2016,8,9,8,0,129.0,214.0,1.6,18.0,279.0,276.64,219.07
2016,8,9,8,15,226.5,226.0,1.4,18.5,354.0,349.87,275.93
2016,8,9,8,30,324.0,238.0,1.2,19.0,429.0,435.55,340.42
2016,8,9,8,45,594.5,162.0,1.0,19.5,547.0,556.74,431.85
2016,8,9,9,0,865.0,86.0,0.8,20.0,665.0,691.71,527.32
2016,8,9,9,15,877.0,88.0,0.8,20.5,706.0,739.52,556.13
2016,8,9,9,30,889.0,90.0,0.8,21.0,747.0,785.92,584.44
2016,8,9,9,45,900.5,90.0,0.8,21.5,783.0,828.15,609.47
2016,8,9,10,0,912.0,90.0,0.8,22.0,819.0,868.43,632.85
2016,8,9,10,15,918.5,91.5,0.95,22.5,848.5,903.71,655.32
2016,8,9,10,30,925.0,93.0,1.1,23.0,878.0,936.3,675.99
2016,8,9,10,45,930.0,93.0,1.25,23.5,900.5,963.07,692.89
2016,8,9,11,0,935.0,93.0,1.4,24.0,923.0,986.76,707.85
2016,8,9,11,15,938.0,93.5,1.6,24.0,938.0,1005.83,722.04
2016,8,9,11,30,941.0,94.0,1.8,24.0,953.0,1021.53,734.11
2016,8,9,11,45,942.0,94.5,2.0,24.5,960.5,1031.78,741.31
2016,8,9,12,0,943.0,95.0,2.2,25.0,968.0,1038.49,746.26
2016,8,9,12,15,943.0,95.0,2.35,25.0,968.0,1040.1,748.89
2016,8,9,12,30,943.0,95.0,2.5,25.0,968.0,1038.11,749.31
2016,8,9,12,45,937.0,97.5,2.7,25.5,958.5,1029.22,744.41
2016,8,9,13,0,931.0,100.0,2.9,26.0,949.0,1016.88,737.27
2016,8,9,13,15,928.0,99.5,3.0,26.0,933.5,1000.95,728.37
2016,8,9,13,30,925.0,99.0,3.1,26.0,918.0,981.68,717.32
2016,8,9,13,45,919.0,99.0,3.25,26.0,895.0,956.92,702.99
2016,8,9,14,0,913.0,99.0,3.4,26.0,872.0,929.17,686.56
2016,8,9,14,15,906.5,98.0,3.45,25.5,842.5,897.1,667.77
2016,8,9,14,30,900.0,97.0,3.5,25.0,813.0,862.4,646.99
2016,8,9,14,45,889.0,96.0,3.6,25.0,777.0,821.61,620.76
2016,8,9,15,0,878.0,95.0,3.7,25.0,741.0,778.88,592.85
2016,8,9,15,15,866.0,93.0,3.7,24.5,700.0,732.68,562.8
2016,8,9,15,30,854.0,91.0,3.7,24.0,659.0,685.1,531.25
2016,8,9,15,45,836.0,89.5,3.7,24.0,613.0,633.05,493.24
