Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,0,818.0,88.0,3.7,24.0,567.0,581.63,454.11
2016,8,9,16,15,797.0,85.0,3.65,23.5,518.0,525.75,411.31
2016,8,9,16,30,776.0,82.0,3.6,23.0,469.0,470.45,367.57
2016,8,9,16,45,744.5,79.0,3.55,22.5,417.5,411.37,319.51
2016,8,9,17,0,713.0,76.0,3.5,22.0,366.0,354.57,271.81
2016,8,9,17,15,673.0,71.0,3.55,21.5,314.0,294.85,220.8
2016,8,9,17,30,633.0,66.0,3.6,21.0,262.0,239.53,172.46
2016,8,9,17,45,568.5,60.0,3.65,20.5,211.0,182.02,123.26
2016,8,9,18,0,504.0,54.0,3.7,20.0,160.0,131.68,81.51
2016,8,9,18,15,411.5,44.5,3.7,19.0,115.0,82.54,45.22
2016,8,9,18,30,319.0,35.0,3.7,18.0,70.0,44.23,21.34
2016,8,9,18,45,159.5,17.5,3.7,17.5,35.0,13.24,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,17.5,3.05,14.5,35.0,13.07,0.28
2016,8,10,6,0,303.0,35.0,3.1,15.0,70.0,45.44,22.56
2016,8,10,6,15,393.0,45.5,3.0,15.5,114.5,84.09,47.81
2016,8,10,6,30,483.0,56.0,2.9,16.0,159.0,133.25,85.28
2016,8,10,6,45,538.0,64.0,2.8,16.5,208.0,182.59,127.24
2016,8,10,7,0,593.0,72.0,2.7,17.0,257.0,238.04,175.48
2016,8,10,7,15,309.0,111.0,2.55,17.0,208.5,214.79,166.91
2016,8,10,7,30,25.0,150.0,2.4,17.0,160.0,154.91,122.96
2016,8,10,7,45,35.0,173.5,2.25,17.5,190.0,185.21,147.2
2016,8,10,8,0,45.0,197.0,2.1,18.0,220.0,215.69,170.99
2016,8,10,8,15,73.5,226.5,2.05,18.5,268.0,263.42,208.25
2016,8,10,8,30,102.0,256.0,2.0,19.0,316.0,314.08,247.09
2016,8,10,8,45,140.5,280.0,1.95,19.5,370.0,371.88,290.82
2016,8,10,9,0,179.0,304.0,1.9,20.0,424.0,429.95,333.82
2016,8,10,9,15,512.5,207.0,1.9,20.5,579.0,594.14,461.14
2016,8,10,9,30,846.0,110.0,1.9,21.0,734.0,772.83,589.16
2016,8,10,9,45,860.5,110.0,1.95,21.5,770.5,815.99,615.23
2016,8,10,10,0,875.0,110.0,2.0,22.0,807.0,857.5,641.13
2016,8,10,10,15,882.5,111.5,2.1,22.0,836.5,892.54,664.17
2016,8,10,10,30,890.0,113.0,2.2,22.0,866.0,925.06,685.54
2016,8,10,10,45,896.0,113.5,2.3,22.5,889.0,952.45,702.18
2016,8,10,11,0,902.0,114.0,2.4,23.0,912.0,976.92,716.9
2016,8,10,11,15,906.0,114.5,2.45,23.0,927.5,996.39,729.3
2016,8,10,11,30,910.0,115.0,2.5,23.0,943.0,1012.62,739.72
2016,8,10,11,45,912.5,115.0,2.65,23.5,951.5,1023.53,746.38
2016,8,10,12,0,915.0,115.0,2.8,24.0,960.0,1031.01,750.92
2016,8,10,12,15,915.0,115.0,2.9,24.0,960.0,1032.53,752.71
2016,8,10,12,30,915.0,115.0,3.0,24.0,960.0,1030.55,752.39
2016,8,10,12,45,912.5,115.5,3.15,24.0,951.5,1023.15,749.07
2016,8,10,13,0,910.0,116.0,3.3,24.0,943.0,1012.32,743.58
2016,8,10,13,15,906.5,115.0,3.45,24.0,927.5,995.62,734.24
2016,8,10,13,30,903.0,114.0,3.6,24.0,912.0,975.67,722.73
2016,8,10,13,45,899.0,112.5,3.75,24.0,889.5,951.59,708.4
2016,8,10,14,0,895.0,111.0,3.9,24.0,867.0,924.5,691.94
2016,8,10,14,15,887.5,109.5,4.0,23.5,837.0,891.47,672.32
2016,8,10,14,30,880.0,108.0,4.1,23.0,807.0,855.92,650.72
2016,8,10,14,45,871.0,106.0,4.2,23.0,771.5,816.31,624.72
2016,8,10,15,0,862.0,104.0,4.3,23.0,736.0,774.68,597.0
2016,8,10,15,15,849.0,101.5,4.25,22.5,694.5,727.8,565.74
2016,8,10,15,30,836.0,99.0,4.2,22.0,653.0,681.36,534.34
2016,8,10,15,45,820.5,96.0,4.2,22.0,607.5,629.77,495.7
2016,8,10,16,0,805.0,93.0,4.2,22.0,562.0,577.69,455.64
2016,8,10,16,15,782.5,89.5,4.1,21.5,512.5,521.06,411.63
2016,8,10,16,30,760.0,86.0,4.0,21.0,463.0,465.2,366.87
2016,8,10,16,45,732.0,81.5,3.95,20.5,412.0,406.95,318.94
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,350.09,270.67
2016,8,10,17,15,663.0,71.5,3.8,19.5,309.0,290.63,219.26
2016,8,10,17,30,622.0,66.0,3.7,19.0,257.0,235.12,170.36
2016,8,10,17,45,563.5,59.0,3.65,18.5,207.0,178.64,121.45
2016,8,10,18,0,505.0,52.0,3.6,18.0,157.0,128.67,79.52
2016,8,10,18,15,412.0,42.5,3.5,17.5,112.0,79.62,43.14
2016,8,10,18,30,319.0,33.0,3.4,17.0,67.0,41.46,19.41
2016,8,10,18,45,159.5,16.5,3.3,16.5,33.5,12.47,0.0
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,130.0,18.0,2.0,13.5,32.5,13.88,0.0
2016,8,11,6,0,260.0,36.0,2.2,14.0,65.0,43.52,22.32
2016,8,11,6,15,346.5,48.0,2.25,14.5,108.5,81.25,47.59
2016,8,11,6,30,433.0,60.0,2.3,15.0,152.0,128.54,83.71
2016,8,11,6,45,485.5,70.5,2.4,15.5,200.0,176.87,124.74
2016,8,11,7,0,538.0,81.0,2.5,16.0,248.0,231.1,171.82
2016,8,11,7,15,269.0,89.5,2.45,16.5,173.0,180.07,139.67
2016,8,11,7,30,0.0,98.0,2.4,17.0,98.0,94.78,73.78
2016,8,11,7,45,0.0,117.5,2.35,17.5,117.5,113.76,89.14
2016,8,11,8,0,0.0,137.0,2.3,18.0,137.0,132.81,104.17
2016,8,11,8,15,4.0,163.0,2.25,18.5,165.5,160.49,125.95
2016,8,11,8,30,8.0,189.0,2.2,19.0,194.0,188.67,147.79
2016,8,11,8,45,14.5,215.5,2.2,19.5,225.0,219.44,171.4
2016,8,11,9,0,21.0,242.0,2.2,20.0,256.0,250.88,195.18
2016,8,11,9,15,32.5,273.5,2.2,20.5,296.5,295.61,228.92
2016,8,11,9,30,44.0,305.0,2.2,21.0,337.0,338.08,260.32
2016,8,11,9,45,226.5,313.5,2.2,21.5,492.0,507.06,389.83
2016,8,11,10,0,409.0,322.0,2.2,22.0,647.0,683.81,517.9
2016,8,11,10,15,641.0,223.0,2.2,22.5,754.5,801.96,603.56
2016,8,11,10,30,873.0,124.0,2.2,23.0,862.0,920.65,680.97
2016,8,11,10,45,878.5,125.5,2.25,23.5,884.5,948.2,696.3
2016,8,11,11,0,884.0,127.0,2.3,24.0,907.0,972.86,710.59
2016,8,11,11,15,888.0,127.5,2.35,24.0,922.5,992.02,722.73
2016,8,11,11,30,892.0,128.0,2.4,24.0,938.0,1007.99,732.95
2016,8,11,11,45,894.5,128.5,2.45,24.0,946.0,1019.22,740.24
2016,8,11,12,0,897.0,129.0,2.5,24.0,954.0,1027.08,745.53
2016,8,11,12,15,897.0,128.5,2.55,24.0,954.0,1028.02,746.52
2016,8,11,12,30,897.0,128.0,2.6,24.0,954.0,1025.53,745.49
2016,8,11,12,45,892.0,130.0,2.7,24.5,945.0,1017.26,739.9
2016,8,11,13,0,887.0,132.0,2.8,25.0,936.0,1005.67,732.29
2016,8,11,13,15,883.5,131.0,2.85,25.0,920.5,989.23,722.59
2016,8,11,13,30,880.0,130.0,2.9,25.0,905.0,969.61,710.89
2016,8,11,13,45,877.0,127.5,3.0,25.0,883.0,945.85,696.85
2016,8,11,14,0,874.0,125.0,3.1,25.0,861.0,919.1,680.77
2016,8,11,14,15,866.0,123.5,3.15,24.5,831.0,886.15,661.36
2016,8,11,14,30,858.0,122.0,3.2,24.0,801.0,850.77,640.09
2016,8,11,14,45,850.0,118.5,3.25,24.0,765.5,811.1,614.37
2016,8,11,15,0,842.0,115.0,3.3,24.0,730.0,772.01,588.78
2016,8,11,15,15,828.0,112.5,3.3,23.5,688.5,724.76,557.95
2016,8,11,15,30,814.0,110.0,3.3,23.0,647.0,676.4,525.3
2016,8,11,15,45,798.0,106.0,3.35,23.0,601.5,624.35,487.0
2016,8,11,16,0,782.0,102.0,3.4,23.0,556.0,571.92,447.37
2016,8,11,16,15,758.5,98.5,3.4,22.5,506.5,515.81,404.44
2016,8,11,16,30,735.0,95.0,3.4,22.0,457.0,460.37,360.64
2016,8,11,16,45,705.0,89.5,3.4,21.5,405.5,401.37,312.68
2016,8,11,17,0,675.0,84.0,3.4,21.0,354.0,344.58,264.99
2016,8,11,17,15,632.0,78.0,3.35,20.0,302.5,285.55,214.91
2016,8,11,17,30,589.0,72.0,3.3,19.0,251.0,230.76,167.39
2016,8,11,17,45,527.5,63.5,3.3,18.5,201.0,174.11,118.81
2016,8,11,18,0,466.0,55.0,3.3,18.0,151.0,124.38,77.52
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.5,76.39,42.09
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,39.23,18.65
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,12.63,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,1.9,13.5,33.0,12.82,0.0
2016,8,12,6,0,299.0,34.0,2.0,14.0,66.0,43.61,21.37
2016,8,12,6,15,389.5,44.5,1.95,14.5,111.0,81.91,46.33
2016,8,12,6,30,480.0,55.0,1.9,15.0,156.0,130.8,83.47
2016,8,12,6,45,542.5,62.5,1.85,15.5,206.0,181.07,125.86
2016,8,12,7,0,605.0,70.0,1.8,16.0,256.0,238.32,175.34
2016,8,12,7,15,304.5,101.5,1.8,16.5,195.5,203.58,157.79
2016,8,12,7,30,4.0,133.0,1.8,17.0,135.0,130.26,102.87
2016,8,12,7,45,8.5,152.0,1.8,17.5,156.5,151.13,119.54
2016,8,12,8,0,13.0,171.0,1.8,18.0,178.0,172.52,136.2
2016,8,12,8,15,20.0,195.0,1.8,18.5,206.5,200.7,158.07
2016,8,12,8,30,27.0,219.0,1.8,19.0,235.0,232.23,182.21
2016,8,12,8,45,51.0,254.0,1.85,20.0,287.0,284.46,221.98
2016,8,12,9,0,75.0,289.0,1.9,21.0,339.0,339.04,262.57
2016,8,12,9,15,75.0,307.5,1.9,21.5,360.5,361.37,278.06
2016,8,12,9,30,75.0,326.0,1.9,22.0,382.0,383.56,293.38
2016,8,12,9,45,475.5,219.0,1.95,22.5,594.5,617.74,474.16
2016,8,12,10,0,876.0,112.0,2.0,23.0,807.0,859.61,642.21
2016,8,12,10,15,883.0,113.0,2.1,23.0,836.0,893.73,662.53
2016,8,12,10,30,890.0,114.0,2.2,23.0,865.0,925.29,683.19
2016,8,12,10,45,896.0,115.0,2.3,23.5,887.5,953.18,700.08
2016,8,12,11,0,902.0,116.0,2.4,24.0,910.0,978.14,715.05
2016,8,12,11,15,905.0,116.5,2.5,24.0,925.0,996.61,727.25
2016,8,12,11,30,908.0,117.0,2.6,24.0,940.0,1011.8,737.47
2016,8,12,11,45,910.5,117.0,2.75,24.5,948.0,1022.63,744.02
2016,8,12,12,0,913.0,117.0,2.9,25.0,956.0,1030.02,748.44
2016,8,12,12,15,913.0,117.0,2.95,25.0,955.5,1031.46,749.71
2016,8,12,12,30,913.0,117.0,3.0,25.0,955.0,1029.41,748.88
2016,8,12,12,45,916.0,113.5,3.15,25.0,948.5,1023.18,746.34
2016,8,12,13,0,919.0,110.0,3.3,25.0,942.0,1013.42,741.56
2016,8,12,13,15,916.0,109.5,3.35,24.5,926.5,997.48,733.46
2016,8,12,13,30,913.0,109.0,3.4,24.0,911.0,978.23,723.22
2016,8,12,13,45,908.5,107.5,3.45,24.0,888.5,953.35,707.83
2016,8,12,14,0,904.0,106.0,3.5,24.0,866.0,925.45,690.4
2016,8,12,14,15,897.0,105.0,3.5,24.0,836.0,893.0,669.52
2016,8,12,14,30,890.0,104.0,3.5,24.0,806.0,857.96,646.79
2016,8,12,14,45,881.5,102.0,3.5,24.0,770.5,818.29,620.71
2016,8,12,15,0,873.0,100.0,3.5,24.0,735.0,776.52,592.94
2016,8,12,15,15,860.0,97.5,3.45,23.5,693.5,729.08,561.74
2016,8,12,15,30,847.0,95.0,3.4,23.0,652.0,680.37,529.15
2016,8,12,15,45,831.0,92.5,3.4,23.0,606.0,630.05,491.91
2016,8,12,16,0,815.0,90.0,3.4,23.0,560.0,577.61,451.99
2016,8,12,16,15,793.0,86.5,3.3,22.5,510.5,520.7,408.15
2016,8,12,16,30,771.0,83.0,3.2,22.0,461.0,464.48,363.46
2016,8,12,16,45,741.0,79.0,3.15,22.0,409.0,405.27,314.51
2016,8,12,17,0,711.0,75.0,3.1,22.0,357.0,348.21,265.95
2016,8,12,17,15,669.0,70.0,3.05,21.5,305.0,288.07,214.53
2016,8,12,17,30,627.0,65.0,3.0,21.0,253.0,232.54,166.08
2016,8,12,17,45,565.0,58.0,2.95,20.5,202.5,175.22,117.11
2016,8,12,18,0,503.0,51.0,2.9,20.0,152.0,124.84,75.57
2016,8,12,18,15,406.5,41.0,2.85,19.5,107.0,75.52,39.79
2016,8,12,18,30,310.0,31.0,2.8,19.0,62.0,37.5,16.61
2016,8,12,18,45,155.0,15.5,2.8,18.5,31.0,11.85,0.0
2016,8,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,12.47,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,41.95,20.16
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,79.85,44.72
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,128.53,81.45
2016,8,13,6,45,323.0,86.0,2.25,16.5,161.0,154.52,111.62
2016,8,13,7,0,171.0,118.0,2.2,17.0,170.0,161.98,124.76
2016,8,13,7,15,185.0,138.5,2.15,17.5,205.0,197.22,154.45
2016,8,13,7,30,199.0,159.0,2.1,18.0,240.0,233.97,184.77
2016,8,13,7,45,473.5,122.5,2.1,19.0,348.0,335.41,264.68
2016,8,13,8,0,748.0,86.0,2.1,20.0,456.0,463.14,364.36
2016,8,13,8,15,770.5,89.5,2.0,20.5,505.0,518.39,406.88
2016,8,13,8,30,793.0,93.0,1.9,21.0,554.0,574.4,448.71
2016,8,13,8,45,812.0,95.0,1.85,21.5,600.0,627.02,486.8
2016,8,13,9,0,831.0,97.0,1.8,22.0,646.0,677.69,521.93
2016,8,13,9,15,844.0,99.0,1.85,22.5,686.5,724.9,552.76
2016,8,13,9,30,857.0,101.0,1.9,23.0,727.0,770.83,582.24
2016,8,13,9,45,872.5,100.0,2.0,23.5,764.5,814.14,609.92
2016,8,13,10,0,888.0,99.0,2.1,24.0,802.0,855.84,636.21
2016,8,13,10,15,895.0,100.0,2.2,24.5,831.0,890.31,657.46
2016,8,13,10,30,902.0,101.0,2.3,25.0,860.0,922.17,676.9
2016,8,13,10,45,907.5,101.5,2.45,25.5,882.5,949.35,693.67
2016,8,13,11,0,913.0,102.0,2.6,26.0,905.0,973.52,708.48
2016,8,13,11,15,916.5,103.0,2.7,26.0,920.5,993.15,721.35
2016,8,13,11,30,920.0,104.0,2.8,26.0,936.0,1009.48,732.2
2016,8,13,11,45,921.5,104.0,2.95,26.5,943.5,1019.39,738.02
2016,8,13,12,0,923.0,104.0,3.1,27.0,951.0,1025.82,741.71
2016,8,13,12,15,923.0,104.0,3.25,27.0,950.5,1027.23,743.75
2016,8,13,12,30,923.0,104.0,3.4,27.0,950.0,1025.1,743.61
2016,8,13,12,45,908.5,112.0,3.55,27.0,938.0,1013.52,737.41
2016,8,13,13,0,894.0,120.0,3.7,27.0,926.0,998.66,729.16
2016,8,13,13,15,890.5,119.0,3.8,27.0,910.5,982.01,719.42
2016,8,13,13,30,887.0,118.0,3.9,27.0,895.0,962.15,707.57
2016,8,13,13,45,884.0,115.5,4.05,27.0,873.0,938.1,693.2
2016,8,13,14,0,881.0,113.0,4.2,27.0,851.0,911.04,676.71
2016,8,13,14,15,873.0,112.0,4.25,26.5,821.0,878.29,657.06
2016,8,13,14,30,865.0,111.0,4.3,26.0,791.0,843.09,635.54
2016,8,13,14,45,857.5,107.5,4.35,26.0,756.0,803.45,609.44
2016,8,13,15,0,850.0,104.0,4.4,26.0,721.0,761.73,581.63
2016,8,13,15,15,836.5,102.0,4.4,25.5,679.5,715.3,551.06
2016,8,13,15,30,823.0,100.0,4.4,25.0,638.0,669.46,520.17
2016,8,13,15,45,808.0,96.0,4.4,25.0,593.0,617.58,481.45
2016,8,13,16,0,793.0,92.0,4.4,25.0,548.0,565.2,441.45
2016,8,13,16,15,770.5,89.0,4.4,24.5,498.5,509.59,398.65
2016,8,13,16,30,748.0,86.0,4.4,24.0,449.0,454.76,355.04
2016,8,13,16,45,719.5,81.0,4.4,24.0,398.5,396.39,306.72
2016,8,13,17,0,691.0,76.0,4.4,24.0,348.0,339.54,258.34
2016,8,13,17,15,648.0,70.5,4.4,23.0,296.5,280.25,208.1
2016,8,13,17,30,605.0,65.0,4.4,22.0,245.0,225.2,160.46
2016,8,13,17,45,544.0,57.5,4.4,21.5,195.0,168.97,112.43
2016,8,13,18,0,483.0,50.0,4.4,21.0,145.0,119.59,71.85
2016,8,13,18,15,384.5,40.0,4.3,20.5,101.5,71.49,37.32
2016,8,13,18,30,286.0,30.0,4.2,20.0,58.0,34.92,15.09
2016,8,13,18,45,143.0,15.0,4.1,19.5,29.0,11.54,0.0
2016,8,13,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,144.5,16.0,2.5,14.5,31.0,12.11,0.0
2016,8,14,6,0,289.0,32.0,2.6,15.0,62.0,40.57,19.11
2016,8,14,6,15,382.5,43.0,2.6,15.5,106.5,78.92,43.96
2016,8,14,6,30,476.0,54.0,2.6,16.0,151.0,128.22,81.1
2016,8,14,6,45,536.0,61.5,2.6,16.5,200.5,177.65,122.81
2016,8,14,7,0,596.0,69.0,2.6,17.0,250.0,233.79,171.52
2016,8,14,7,15,351.0,115.5,2.6,17.5,227.0,232.38,179.89
2016,8,14,7,30,106.0,162.0,2.6,18.0,204.0,200.74,159.02
2016,8,14,7,45,98.0,184.0,2.65,18.5,227.0,223.65,177.58
2016,8,14,8,0,90.0,206.0,2.7,19.0,250.0,247.17,195.93
2016,8,14,8,15,72.5,222.0,2.7,19.5,260.5,258.6,204.15
2016,8,14,8,30,55.0,238.0,2.7,20.0,271.0,268.15,210.56
2016,8,14,8,45,175.5,260.0,2.7,21.0,374.0,374.58,293.59
2016,8,14,9,0,296.0,282.0,2.7,22.0,477.0,492.79,382.47
2016,8,14,9,15,308.5,299.0,2.65,22.5,513.5,533.0,410.33
2016,8,14,9,30,321.0,316.0,2.6,23.0,550.0,573.43,438.18
2016,8,14,9,45,576.5,223.0,2.6,23.5,668.5,705.52,537.57
2016,8,14,10,0,832.0,130.0,2.6,24.0,787.0,843.85,633.07
2016,8,14,10,15,840.5,131.5,2.6,24.0,816.5,878.82,654.56
2016,8,14,10,30,849.0,133.0,2.6,24.0,846.0,907.03,672.27
2016,8,14,10,45,856.0,133.5,2.6,24.5,868.5,934.34,688.06
2016,8,14,11,0,863.0,134.0,2.6,25.0,891.0,958.89,701.93
2016,8,14,11,15,866.5,135.0,2.6,25.0,906.0,977.67,713.42
2016,8,14,11,30,870.0,136.0,2.6,25.0,921.0,993.31,722.99
2016,8,14,11,45,873.5,135.0,2.65,25.5,929.0,1003.68,728.3
2016,8,14,12,0,877.0,134.0,2.7,26.0,937.0,1010.77,731.62
2016,8,14,12,15,877.0,134.0,2.75,26.0,936.5,1012.06,732.81
2016,8,14,12,30,877.0,134.0,2.8,26.0,936.0,1009.99,732.0
2016,8,14,12,45,876.5,133.0,2.9,26.0,928.5,1003.03,728.6
2016,8,14,13,0,876.0,132.0,3.0,26.0,921.0,992.74,723.15
2016,8,14,13,15,872.0,131.0,3.1,26.0,905.0,975.79,713.41
2016,8,14,13,30,868.0,130.0,3.2,26.0,889.0,955.72,701.67
2016,8,14,13,45,859.5,130.5,3.35,26.0,865.0,930.03,686.49
2016,8,14,14,0,851.0,131.0,3.5,26.0,841.0,901.65,669.4
2016,8,14,14,15,843.0,129.0,3.6,25.5,811.0,872.56,652.66
2016,8,14,14,30,835.0,127.0,3.7,25.0,781.0,836.83,631.11
2016,8,14,14,45,823.0,125.0,3.85,25.0,745.0,795.71,604.52
2016,8,14,15,0,811.0,123.0,4.0,25.0,709.0,752.91,576.37
2016,8,14,15,15,796.5,120.5,4.1,24.5,667.5,706.34,545.97
2016,8,14,15,30,782.0,118.0,4.2,24.0,626.0,658.78,513.06
2016,8,14,15,45,764.0,114.0,4.3,24.0,580.5,606.75,474.38
2016,8,14,16,0,746.0,110.0,4.4,24.0,535.0,554.79,434.75
2016,8,14,16,15,721.5,105.5,4.4,23.5,486.0,498.63,391.44
2016,8,14,16,30,697.0,101.0,4.4,23.0,437.0,443.58,347.61
2016,8,14,16,45,666.0,95.0,4.45,22.5,386.5,385.62,300.27
2016,8,14,17,0,635.0,89.0,4.5,22.0,336.0,330.05,253.44
2016,8,14,17,15,589.5,82.0,4.45,21.0,285.0,271.55,203.77
2016,8,14,17,30,544.0,75.0,4.4,20.0,234.0,217.66,157.17
2016,8,14,17,45,481.5,65.5,4.35,19.5,185.5,162.73,110.38
2016,8,14,18,0,419.0,56.0,4.3,19.0,137.0,114.91,71.21
2016,8,14,18,15,321.0,43.5,4.15,18.5,94.5,68.38,37.64
2016,8,14,18,30,223.0,31.0,4.0,18.0,52.0,32.74,14.67
2016,8,14,18,45,111.5,15.5,3.85,17.5,26.0,15.24,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,167.0,15.5,2.7,13.5,32.5,11.76,0.0
2016,8,15,6,0,334.0,31.0,2.8,14.0,65.0,41.15,18.52
2016,8,15,6,15,432.0,40.5,2.7,14.0,111.0,81.01,43.93
2016,8,15,6,30,530.0,50.0,2.6,14.0,157.0,132.36,82.79
2016,8,15,6,45,265.0,61.0,2.55,14.5,114.5,117.31,83.62
2016,8,15,7,0,0.0,72.0,2.5,15.0,72.0,69.54,53.47
2016,8,15,7,15,0.0,87.0,2.45,15.5,87.0,84.09,65.61
2016,8,15,7,30,0.0,102.0,2.4,16.0,102.0,98.69,77.49
2016,8,15,7,45,0.0,112.5,2.4,17.0,112.5,108.95,85.4
2016,8,15,8,0,0.0,123.0,2.4,18.0,123.0,119.22,93.17
2016,8,15,8,15,1.5,147.0,2.4,18.5,148.0,143.54,112.39
2016,8,15,8,30,3.0,171.0,2.4,19.0,173.0,168.1,131.48
2016,8,15,8,45,11.5,204.0,2.4,19.5,212.0,206.29,161.23
2016,8,15,9,0,20.0,237.0,2.4,20.0,251.0,245.4,191.18
2016,8,15,9,15,27.0,262.5,2.4,20.0,282.0,280.83,218.19
2016,8,15,9,30,34.0,288.0,2.4,20.0,313.0,313.5,242.8
2016,8,15,9,45,45.5,316.5,2.45,20.5,351.5,353.43,272.36
2016,8,15,10,0,57.0,345.0,2.5,21.0,390.0,394.19,302.08
2016,8,15,10,15,90.5,375.0,2.55,21.5,449.5,456.42,347.91
2016,8,15,10,30,124.0,405.0,2.6,22.0,509.0,526.92,398.67
2016,8,15,10,45,213.5,406.5,2.7,22.5,591.5,614.82,463.1
2016,8,15,11,0,303.0,408.0,2.8,23.0,674.0,712.8,532.78
2016,8,15,11,15,628.0,254.5,2.9,23.0,816.5,880.76,658.27
2016,8,15,11,30,953.0,101.0,3.0,23.0,959.0,1037.34,762.05
2016,8,15,11,45,954.0,101.5,3.1,23.5,966.5,1047.51,766.29
2016,8,15,12,0,955.0,102.0,3.2,24.0,974.0,1054.05,769.63
2016,8,15,12,15,954.5,102.0,3.3,24.0,973.5,1054.92,770.94
2016,8,15,12,30,954.0,102.0,3.4,24.0,973.0,1052.11,770.02
2016,8,15,12,45,945.0,106.0,3.5,24.0,962.0,1041.5,764.12
2016,8,15,13,0,936.0,110.0,3.6,24.0,951.0,1027.41,756.06
2016,8,15,13,15,932.5,109.5,3.65,24.0,935.0,1010.57,745.89
2016,8,15,13,30,929.0,109.0,3.7,24.0,919.0,990.36,733.55
2016,8,15,13,45,924.5,107.5,3.75,24.0,895.5,964.94,717.75
2016,8,15,14,0,920.0,106.0,3.8,24.0,872.0,936.43,699.86
2016,8,15,14,15,912.5,104.5,3.8,23.5,841.0,902.37,679.17
2016,8,15,14,30,905.0,103.0,3.8,23.0,810.0,865.7,656.51
2016,8,15,14,45,896.5,101.0,3.85,23.0,773.5,825.3,629.99
2016,8,15,15,0,888.0,99.0,3.9,23.0,737.0,782.75,601.7
2016,8,15,15,15,875.0,96.5,3.8,22.5,694.5,734.53,569.52
2016,8,15,15,30,862.0,94.0,3.7,22.0,652.0,684.99,535.94
2016,8,15,15,45,846.0,91.0,3.65,22.0,605.5,633.34,497.08
2016,8,15,16,0,830.0,88.0,3.6,22.0,559.0,579.51,455.66
2016,8,15,16,15,807.5,84.5,3.5,21.5,508.5,521.49,410.59
2016,8,15,16,30,785.0,81.0,3.4,21.0,458.0,464.2,364.64
2016,8,15,16,45,756.0,76.5,3.35,20.5,405.5,404.14,315.15
2016,8,15,17,0,727.0,72.0,3.3,20.0,353.0,346.14,265.72
2016,8,15,17,15,683.5,67.0,3.15,19.5,300.0,284.78,212.57
2016,8,15,17,30,640.0,62.0,3.0,19.0,247.0,228.19,162.66
2016,8,15,17,45,576.5,55.0,2.95,18.5,196.0,170.17,112.78
2016,8,15,18,0,513.0,48.0,2.9,18.0,145.0,119.28,70.87
2016,8,15,18,15,408.0,38.0,2.8,17.0,100.0,69.38,35.43
2016,8,15,18,30,303.0,28.0,2.7,16.0,55.0,31.78,12.64
2016,8,15,18,45,151.5,14.0,2.65,15.5,27.5,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,136.0,16.0,2.3,13.5,29.5,12.34,0.0
2016,8,16,6,0,272.0,32.0,2.4,14.0,59.0,39.31,18.51
2016,8,16,6,15,368.5,43.0,2.35,14.5,103.0,76.77,42.93
2016,8,16,6,30,465.0,54.0,2.3,15.0,147.0,125.57,79.52
2016,8,16,6,45,526.5,62.5,2.3,15.5,197.0,175.61,121.69
2016,8,16,7,0,588.0,71.0,2.3,16.0,247.0,232.58,171.06
2016,8,16,7,15,294.0,89.0,2.3,16.5,177.0,187.03,144.66
2016,8,16,7,30,0.0,107.0,2.3,17.0,107.0,103.55,81.07
2016,8,16,7,45,0.0,120.5,2.3,17.5,120.5,116.75,91.65
2016,8,16,8,0,0.0,134.0,2.3,18.0,134.0,129.97,101.94
2016,8,16,8,15,0.5,150.0,2.35,18.5,150.5,145.95,114.31
2016,8,16,8,30,1.0,166.0,2.4,19.0,167.0,162.02,126.6
2016,8,16,8,45,10.5,200.5,2.45,19.5,208.0,202.22,158.06
2016,8,16,9,0,20.0,235.0,2.5,20.0,249.0,243.46,189.77
2016,8,16,9,15,33.0,269.0,2.5,20.5,293.0,291.91,226.57
2016,8,16,9,30,46.0,303.0,2.5,21.0,337.0,338.16,261.01
2016,8,16,9,45,108.0,339.5,2.55,21.5,423.5,433.06,332.67
2016,8,16,10,0,170.0,376.0,2.6,22.0,510.0,527.21,401.65
2016,8,16,10,15,349.0,338.0,2.6,22.0,625.5,656.21,498.53
2016,8,16,10,30,528.0,300.0,2.6,22.0,741.0,794.87,598.58
2016,8,16,10,45,702.0,217.0,2.65,22.5,819.5,885.83,662.47
2016,8,16,11,0,876.0,134.0,2.7,23.0,898.0,970.21,716.4
2016,8,16,11,15,880.0,134.5,2.7,23.0,913.5,989.12,727.49
2016,8,16,11,30,884.0,135.0,2.7,23.0,929.0,1004.84,737.17
2016,8,16,11,45,886.0,135.5,2.75,23.5,936.5,1015.33,742.58
2016,8,16,12,0,888.0,136.0,2.8,24.0,944.0,1022.45,745.95
2016,8,16,12,15,888.0,135.5,2.8,24.0,943.5,1023.15,746.3
2016,8,16,12,30,888.0,135.0,2.8,24.0,943.0,1020.43,744.61
2016,8,16,12,45,880.0,138.5,2.85,24.5,932.5,1010.56,737.45
2016,8,16,13,0,872.0,142.0,2.9,25.0,922.0,997.45,728.34
2016,8,16,13,15,867.5,141.0,2.9,25.0,906.0,979.95,717.49
2016,8,16,13,30,863.0,140.0,2.9,25.0,890.0,959.36,704.7
2016,8,16,13,45,858.5,138.0,2.95,25.0,866.5,934.75,689.69
2016,8,16,14,0,854.0,136.0,3.0,25.0,843.0,911.71,675.72
2016,8,16,14,15,845.0,134.0,3.05,24.5,813.0,877.25,655.26
2016,8,16,14,30,836.0,132.0,3.1,24.0,783.0,840.47,633.02
2016,8,16,14,45,826.0,129.0,3.15,24.0,746.5,799.73,606.54
2016,8,16,15,0,816.0,126.0,3.2,24.0,710.0,757.17,578.47
2016,8,16,15,15,801.0,123.0,3.3,23.5,668.0,709.4,547.6
2016,8,16,15,30,786.0,120.0,3.4,23.0,626.0,660.68,513.95
2016,8,16,15,45,768.0,115.5,3.5,23.0,580.0,607.85,474.96
2016,8,16,16,0,750.0,111.0,3.6,23.0,534.0,555.15,434.95
2016,8,16,16,15,724.5,106.5,3.6,22.5,484.5,498.21,391.09
2016,8,16,16,30,699.0,102.0,3.6,22.0,435.0,442.48,346.76
2016,8,16,16,45,666.0,96.0,3.6,21.5,383.5,383.55,298.59
2016,8,16,17,0,633.0,90.0,3.6,21.0,332.0,327.26,251.13
2016,8,16,17,15,586.0,82.5,3.55,20.0,280.5,268.01,200.87
2016,8,16,17,30,539.0,75.0,3.5,19.0,229.0,213.56,153.85
2016,8,16,17,45,472.5,65.5,3.5,18.5,180.0,158.37,107.07
2016,8,16,18,0,406.0,56.0,3.5,18.0,131.0,110.8,68.44
2016,8,16,18,15,305.0,42.5,3.4,17.5,88.5,63.65,34.66
2016,8,16,18,30,204.0,29.0,3.3,17.0,46.0,28.97,11.68
2016,8,16,18,45,102.0,14.5,3.25,16.5,23.0,14.25,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.45,14.5,26.0,12.49,0.0
2016,8,17,6,0,214.0,32.0,2.6,15.0,52.0,36.22,17.27
2016,8,17,6,15,306.5,45.0,2.55,15.5,94.0,71.71,41.1
2016,8,17,6,30,399.0,58.0,2.5,16.0,136.0,118.79,76.38
2016,8,17,6,45,463.0,67.0,2.5,16.5,184.5,165.99,115.64
2016,8,17,7,0,527.0,76.0,2.5,17.0,233.0,220.46,162.33
2016,8,17,7,15,263.5,100.0,2.4,17.5,178.5,186.19,143.99
2016,8,17,7,30,0.0,124.0,2.3,18.0,124.0,120.09,94.36
2016,8,17,7,45,8.0,148.0,2.25,18.5,152.0,147.13,116.04
2016,8,17,8,0,16.0,172.0,2.2,19.0,180.0,175.13,138.04
2016,8,17,8,15,19.0,191.0,2.1,19.5,201.5,196.38,154.28
2016,8,17,8,30,22.0,210.0,2.0,20.0,223.0,217.95,170.51
2016,8,17,8,45,35.0,240.0,1.95,20.5,262.0,260.49,203.02
2016,8,17,9,0,48.0,270.0,1.9,21.0,301.0,301.66,233.82
2016,8,17,9,15,165.5,296.0,1.9,21.5,414.0,420.9,325.35
2016,8,17,9,30,283.0,322.0,1.9,22.0,527.0,550.4,420.62
2016,8,17,9,45,561.0,222.0,1.95,22.5,653.0,691.51,526.35
2016,8,17,10,0,839.0,122.0,2.0,23.0,779.0,836.59,626.33
2016,8,17,10,15,847.5,123.5,2.05,23.5,808.5,871.38,646.51
2016,8,17,10,30,856.0,125.0,2.1,24.0,838.0,903.78,666.0
2016,8,17,10,45,861.0,127.0,2.15,24.5,860.5,930.89,681.92
2016,8,17,11,0,866.0,129.0,2.2,25.0,883.0,955.11,695.94
2016,8,17,11,15,870.0,129.5,2.25,25.0,898.5,973.82,707.79
2016,8,17,11,30,874.0,130.0,2.3,25.0,914.0,989.38,717.75
2016,8,17,11,45,875.5,131.0,2.35,25.0,921.0,999.76,724.5
2016,8,17,12,0,877.0,132.0,2.4,25.0,928.0,1006.8,729.28
2016,8,17,12,15,877.0,132.0,2.45,25.0,927.5,1007.95,730.42
2016,8,17,12,30,877.0,132.0,2.5,25.0,927.0,1005.72,729.56
2016,8,17,12,45,867.0,136.5,2.6,25.5,916.5,994.95,722.4
2016,8,17,13,0,857.0,141.0,2.7,26.0,906.0,981.0,713.31
2016,8,17,13,15,852.5,140.0,2.8,26.0,890.0,963.66,703.46
2016,8,17,13,30,848.0,139.0,2.9,26.0,874.0,943.27,691.6
2016,8,17,13,45,843.0,137.0,3.0,26.0,851.0,923.22,679.96
2016,8,17,14,0,838.0,135.0,3.1,26.0,828.0,895.27,662.96
2016,8,17,14,15,829.0,133.0,3.25,25.5,797.5,861.2,643.3
2016,8,17,14,30,820.0,131.0,3.4,25.0,767.0,824.86,621.73
2016,8,17,14,45,810.0,128.0,3.55,25.0,731.0,784.62,595.85
2016,8,17,15,0,800.0,125.0,3.7,25.0,695.0,742.6,568.31
2016,8,17,15,15,784.5,122.0,3.7,24.5,653.5,695.07,536.91
2016,8,17,15,30,769.0,119.0,3.7,24.0,612.0,646.69,502.79
2016,8,17,15,45,750.0,115.0,3.75,23.5,566.0,594.48,464.85
2016,8,17,16,0,731.0,111.0,3.8,23.0,520.0,542.56,425.93
2016,8,17,16,15,704.5,106.0,3.75,22.5,471.0,485.52,381.71
2016,8,17,16,30,678.0,101.0,3.7,22.0,422.0,429.85,337.21
2016,8,17,16,45,643.5,95.5,3.65,21.5,371.0,371.94,289.67
2016,8,17,17,0,609.0,90.0,3.6,21.0,320.0,316.87,243.11
2016,8,17,17,15,561.0,82.5,3.5,20.0,269.5,258.72,193.77
2016,8,17,17,30,513.0,75.0,3.4,19.0,219.0,205.54,147.91
2016,8,17,17,45,443.0,65.0,3.35,18.5,171.0,150.83,101.84
2016,8,17,18,0,373.0,55.0,3.3,18.0,123.0,103.39,63.69
2016,8,17,18,15,274.0,41.0,3.2,17.5,82.0,58.92,32.04
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,25.87,9.35
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,13.27,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.53,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,34.7,16.69
2016,8,18,6,15,271.5,46.5,2.15,15.5,90.0,69.44,40.64
2016,8,18,6,30,363.0,61.0,2.2,16.0,131.0,114.93,74.65
2016,8,18,6,45,423.5,72.0,2.25,16.5,178.0,161.13,112.98
2016,8,18,7,0,484.0,83.0,2.3,17.0,225.0,215.3,159.2
2016,8,18,7,15,243.0,105.5,2.3,17.5,177.0,184.72,143.12
2016,8,18,7,30,2.0,128.0,2.3,18.0,129.0,124.78,98.2
2016,8,18,7,45,12.5,152.5,2.35,18.5,158.5,153.54,121.28
2016,8,18,8,0,23.0,177.0,2.4,19.0,188.0,183.53,144.9
2016,8,18,8,15,34.0,203.0,2.4,19.5,221.5,218.85,172.42
2016,8,18,8,30,45.0,229.0,2.4,20.0,255.0,253.48,198.97
2016,8,18,8,45,108.5,262.5,2.4,20.5,331.5,330.53,258.9
2016,8,18,9,0,172.0,296.0,2.4,21.0,408.0,417.63,324.88
2016,8,18,9,15,460.0,221.5,2.4,21.5,547.0,569.5,442.76
2016,8,18,9,30,748.0,147.0,2.4,22.0,686.0,736.49,565.65
2016,8,18,9,45,689.5,186.5,2.4,22.5,702.5,758.88,577.49
2016,8,18,10,0,631.0,226.0,2.4,23.0,719.0,774.48,584.72
2016,8,18,10,15,641.5,229.5,2.45,23.0,747.0,807.66,607.44
2016,8,18,10,30,652.0,233.0,2.5,23.0,775.0,839.18,628.68
2016,8,18,10,45,657.5,237.0,2.6,23.5,796.0,864.76,644.81
2016,8,18,11,0,663.0,241.0,2.7,24.0,817.0,888.11,659.37
2016,8,18,11,15,668.0,243.0,2.75,24.0,831.5,906.58,671.48
2016,8,18,11,30,673.0,245.0,2.8,24.0,846.0,922.55,681.96
2016,8,18,11,45,675.5,245.5,2.9,24.5,853.5,931.92,687.21
2016,8,18,12,0,678.0,246.0,3.0,25.0,861.0,938.58,690.79
2016,8,18,12,15,678.0,246.0,3.0,25.0,860.5,939.49,691.3
2016,8,18,12,30,678.0,246.0,3.0,25.0,860.0,937.61,690.13
2016,8,18,12,45,679.5,242.5,3.05,25.0,853.0,930.81,686.2
2016,8,18,13,0,681.0,239.0,3.1,25.0,846.0,921.24,680.55
2016,8,18,13,15,676.0,237.0,3.15,25.0,830.5,904.25,670.04
2016,8,18,13,30,671.0,235.0,3.2,25.0,815.0,884.78,657.94
2016,8,18,13,45,666.0,230.5,3.25,25.0,793.0,860.38,642.45
2016,8,18,14,0,661.0,226.0,3.3,25.0,771.0,833.73,625.18
2016,8,18,14,15,650.5,222.0,3.35,24.5,742.0,800.75,604.47
2016,8,18,14,30,640.0,218.0,3.4,24.0,713.0,766.16,582.28
2016,8,18,14,45,630.5,211.0,3.5,24.0,679.0,727.89,556.31
2016,8,18,15,0,621.0,204.0,3.6,24.0,645.0,688.35,528.94
2016,8,18,15,15,603.0,197.5,3.6,23.5,604.5,642.14,496.74
2016,8,18,15,30,585.0,191.0,3.6,23.0,564.0,593.82,462.32
2016,8,18,15,45,567.5,181.5,3.6,22.5,521.0,545.0,426.68
2016,8,18,16,0,550.0,172.0,3.6,22.0,478.0,496.52,390.34
2016,8,18,16,15,521.0,162.5,3.55,21.5,431.0,442.55,348.66
2016,8,18,16,30,492.0,153.0,3.5,21.0,384.0,390.6,307.48
2016,8,18,16,45,460.0,140.5,3.45,20.5,336.0,336.67,263.77
2016,8,18,17,0,428.0,128.0,3.4,20.0,288.0,285.63,221.35
2016,8,18,17,15,381.0,113.5,3.3,19.5,240.0,231.13,175.7
2016,8,18,17,30,334.0,99.0,3.2,19.0,192.0,181.7,133.95
2016,8,18,17,45,277.0,81.5,3.15,18.5,147.5,132.75,93.4
2016,8,18,18,0,220.0,64.0,3.1,18.0,103.0,90.36,59.48
2016,8,18,18,15,151.0,43.5,3.0,17.5,66.0,51.63,30.6
2016,8,18,18,30,82.0,23.0,2.9,17.0,29.0,21.39,6.58
2016,8,18,18,45,41.0,11.5,2.85,16.5,14.5,11.3,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,13.0,2.7,14.5,17.0,12.78,0.0
2016,8,19,6,0,87.0,26.0,2.9,15.0,34.0,26.67,12.42
2016,8,19,6,15,147.5,47.5,2.95,15.5,71.5,58.65,36.74
2016,8,19,6,30,208.0,69.0,3.0,16.0,109.0,98.23,67.46
2016,8,19,6,45,259.5,88.0,3.05,16.5,153.5,140.83,102.45
2016,8,19,7,0,311.0,107.0,3.1,17.0,198.0,189.44,143.27
2016,8,19,7,15,163.0,122.0,2.95,17.0,170.5,173.41,135.84
2016,8,19,7,30,15.0,137.0,2.8,17.0,143.0,138.56,109.91
2016,8,19,7,45,24.5,160.5,2.7,17.5,171.5,166.67,132.49
2016,8,19,8,0,34.0,184.0,2.6,18.0,200.0,197.88,157.13
2016,8,19,8,15,43.0,208.0,2.5,18.5,231.0,228.83,181.17
2016,8,19,8,30,52.0,232.0,2.4,19.0,262.0,260.75,205.56
2016,8,19,8,45,71.5,260.0,2.3,19.5,304.5,304.34,238.78
2016,8,19,9,0,91.0,288.0,2.2,20.0,347.0,349.73,272.72
2016,8,19,9,15,152.5,310.0,2.15,20.5,416.5,425.9,330.21
2016,8,19,9,30,214.0,332.0,2.1,21.0,486.0,502.58,386.52
2016,8,19,9,45,406.0,285.0,2.05,21.5,595.5,628.57,480.61
2016,8,19,10,0,598.0,238.0,2.0,22.0,705.0,758.62,573.63
2016,8,19,10,15,609.0,242.5,2.0,22.0,733.0,792.28,595.21
2016,8,19,10,30,620.0,247.0,2.0,22.0,761.0,824.41,616.39
2016,8,19,10,45,622.5,253.5,2.05,22.5,781.0,849.02,631.38
2016,8,19,11,0,625.0,260.0,2.1,23.0,801.0,871.39,644.81
2016,8,19,11,15,630.0,262.0,2.15,23.0,815.5,889.24,656.65
2016,8,19,11,30,635.0,264.0,2.2,23.0,830.0,904.73,666.97
2016,8,19,11,45,633.5,267.5,2.25,23.5,836.0,912.89,671.08
2016,8,19,12,0,632.0,271.0,2.3,24.0,842.0,918.43,673.57
2016,8,19,12,15,632.0,271.0,2.35,24.0,841.5,919.24,674.49
2016,8,19,12,30,632.0,271.0,2.4,24.0,841.0,917.42,673.78
2016,8,19,12,45,638.5,264.5,2.45,24.0,835.5,912.72,671.56
2016,8,19,13,0,645.0,258.0,2.5,24.0,830.0,905.28,667.61
2016,8,19,13,15,639.5,255.5,2.55,24.0,814.5,887.73,656.67
