Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,30,634.0,253.0,2.6,24.0,799.0,867.83,644.19
2016,8,19,13,45,626.0,250.0,2.7,24.0,776.5,842.91,628.59
2016,8,19,14,0,618.0,247.0,2.8,24.0,754.0,816.01,611.47
2016,8,19,14,15,607.0,242.0,2.8,23.5,725.0,782.69,590.29
2016,8,19,14,30,596.0,237.0,2.8,23.0,696.0,747.92,567.8
2016,8,19,14,45,582.5,230.5,2.85,23.0,661.5,706.61,539.55
2016,8,19,15,0,569.0,224.0,2.9,23.0,627.0,666.37,511.56
2016,8,19,15,15,550.5,216.5,2.9,22.5,587.0,620.93,479.97
2016,8,19,15,30,532.0,209.0,2.9,22.0,547.0,575.54,447.72
2016,8,19,15,45,510.0,199.5,2.9,22.0,503.5,526.24,410.99
2016,8,19,16,0,488.0,190.0,2.9,22.0,460.0,477.84,374.15
2016,8,19,16,15,459.0,178.0,2.95,21.5,413.5,424.43,333.41
2016,8,19,16,30,430.0,166.0,3.0,21.0,367.0,373.15,293.25
2016,8,19,16,45,394.5,152.0,3.1,20.5,319.0,319.59,250.34
2016,8,19,17,0,359.0,138.0,3.2,20.0,271.0,267.64,207.75
2016,8,19,17,15,316.0,120.5,3.2,19.5,224.5,215.79,164.65
2016,8,19,17,30,273.0,103.0,3.2,19.0,178.0,168.65,125.14
2016,8,19,17,45,220.5,82.0,3.25,18.5,134.5,121.25,86.11
2016,8,19,18,0,168.0,61.0,3.3,18.0,91.0,80.11,53.24
2016,8,19,18,15,113.0,39.5,3.25,17.5,56.5,44.78,26.39
2016,8,19,18,30,58.0,18.0,3.2,17.0,22.0,16.5,2.84
2016,8,19,18,45,29.0,9.0,3.2,16.5,11.0,8.85,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,8.0,2.1,14.5,8.0,7.86,0.0
2016,8,20,6,0,0.0,16.0,2.2,15.0,16.0,15.44,5.67
2016,8,20,6,15,0.0,35.5,2.2,15.5,35.5,34.21,22.55
2016,8,20,6,30,0.0,55.0,2.2,16.0,55.0,52.91,38.72
2016,8,20,6,45,4.5,77.5,2.2,16.5,79.0,75.58,57.86
2016,8,20,7,0,9.0,100.0,2.2,17.0,103.0,98.95,77.33
2016,8,20,7,15,19.0,121.5,2.15,17.0,128.5,123.77,97.76
2016,8,20,7,30,29.0,143.0,2.1,17.0,154.0,151.01,119.99
2016,8,20,7,45,46.0,168.5,2.1,17.5,189.5,185.63,147.68
2016,8,20,8,0,63.0,194.0,2.1,18.0,225.0,222.18,176.53
2016,8,20,8,15,50.5,208.0,2.05,18.5,234.5,232.98,184.26
2016,8,20,8,30,38.0,222.0,2.0,19.0,244.0,242.45,190.7
2016,8,20,8,45,71.5,256.0,2.0,19.5,301.0,300.37,235.53
2016,8,20,9,0,105.0,290.0,2.0,20.0,358.0,361.47,281.72
2016,8,20,9,15,82.5,300.0,2.0,20.5,356.0,360.06,278.76
2016,8,20,9,30,60.0,310.0,2.0,21.0,354.0,356.59,274.45
2016,8,20,9,45,72.0,333.5,2.05,21.5,388.5,392.9,300.92
2016,8,20,10,0,84.0,357.0,2.1,22.0,423.0,429.95,327.38
2016,8,20,10,15,166.5,375.0,2.15,22.0,510.5,529.56,401.73
2016,8,20,10,30,249.0,393.0,2.2,22.0,598.0,634.07,477.26
2016,8,20,10,45,288.5,394.0,2.25,22.5,638.5,678.29,507.42
2016,8,20,11,0,328.0,395.0,2.3,23.0,679.0,723.08,538.01
2016,8,20,11,15,508.0,312.0,2.4,23.0,760.0,822.11,611.56
2016,8,20,11,30,688.0,229.0,2.5,23.0,841.0,919.79,681.3
2016,8,20,11,45,694.0,227.5,2.65,23.0,849.0,930.54,688.52
2016,8,20,12,0,700.0,226.0,2.8,23.0,857.0,938.55,694.82
2016,8,20,12,15,700.5,226.0,2.85,23.0,856.5,939.88,695.99
2016,8,20,12,30,701.0,226.0,2.9,23.0,856.0,938.34,695.44
2016,8,20,12,45,684.5,233.0,3.0,23.0,844.0,924.63,687.24
2016,8,20,13,0,668.0,240.0,3.1,23.0,832.0,908.37,677.46
2016,8,20,13,15,663.5,238.0,3.1,23.0,816.5,891.95,666.92
2016,8,20,13,30,659.0,236.0,3.1,23.0,801.0,873.05,654.66
2016,8,20,13,45,659.5,228.5,3.15,23.0,781.0,850.73,640.48
2016,8,20,14,0,660.0,221.0,3.2,23.0,761.0,825.93,624.5
2016,8,20,14,15,649.5,217.0,3.2,22.5,732.0,792.9,603.27
2016,8,20,14,30,639.0,213.0,3.2,22.0,703.0,758.26,580.63
2016,8,20,14,45,633.5,204.0,3.2,22.0,670.0,721.08,554.94
2016,8,20,15,0,628.0,195.0,3.2,22.0,637.0,682.33,527.72
2016,8,20,15,15,610.0,189.0,3.2,21.5,597.0,636.31,495.46
2016,8,20,15,30,592.0,183.0,3.2,21.0,557.0,590.12,462.33
2016,8,20,15,45,577.5,172.5,3.2,21.0,514.0,539.7,424.56
2016,8,20,16,0,563.0,162.0,3.2,21.0,471.0,491.44,387.49
2016,8,20,16,15,534.0,153.0,3.25,20.5,424.0,437.4,345.71
2016,8,20,16,30,505.0,144.0,3.3,20.0,377.0,385.36,304.31
2016,8,20,16,45,475.0,131.5,3.35,19.5,330.0,331.67,260.51
2016,8,20,17,0,445.0,119.0,3.4,19.0,283.0,280.65,217.73
2016,8,20,17,15,397.5,105.5,3.4,18.5,235.0,226.25,171.76
2016,8,20,17,30,350.0,92.0,3.4,18.0,187.0,176.97,129.79
2016,8,20,17,45,293.5,75.5,3.4,17.5,142.5,128.46,89.32
2016,8,20,18,0,237.0,59.0,3.4,17.0,98.0,86.55,55.71
2016,8,20,18,15,162.0,39.5,3.3,16.5,62.0,47.27,26.73
2016,8,20,18,30,87.0,20.0,3.2,16.0,26.0,16.92,1.5
2016,8,20,18,45,43.5,10.0,3.15,16.0,13.0,9.83,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.8,14.5,18.0,13.27,0.0
2016,8,21,6,0,109.0,27.0,3.0,15.0,36.0,28.01,12.33
2016,8,21,6,15,181.0,46.5,3.0,15.0,74.5,60.32,36.75
2016,8,21,6,30,253.0,66.0,3.0,15.0,113.0,102.13,68.9
2016,8,21,6,45,314.0,81.0,3.05,15.5,158.5,145.85,104.8
2016,8,21,7,0,375.0,96.0,3.1,16.0,204.0,196.59,147.7
2016,8,21,7,15,187.5,108.5,3.05,16.5,162.5,169.24,132.2
2016,8,21,7,30,0.0,121.0,3.0,17.0,121.0,117.27,92.56
2016,8,21,7,45,14.0,149.5,2.95,17.5,156.5,151.35,120.12
2016,8,21,8,0,28.0,178.0,2.9,18.0,192.0,189.08,150.19
2016,8,21,8,15,30.5,197.5,2.85,18.0,214.0,211.67,167.9
2016,8,21,8,30,33.0,217.0,2.8,18.0,236.0,234.53,185.65
2016,8,21,8,45,61.5,251.0,2.75,18.5,289.5,288.99,228.12
2016,8,21,9,0,90.0,285.0,2.7,19.0,343.0,346.18,271.82
2016,8,21,9,15,148.5,308.0,2.7,19.5,411.0,421.15,328.98
2016,8,21,9,30,207.0,331.0,2.7,20.0,479.0,496.33,384.99
2016,8,21,9,45,246.5,342.0,2.7,20.5,527.0,553.43,426.17
2016,8,21,10,0,286.0,353.0,2.7,21.0,575.0,607.32,464.42
2016,8,21,10,15,482.0,283.5,2.75,21.0,674.0,721.75,551.27
2016,8,21,10,30,678.0,214.0,2.8,21.0,773.0,842.15,639.21
2016,8,21,10,45,688.0,215.0,2.85,21.5,795.5,869.26,655.18
2016,8,21,11,0,698.0,216.0,2.9,22.0,818.0,894.22,670.39
2016,8,21,11,15,703.0,218.0,2.95,22.0,832.5,913.1,682.8
2016,8,21,11,30,708.0,220.0,3.0,22.0,847.0,929.36,693.57
2016,8,21,11,45,712.0,219.5,3.1,22.5,854.5,939.3,699.22
2016,8,21,12,0,716.0,219.0,3.2,23.0,862.0,946.41,703.1
2016,8,21,12,15,716.0,219.0,3.3,23.0,861.5,947.22,704.25
2016,8,21,12,30,716.0,219.0,3.4,23.0,861.0,945.1,703.59
2016,8,21,12,45,729.5,208.5,3.5,23.0,857.5,942.21,702.53
2016,8,21,13,0,743.0,198.0,3.6,23.0,854.0,936.13,699.42
2016,8,21,13,15,738.0,196.5,3.65,22.5,838.0,918.7,689.75
2016,8,21,13,30,733.0,195.0,3.7,22.0,822.0,898.58,678.3
2016,8,21,13,45,728.0,191.5,3.8,22.0,799.5,873.77,662.57
2016,8,21,14,0,723.0,188.0,3.9,22.0,777.0,846.53,645.1
2016,8,21,14,15,712.5,185.0,3.9,21.5,747.5,812.8,623.71
2016,8,21,14,30,702.0,182.0,3.9,21.0,718.0,777.25,600.85
2016,8,21,14,45,691.5,176.5,3.95,21.0,683.0,737.52,573.41
2016,8,21,15,0,681.0,171.0,4.0,21.0,648.0,696.4,544.12
2016,8,21,15,15,663.0,166.0,4.0,20.5,607.0,649.31,510.62
2016,8,21,15,30,645.0,161.0,4.0,20.0,566.0,601.91,476.11
2016,8,21,15,45,484.0,188.5,4.05,20.0,479.0,496.91,394.29
2016,8,21,16,0,323.0,216.0,4.1,20.0,392.0,404.4,320.97
2016,8,21,16,15,321.5,194.0,4.1,19.5,355.0,363.94,289.82
2016,8,21,16,30,320.0,172.0,4.1,19.0,318.0,323.15,257.31
2016,8,21,16,45,264.5,156.0,4.15,18.5,267.0,265.87,210.93
2016,8,21,17,0,209.0,140.0,4.2,18.0,216.0,214.38,168.84
2016,8,21,17,15,292.5,113.5,4.15,17.5,201.5,200.2,153.87
2016,8,21,17,30,376.0,87.0,4.1,17.0,187.0,177.38,129.72
2016,8,21,17,45,311.5,72.0,4.1,16.5,142.0,127.51,88.04
2016,8,21,18,0,247.0,57.0,4.1,16.0,97.0,85.16,54.3
2016,8,21,18,15,167.5,38.0,4.0,15.5,61.0,45.7,25.31
2016,8,21,18,30,88.0,19.0,3.9,15.0,25.0,15.7,0.0
2016,8,21,18,45,44.0,9.5,3.8,15.0,12.5,9.34,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.41,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,10.6,1.75
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,22.2,12.62
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,33.8,22.81
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,47.34,34.49
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,60.88,46.0
2016,8,22,7,15,0.0,78.0,3.1,16.5,78.0,75.42,58.13
2016,8,22,7,30,0.0,93.0,3.0,17.0,93.0,90.02,70.07
2016,8,22,7,45,0.0,108.5,2.95,17.5,108.5,105.14,82.23
2016,8,22,8,0,0.0,124.0,2.9,18.0,124.0,120.3,94.22
2016,8,22,8,15,1.0,145.0,2.8,18.0,145.5,141.46,111.1
2016,8,22,8,30,2.0,166.0,2.7,18.0,167.0,162.78,127.93
2016,8,22,8,45,6.0,186.0,2.65,18.5,189.5,185.2,145.25
2016,8,22,9,0,10.0,206.0,2.6,19.0,212.0,208.04,162.69
2016,8,22,9,15,11.0,219.0,2.6,19.5,226.5,222.12,173.0
2016,8,22,9,30,12.0,232.0,2.6,20.0,241.0,236.29,183.31
2016,8,22,9,45,15.0,251.5,2.65,20.5,263.5,258.62,199.92
2016,8,22,10,0,18.0,271.0,2.7,21.0,286.0,281.17,216.52
2016,8,22,10,15,29.0,307.5,2.75,21.0,331.5,334.13,256.68
2016,8,22,10,30,40.0,344.0,2.8,21.0,377.0,382.69,292.91
2016,8,22,10,45,69.5,378.0,2.9,21.5,437.5,446.29,340.01
2016,8,22,11,0,99.0,412.0,3.0,22.0,498.0,511.12,387.08
2016,8,22,11,15,408.0,310.5,3.1,22.0,670.5,724.6,550.1
2016,8,22,11,30,717.0,209.0,3.2,22.0,843.0,926.06,694.44
2016,8,22,11,45,719.5,209.5,3.3,22.5,850.0,935.6,698.25
2016,8,22,12,0,722.0,210.0,3.4,23.0,857.0,942.26,701.82
2016,8,22,12,15,722.0,209.5,3.5,23.0,856.0,942.49,702.54
2016,8,22,12,30,722.0,209.0,3.6,23.0,855.0,939.78,701.44
2016,8,22,12,45,688.0,227.0,3.7,23.0,838.0,920.42,689.17
2016,8,22,13,0,654.0,245.0,3.8,23.0,821.0,898.6,675.2
2016,8,22,13,15,649.0,243.0,3.9,22.5,805.5,881.78,665.9
2016,8,22,13,30,644.0,241.0,4.0,22.0,790.0,862.56,654.8
2016,8,22,13,45,643.0,234.0,4.1,22.0,769.0,839.58,639.93
2016,8,22,14,0,642.0,227.0,4.2,22.0,748.0,814.25,623.29
2016,8,22,14,15,631.0,223.0,4.25,21.5,719.0,781.18,601.72
2016,8,22,14,30,620.0,219.0,4.3,21.0,690.0,746.6,578.72
2016,8,22,14,45,612.0,210.5,4.4,21.0,656.5,708.49,552.12
2016,8,22,15,0,604.0,202.0,4.5,21.0,623.0,669.07,524.17
2016,8,22,15,15,491.5,223.0,4.5,20.5,551.5,582.72,459.16
2016,8,22,15,30,379.0,244.0,4.5,20.0,480.0,502.12,397.38
2016,8,22,15,45,334.5,232.0,4.55,20.0,429.0,443.85,352.5
2016,8,22,16,0,290.0,220.0,4.6,20.0,378.0,389.07,309.54
2016,8,22,16,15,207.0,204.5,4.5,19.5,311.5,311.81,248.44
2016,8,22,16,30,124.0,189.0,4.4,19.0,245.0,246.16,195.99
2016,8,22,16,45,80.5,161.5,4.3,18.5,196.5,191.52,152.17
2016,8,22,17,0,37.0,134.0,4.2,18.0,148.0,144.12,113.97
2016,8,22,17,15,26.0,113.0,4.05,17.5,122.0,117.76,92.45
2016,8,22,17,30,15.0,92.0,3.9,17.0,96.0,92.31,71.45
2016,8,22,17,45,110.5,74.5,3.75,17.0,93.0,92.01,66.68
2016,8,22,18,0,206.0,57.0,3.6,17.0,90.0,79.34,50.99
2016,8,22,18,15,135.0,36.5,3.45,16.5,55.0,42.18,23.34
2016,8,22,18,30,64.0,16.0,3.3,16.0,20.0,13.98,0.0
2016,8,22,18,45,32.0,8.0,3.15,15.5,10.0,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.5,13.5,2.8,14.5,19.0,13.27,0.0
2016,8,23,6,0,141.0,27.0,2.9,15.0,38.0,27.78,10.69
2016,8,23,6,15,228.0,43.0,2.85,15.5,77.0,60.98,35.26
2016,8,23,6,30,315.0,59.0,2.8,16.0,116.0,104.28,67.62
2016,8,23,6,45,381.0,71.5,2.75,16.5,163.0,150.09,105.16
2016,8,23,7,0,447.0,84.0,2.7,17.0,210.0,203.45,150.37
2016,8,23,7,15,260.0,117.0,2.55,17.5,193.5,200.95,155.9
2016,8,23,7,30,73.0,150.0,2.4,18.0,177.0,174.81,138.4
2016,8,23,7,45,80.0,173.0,2.3,18.5,207.0,205.08,162.78
2016,8,23,8,0,87.0,196.0,2.2,19.0,237.0,236.11,187.13
2016,8,23,8,15,155.5,218.0,2.15,19.0,301.0,303.1,240.28
2016,8,23,8,30,224.0,240.0,2.1,19.0,365.0,374.27,295.83
2016,8,23,8,45,225.5,262.5,2.05,19.5,397.5,409.48,321.45
2016,8,23,9,0,227.0,285.0,2.0,20.0,430.0,444.39,346.39
2016,8,23,9,15,487.0,214.0,2.0,20.5,551.5,580.79,451.77
2016,8,23,9,30,747.0,143.0,2.0,21.0,673.0,729.65,560.8
2016,8,23,9,45,739.0,156.5,2.05,21.5,703.0,765.86,582.92
2016,8,23,10,0,731.0,170.0,2.1,22.0,733.0,799.16,603.79
2016,8,23,10,15,741.0,172.5,2.1,22.0,761.5,833.58,626.05
2016,8,23,10,30,751.0,175.0,2.1,22.0,790.0,865.99,646.78
2016,8,23,10,45,759.5,176.0,2.15,22.5,812.5,890.11,661.08
2016,8,23,11,0,768.0,177.0,2.2,23.0,835.0,914.73,675.75
2016,8,23,11,15,772.5,178.0,2.25,23.0,849.5,932.92,687.48
2016,8,23,11,30,777.0,179.0,2.3,23.0,864.0,948.24,697.47
2016,8,23,11,45,630.5,264.5,2.35,23.5,823.0,905.19,666.82
2016,8,23,12,0,484.0,350.0,2.4,24.0,782.0,851.74,625.62
2016,8,23,12,15,634.0,264.0,2.45,24.0,829.5,912.01,671.77
2016,8,23,12,30,784.0,178.0,2.5,24.0,877.0,963.21,706.31
2016,8,23,12,45,783.5,176.0,2.55,24.0,869.0,955.15,701.21
2016,8,23,13,0,783.0,174.0,2.6,24.0,861.0,943.99,694.73
2016,8,23,13,15,778.0,173.0,2.65,24.0,844.5,926.57,684.19
2016,8,23,13,30,773.0,172.0,2.7,24.0,828.0,906.32,671.85
2016,8,23,13,45,767.5,169.0,2.8,24.0,805.0,880.86,656.38
2016,8,23,14,0,762.0,166.0,2.9,24.0,782.0,852.85,639.09
2016,8,23,14,15,752.0,163.5,2.95,23.5,752.0,821.52,620.28
2016,8,23,14,30,742.0,161.0,3.0,23.0,722.0,785.62,598.08
2016,8,23,14,45,730.5,156.5,3.15,23.0,686.0,744.7,571.4
2016,8,23,15,0,719.0,152.0,3.3,23.0,650.0,702.36,542.8
2016,8,23,15,15,701.5,148.0,3.4,22.5,609.0,655.11,510.06
2016,8,23,15,30,684.0,144.0,3.5,22.0,568.0,607.42,476.06
2016,8,23,15,45,664.0,137.5,3.65,22.0,523.0,555.45,437.14
2016,8,23,16,0,644.0,131.0,3.8,22.0,478.0,503.84,397.41
2016,8,23,16,15,615.0,124.5,3.85,21.5,430.0,448.23,353.97
2016,8,23,16,30,586.0,118.0,3.9,21.0,382.0,394.45,310.67
2016,8,23,16,45,550.5,109.0,4.0,20.5,332.5,337.67,263.85
2016,8,23,17,0,515.0,100.0,4.1,20.0,283.0,284.04,218.39
2016,8,23,17,15,463.5,89.5,4.05,19.0,234.0,226.45,169.59
2016,8,23,17,30,412.0,79.0,4.0,18.0,185.0,175.79,126.22
2016,8,23,17,45,344.0,65.5,4.0,17.5,140.0,125.06,84.01
2016,8,23,18,0,276.0,52.0,4.0,17.0,95.0,82.24,50.31
2016,8,23,18,15,185.0,34.5,3.85,16.5,58.5,42.34,21.73
2016,8,23,18,30,94.0,17.0,3.7,16.0,22.0,13.28,0.0
2016,8,23,18,45,47.0,8.5,3.6,16.0,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,96.5,13.0,2.4,13.5,20.5,12.78,0.0
2016,8,24,6,0,193.0,26.0,2.5,14.0,41.0,28.25,9.63
2016,8,24,6,15,292.5,40.0,2.5,14.5,82.5,63.7,35.06
2016,8,24,6,30,392.0,54.0,2.5,15.0,124.0,111.38,70.36
2016,8,24,6,45,461.5,63.5,2.5,15.5,172.5,159.53,110.15
2016,8,24,7,0,531.0,73.0,2.5,16.0,221.0,215.63,158.24
2016,8,24,7,15,265.5,81.5,2.45,16.0,155.5,169.03,130.54
2016,8,24,7,30,0.0,90.0,2.4,16.0,90.0,87.11,67.82
2016,8,24,7,45,0.0,89.5,2.35,16.5,89.5,86.62,67.18
2016,8,24,8,0,0.0,89.0,2.3,17.0,89.0,86.12,66.41
2016,8,24,8,15,0.0,102.5,2.3,17.5,102.5,99.29,76.89
2016,8,24,8,30,0.0,116.0,2.3,18.0,116.0,112.49,87.23
2016,8,24,8,45,3.0,154.0,2.3,18.5,155.5,151.74,118.49
2016,8,24,9,0,6.0,192.0,2.3,19.0,195.0,191.49,149.53
2016,8,24,9,15,28.0,245.0,2.35,19.5,264.5,264.66,206.61
2016,8,24,9,30,50.0,298.0,2.4,20.0,334.0,337.09,261.63
2016,8,24,9,45,114.5,332.0,2.45,20.5,418.5,431.71,333.37
2016,8,24,10,0,179.0,366.0,2.5,21.0,503.0,525.4,402.38
2016,8,24,10,15,240.5,370.0,2.55,21.0,562.5,595.45,453.82
2016,8,24,10,30,302.0,374.0,2.6,21.0,622.0,662.01,502.19
2016,8,24,10,45,593.5,247.5,2.7,21.5,750.0,814.79,616.87
2016,8,24,11,0,885.0,121.0,2.8,22.0,878.0,960.19,714.77
2016,8,24,11,15,888.5,121.5,2.9,22.0,892.5,978.44,725.84
2016,8,24,11,30,892.0,122.0,3.0,22.0,907.0,993.42,736.02
2016,8,24,11,45,891.0,124.0,3.1,22.5,913.0,1002.23,740.82
2016,8,24,12,0,890.0,126.0,3.2,23.0,919.0,1007.57,743.48
2016,8,24,12,15,889.5,126.0,3.3,23.0,918.0,1007.84,744.37
2016,8,24,12,30,889.0,126.0,3.4,23.0,917.0,1004.65,743.12
2016,8,24,12,45,869.0,136.0,3.5,23.0,902.5,989.46,734.03
2016,8,24,13,0,849.0,146.0,3.6,23.0,888.0,976.99,726.87
2016,8,24,13,15,844.5,145.0,3.7,23.0,871.0,959.06,716.06
2016,8,24,13,30,840.0,144.0,3.8,23.0,854.0,938.05,703.21
2016,8,24,13,45,833.0,142.5,3.9,23.0,830.0,911.31,686.42
2016,8,24,14,0,826.0,141.0,4.0,23.0,806.0,881.86,667.72
2016,8,24,14,15,816.5,139.0,4.1,22.5,775.0,847.22,646.52
2016,8,24,14,30,807.0,137.0,4.2,22.0,744.0,810.4,623.5
2016,8,24,14,45,794.0,134.5,4.3,22.0,707.0,768.32,595.21
2016,8,24,15,0,781.0,132.0,4.4,22.0,670.0,724.73,565.53
2016,8,24,15,15,764.0,128.5,4.4,21.5,627.5,676.04,531.63
2016,8,24,15,30,747.0,125.0,4.4,21.0,585.0,627.56,496.27
2016,8,24,15,45,726.0,120.5,4.45,21.0,538.5,574.19,455.53
2016,8,24,16,0,705.0,116.0,4.5,21.0,492.0,521.12,413.95
2016,8,24,16,15,676.0,110.5,4.5,20.5,442.5,463.53,368.34
2016,8,24,16,30,647.0,105.0,4.5,20.0,393.0,407.65,322.72
2016,8,24,16,45,609.0,98.0,4.5,19.5,342.0,348.66,273.39
2016,8,24,17,0,571.0,91.0,4.5,19.0,291.0,293.01,225.56
2016,8,24,17,15,518.0,82.0,4.45,18.5,240.5,234.66,175.09
2016,8,24,17,30,465.0,73.0,4.4,18.0,190.0,181.97,129.27
2016,8,24,17,45,389.5,61.0,4.35,17.5,143.5,127.49,83.97
2016,8,24,18,0,314.0,49.0,4.3,17.0,97.0,82.82,49.13
2016,8,24,18,15,208.5,33.0,4.2,16.5,59.5,41.6,20.26
2016,8,24,18,30,103.0,17.0,4.1,16.0,22.0,13.3,0.0
2016,8,24,18,45,51.5,8.5,4.05,15.5,11.0,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.5,2.9,14.5,20.0,12.29,0.0
2016,8,25,6,0,203.0,25.0,3.0,15.0,40.0,27.75,8.42
2016,8,25,6,15,305.5,37.5,2.95,15.0,81.0,62.74,33.66
2016,8,25,6,30,408.0,50.0,2.9,15.0,122.0,109.46,68.03
2016,8,25,6,45,204.0,40.0,2.85,15.5,76.0,82.13,55.75
2016,8,25,7,0,0.0,30.0,2.8,16.0,30.0,28.95,18.98
2016,8,25,7,15,0.0,37.5,2.75,16.5,37.5,36.2,25.12
2016,8,25,7,30,0.0,45.0,2.7,17.0,45.0,43.46,31.13
2016,8,25,7,45,0.0,55.5,2.65,17.5,55.5,53.63,39.49
2016,8,25,8,0,0.0,66.0,2.6,18.0,66.0,63.8,47.72
2016,8,25,8,15,0.0,80.5,2.6,18.0,80.5,77.86,59.16
2016,8,25,8,30,0.0,95.0,2.6,18.0,95.0,91.96,70.52
2016,8,25,8,45,0.0,102.0,2.6,18.5,102.0,98.8,75.71
2016,8,25,9,0,0.0,109.0,2.6,19.0,109.0,105.65,80.87
2016,8,25,9,15,0.5,138.0,2.65,19.5,138.5,134.46,103.63
2016,8,25,9,30,1.0,167.0,2.7,20.0,168.0,163.46,126.17
2016,8,25,9,45,3.0,180.5,2.75,20.5,183.5,178.46,137.5
2016,8,25,10,0,5.0,194.0,2.8,21.0,199.0,193.63,148.89
2016,8,25,10,15,7.5,213.0,2.85,21.0,219.5,214.85,165.21
2016,8,25,10,30,10.0,232.0,2.9,21.0,240.0,236.24,181.57
2016,8,25,10,45,25.0,295.0,2.95,21.5,316.5,319.8,245.13
2016,8,25,11,0,40.0,358.0,3.0,22.0,393.0,399.82,304.31
2016,8,25,11,15,77.0,393.0,3.0,22.0,460.5,472.43,358.42
2016,8,25,11,30,114.0,428.0,3.0,22.0,528.0,553.99,417.9
2016,8,25,11,45,117.5,428.5,3.0,22.0,532.5,559.15,421.16
2016,8,25,12,0,121.0,429.0,3.0,22.0,537.0,563.8,424.52
2016,8,25,12,15,522.0,267.5,3.0,22.0,730.5,802.61,607.07
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,1015.71,752.12
2016,8,25,12,45,913.0,110.5,3.05,22.5,913.0,1004.3,741.84
2016,8,25,13,0,903.0,115.0,3.1,23.0,902.0,989.52,731.53
2016,8,25,13,15,899.0,114.5,3.15,23.0,885.0,971.96,720.89
2016,8,25,13,30,895.0,114.0,3.2,23.0,868.0,951.15,708.14
2016,8,25,13,45,889.0,112.5,3.3,23.0,844.0,924.35,691.71
2016,8,25,14,0,883.0,111.0,3.4,23.0,820.0,894.64,673.23
2016,8,25,14,15,874.5,109.5,3.5,22.5,788.5,860.06,652.51
2016,8,25,14,30,866.0,108.0,3.6,22.0,757.0,823.05,629.79
2016,8,25,14,45,854.5,106.0,3.7,22.0,720.0,780.96,601.94
2016,8,25,15,0,843.0,104.0,3.8,22.0,683.0,739.68,574.32
2016,8,25,15,15,828.0,101.5,3.85,21.5,640.0,690.94,541.73
2016,8,25,15,30,813.0,99.0,3.9,21.0,597.0,641.22,506.22
2016,8,25,15,45,793.0,96.0,3.95,20.5,550.0,587.21,465.93
2016,8,25,16,0,773.0,93.0,4.0,20.0,503.0,533.24,424.38
2016,8,25,16,15,746.5,89.0,4.0,19.5,453.0,475.28,378.26
2016,8,25,16,30,720.0,85.0,4.0,19.0,403.0,418.55,331.61
2016,8,25,16,45,683.5,80.0,4.0,18.5,351.0,358.42,280.87
2016,8,25,17,0,647.0,75.0,4.0,18.0,299.0,301.34,231.24
2016,8,25,17,15,595.5,68.0,3.9,17.5,247.5,241.3,178.63
2016,8,25,17,30,544.0,61.0,3.8,17.0,196.0,186.66,130.45
2016,8,25,17,45,465.5,52.0,3.75,16.5,147.5,131.14,83.9
2016,8,25,18,0,387.0,43.0,3.7,16.0,99.0,84.75,47.8
2016,8,25,18,15,265.0,29.5,3.55,15.5,60.5,40.98,18.04
2016,8,25,18,30,143.0,16.0,3.4,15.0,22.0,12.63,0.0
2016,8,25,18,45,71.5,8.0,3.3,15.0,11.0,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,11.8,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,26.57,6.9
2016,8,26,6,15,311.0,37.0,3.0,15.5,80.5,62.47,33.1
2016,8,26,6,30,418.0,50.0,3.0,16.0,122.0,110.57,68.18
2016,8,26,6,45,209.0,61.0,3.05,16.5,97.0,103.78,73.28
2016,8,26,7,0,0.0,72.0,3.1,17.0,72.0,69.6,53.06
2016,8,26,7,15,0.0,89.0,3.1,17.0,89.0,86.15,66.98
2016,8,26,7,30,0.0,106.0,3.1,17.0,106.0,102.75,80.69
2016,8,26,7,45,0.0,122.5,3.15,17.5,122.5,118.92,93.65
2016,8,26,8,0,0.0,139.0,3.2,18.0,139.0,135.13,106.42
2016,8,26,8,15,2.5,156.5,3.15,18.5,158.0,153.71,120.94
2016,8,26,8,30,5.0,174.0,3.1,19.0,177.0,172.6,135.51
2016,8,26,8,45,20.5,212.0,3.1,19.5,225.0,220.43,173.15
2016,8,26,9,0,36.0,250.0,3.1,20.0,273.0,274.06,214.59
2016,8,26,9,15,60.5,283.0,3.05,20.0,324.5,327.32,255.71
2016,8,26,9,30,85.0,316.0,3.0,20.0,376.0,382.66,297.78
2016,8,26,9,45,234.5,317.5,3.0,20.5,494.5,518.85,402.56
2016,8,26,10,0,384.0,319.0,3.0,21.0,613.0,653.95,502.51
2016,8,26,10,15,605.0,232.0,3.0,21.0,714.5,776.2,594.38
2016,8,26,10,30,826.0,145.0,3.0,21.0,816.0,897.27,678.43
2016,8,26,10,45,830.5,147.0,3.0,21.5,837.5,923.29,692.99
2016,8,26,11,0,835.0,149.0,3.0,22.0,859.0,946.42,706.35
2016,8,26,11,15,839.0,150.0,3.05,22.0,873.5,965.03,718.45
2016,8,26,11,30,843.0,151.0,3.1,22.0,888.0,980.5,728.58
2016,8,26,11,45,645.5,253.0,3.15,22.5,820.0,906.42,677.02
2016,8,26,12,0,448.0,355.0,3.2,23.0,752.0,820.71,611.64
2016,8,26,12,15,646.5,253.5,3.25,23.0,825.0,911.58,681.07
2016,8,26,12,30,845.0,152.0,3.3,23.0,898.0,992.63,735.47
2016,8,26,12,45,849.0,147.5,3.35,23.0,891.0,985.63,730.72
2016,8,26,13,0,853.0,143.0,3.4,23.0,884.0,975.21,724.57
2016,8,26,13,15,848.5,142.0,3.4,23.0,867.0,957.08,713.01
2016,8,26,13,30,844.0,141.0,3.4,23.0,850.0,935.86,699.5
2016,8,26,13,45,839.0,138.5,3.45,23.0,826.0,909.64,682.95
2016,8,26,14,0,834.0,136.0,3.5,23.0,802.0,880.61,664.45
2016,8,26,14,15,824.5,134.0,3.5,22.5,771.0,845.63,642.73
2016,8,26,14,30,815.0,132.0,3.5,22.0,740.0,808.43,619.26
2016,8,26,14,45,805.0,128.0,3.5,22.0,703.0,766.74,591.17
2016,8,26,15,0,795.0,124.0,3.5,22.0,666.0,723.31,561.56
2016,8,26,15,15,778.5,120.5,3.45,21.5,623.5,674.34,527.77
2016,8,26,15,30,762.0,117.0,3.4,21.0,581.0,624.64,491.66
2016,8,26,15,45,742.5,112.0,3.35,21.0,534.5,571.69,451.24
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,518.14,409.37
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,460.48,363.9
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,404.46,318.3
2016,8,26,16,45,628.5,90.5,3.15,19.5,337.0,345.29,268.94
2016,8,26,17,0,591.0,84.0,3.1,19.0,286.0,289.39,220.95
2016,8,26,17,15,537.0,75.5,3.0,18.5,235.5,230.39,170.03
2016,8,26,17,30,483.0,67.0,2.9,18.0,185.0,177.15,123.86
2016,8,26,17,45,404.5,56.0,2.85,17.5,138.0,123.43,79.52
2016,8,26,18,0,326.0,45.0,2.8,17.0,91.0,78.19,44.73
2016,8,26,18,15,212.5,29.5,2.7,16.5,54.5,37.07,16.07
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,13.76,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,2.9,14.5,4.0,3.93,0.0
2016,8,27,6,0,0.0,8.0,3.0,15.0,8.0,7.71,0.0
2016,8,27,6,15,0.0,18.5,3.0,15.0,18.5,17.85,8.85
2016,8,27,6,30,0.0,29.0,3.0,15.0,29.0,27.99,17.84
2016,8,27,6,45,0.0,42.0,3.0,15.5,42.0,40.56,28.71
2016,8,27,7,0,0.0,55.0,3.0,16.0,55.0,53.15,39.46
2016,8,27,7,15,0.0,68.0,3.0,16.0,68.0,65.74,50.12
2016,8,27,7,30,0.0,81.0,3.0,16.0,81.0,78.37,60.65
2016,8,27,7,45,0.0,98.5,3.0,16.5,98.5,95.43,74.57
2016,8,27,8,0,0.0,116.0,3.0,17.0,116.0,112.55,88.31
2016,8,27,8,15,0.0,138.0,3.0,17.5,138.5,134.16,105.49
2016,8,27,8,30,0.0,160.0,3.0,18.0,161.0,155.84,122.47
2016,8,27,8,45,1.0,167.5,3.05,18.5,168.5,163.88,128.3
2016,8,27,9,0,2.0,175.0,3.1,19.0,176.0,172.01,134.21
2016,8,27,9,15,16.0,223.0,3.15,19.0,234.5,229.94,180.09
2016,8,27,9,30,30.0,271.0,3.2,19.0,293.0,294.42,230.2
2016,8,27,9,45,29.5,283.5,3.25,19.5,306.0,308.15,239.71
2016,8,27,10,0,29.0,296.0,3.3,20.0,319.0,321.8,249.25
2016,8,27,10,15,29.5,307.0,3.3,20.5,331.0,334.67,258.14
2016,8,27,10,30,30.0,318.0,3.3,21.0,343.0,347.49,266.96
2016,8,27,10,45,54.5,357.0,3.35,21.5,403.0,411.34,314.74
2016,8,27,11,0,79.0,396.0,3.4,22.0,463.0,476.31,362.27
2016,8,27,11,15,107.5,412.5,3.45,22.0,505.5,522.17,396.23
2016,8,27,11,30,136.0,429.0,3.5,22.0,548.0,576.51,435.97
2016,8,27,11,45,139.5,429.5,3.55,22.0,552.5,581.83,439.63
2016,8,27,12,0,143.0,430.0,3.6,22.0,557.0,586.54,443.16
2016,8,27,12,15,238.5,417.0,3.65,22.0,628.0,674.25,509.12
2016,8,27,12,30,334.0,404.0,3.7,22.0,699.0,752.49,566.92
2016,8,27,12,45,585.5,277.0,3.75,22.0,786.0,868.72,656.28
2016,8,27,13,0,837.0,150.0,3.8,22.0,873.0,966.06,724.93
2016,8,27,13,15,832.5,148.5,3.8,22.0,856.0,947.56,712.11
2016,8,27,13,30,828.0,147.0,3.8,22.0,839.0,926.02,698.19
2016,8,27,13,45,825.0,143.5,3.8,22.0,816.0,900.82,681.8
2016,8,27,14,0,822.0,140.0,3.8,22.0,793.0,872.75,663.44
2016,8,27,14,15,812.0,137.5,3.75,21.5,762.0,837.1,640.73
2016,8,27,14,30,802.0,135.0,3.7,21.0,731.0,799.31,616.33
2016,8,27,14,45,795.0,130.0,3.7,21.0,695.0,759.3,589.18
2016,8,27,15,0,788.0,125.0,3.7,21.0,659.0,717.35,560.37
2016,8,27,15,15,771.5,121.5,3.65,20.5,616.5,668.63,526.28
2016,8,27,15,30,755.0,118.0,3.6,20.0,574.0,619.97,490.61
2016,8,27,15,45,740.0,111.5,3.6,20.0,529.0,567.73,450.63
2016,8,27,16,0,725.0,105.0,3.6,20.0,484.0,515.22,409.35
2016,8,27,16,15,696.5,100.0,3.55,19.5,434.0,457.48,363.41
2016,8,27,16,30,668.0,95.0,3.5,19.0,384.0,401.38,317.36
2016,8,27,16,45,637.0,87.0,3.45,19.0,334.0,343.21,267.81
2016,8,27,17,0,606.0,79.0,3.4,19.0,284.0,287.6,219.19
2016,8,27,17,15,552.0,71.0,3.4,18.5,233.0,228.39,167.87
2016,8,27,17,30,498.0,63.0,3.4,18.0,182.0,174.95,121.35
2016,8,27,17,45,424.5,52.0,3.45,17.5,135.5,121.41,76.89
2016,8,27,18,0,351.0,41.0,3.5,17.0,89.0,76.47,42.28
2016,8,27,18,15,231.0,27.0,3.5,16.5,52.5,35.07,13.63
2016,8,27,18,30,111.0,13.0,3.5,16.0,16.0,12.78,0.0
2016,8,27,18,45,55.5,6.5,3.5,15.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,7.0,2.05,13.5,7.0,6.88,0.0
2016,8,28,6,0,0.0,14.0,2.1,14.0,14.0,13.51,0.66
2016,8,28,6,15,0.0,31.0,2.0,14.5,31.0,29.88,18.58
2016,8,28,6,30,0.0,48.0,1.9,15.0,48.0,46.26,33.07
2016,8,28,6,45,0.0,68.0,1.85,15.5,68.0,65.64,49.77
2016,8,28,7,0,0.0,88.0,1.8,16.0,88.0,85.14,66.29
2016,8,28,7,15,5.0,107.5,1.75,16.0,109.0,105.83,83.51
2016,8,28,7,30,10.0,127.0,1.7,16.0,130.0,127.15,101.02
2016,8,28,7,45,20.0,150.0,1.7,16.5,158.5,154.68,123.16
2016,8,28,8,0,30.0,173.0,1.7,17.0,187.0,185.58,147.69
2016,8,28,8,15,97.5,206.0,1.75,17.5,258.0,256.84,204.58
2016,8,28,8,30,165.0,239.0,1.8,18.0,329.0,338.67,268.52
2016,8,28,8,45,232.5,252.0,1.9,18.5,391.0,403.24,318.24
2016,8,28,9,0,300.0,265.0,2.0,19.0,453.0,478.22,374.9
2016,8,28,9,15,580.0,184.5,2.1,19.5,578.0,619.0,483.78
2016,8,28,9,30,860.0,104.0,2.2,20.0,703.0,768.19,591.65
2016,8,28,9,45,867.5,107.0,2.35,20.5,738.0,809.15,617.65
2016,8,28,10,0,875.0,110.0,2.5,21.0,773.0,847.87,642.82
2016,8,28,10,15,882.5,111.5,2.6,21.0,802.5,882.59,665.97
2016,8,28,10,30,890.0,113.0,2.7,21.0,832.0,914.68,687.33
2016,8,28,10,45,896.0,114.0,2.85,21.5,854.0,942.07,704.57
2016,8,28,11,0,902.0,115.0,3.0,22.0,876.0,966.44,719.8
2016,8,28,11,15,905.0,115.5,3.1,22.0,890.5,984.28,731.72
2016,8,28,11,30,908.0,116.0,3.2,22.0,905.0,998.74,741.56
2016,8,28,11,45,910.0,116.0,3.35,22.5,911.5,1008.27,747.19
2016,8,28,12,0,912.0,116.0,3.5,23.0,918.0,1014.28,750.62
2016,8,28,12,15,912.0,116.0,3.55,23.0,916.5,1014.78,751.25
2016,8,28,12,30,912.0,116.0,3.6,23.0,915.0,1011.71,749.69
2016,8,28,12,45,923.0,108.0,3.7,23.5,909.5,1007.26,746.25
2016,8,28,13,0,934.0,100.0,3.8,24.0,904.0,998.98,740.39
2016,8,28,13,15,930.0,99.0,3.8,23.5,887.0,980.2,729.85
2016,8,28,13,30,926.0,98.0,3.8,23.0,870.0,958.06,717.13
2016,8,28,13,45,920.5,97.0,3.8,23.0,845.5,931.32,699.92
2016,8,28,14,0,915.0,96.0,3.8,23.0,821.0,901.53,680.63
2016,8,28,14,15,907.0,94.5,3.7,22.5,789.0,866.23,658.24
2016,8,28,14,30,899.0,93.0,3.6,22.0,757.0,828.37,633.92
2016,8,28,14,45,888.5,91.0,3.55,22.0,719.5,785.7,605.04
2016,8,28,15,0,878.0,89.0,3.5,22.0,682.0,741.08,574.53
2016,8,28,15,15,863.5,87.0,3.45,21.5,638.5,691.99,541.5
2016,8,28,15,30,849.0,85.0,3.4,21.0,595.0,641.79,505.81
2016,8,28,15,45,830.0,82.5,3.35,21.0,547.5,588.95,465.22
2016,8,28,16,0,811.0,80.0,3.3,21.0,500.0,534.25,422.17
2016,8,28,16,15,785.5,76.5,3.25,20.5,449.0,475.44,375.47
2016,8,28,16,30,760.0,73.0,3.2,20.0,398.0,417.8,328.09
2016,8,28,16,45,723.5,68.5,3.15,19.5,345.5,356.3,276.22
2016,8,28,17,0,687.0,64.0,3.1,19.0,293.0,297.83,225.36
2016,8,28,17,15,634.5,58.5,3.1,18.5,241.0,236.84,171.97
2016,8,28,17,30,582.0,53.0,3.1,18.0,189.0,181.67,123.41
2016,8,28,17,45,498.0,44.5,3.1,17.5,140.0,124.27,75.91
2016,8,28,18,0,414.0,36.0,3.1,17.0,91.0,76.66,39.85
2016,8,28,18,15,277.0,24.0,3.1,16.5,53.5,33.05,10.53
2016,8,28,18,30,140.0,12.0,3.1,16.0,16.0,11.8,0.0
2016,8,28,18,45,70.0,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,11.0,3.65,13.5,17.5,10.81,0.0
2016,8,29,6,0,201.0,22.0,3.8,14.0,35.0,23.92,2.12
2016,8,29,6,15,315.5,34.0,3.8,14.5,76.0,59.12,30.16
2016,8,29,6,30,430.0,46.0,3.8,15.0,117.0,107.28,65.01
2016,8,29,6,45,215.0,59.0,3.8,15.5,94.5,102.68,72.27
2016,8,29,7,0,0.0,72.0,3.8,16.0,72.0,69.63,53.28
2016,8,29,7,15,0.0,89.0,3.75,16.0,89.0,86.2,67.31
2016,8,29,7,30,0.0,106.0,3.7,16.0,106.0,102.82,81.12
2016,8,29,7,45,0.0,107.5,3.7,16.5,107.5,104.27,81.95
2016,8,29,8,0,0.0,109.0,3.7,17.0,109.0,105.72,82.72
2016,8,29,8,15,9.5,153.0,3.7,17.5,158.5,154.11,122.01
2016,8,29,8,30,19.0,197.0,3.7,18.0,208.0,203.8,161.57
2016,8,29,8,45,154.0,231.5,3.75,18.5,327.5,332.53,265.35
2016,8,29,9,0,289.0,266.0,3.8,19.0,447.0,471.76,373.95
2016,8,29,9,15,574.5,181.0,3.8,19.0,570.5,611.15,484.85
2016,8,29,9,30,860.0,96.0,3.8,19.0,694.0,759.11,595.79
2016,8,29,9,45,880.5,93.0,3.85,19.5,732.0,804.07,625.05
2016,8,29,10,0,901.0,90.0,3.9,20.0,770.0,847.63,653.6
2016,8,29,10,15,696.5,192.0,3.95,20.5,730.5,812.72,626.56
2016,8,29,10,30,492.0,294.0,4.0,21.0,691.0,754.06,578.13
2016,8,29,10,45,710.0,193.0,4.05,21.5,782.0,862.61,658.75
2016,8,29,11,0,928.0,92.0,4.1,22.0,873.0,965.36,727.17
2016,8,29,11,15,931.0,92.5,4.15,22.0,887.5,983.54,738.49
2016,8,29,11,30,934.0,93.0,4.2,22.0,902.0,998.25,748.19
2016,8,29,11,45,937.0,93.0,4.3,22.5,909.0,1008.89,754.11
2016,8,29,12,0,940.0,93.0,4.4,23.0,916.0,1015.91,757.72
2016,8,29,12,15,940.0,93.0,4.5,23.0,915.0,1016.35,758.53
