Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,30,940.0,93.0,4.6,23.0,914.0,1013.11,757.38
2016,8,29,12,45,921.5,102.0,4.75,23.0,900.0,998.0,748.73
2016,8,29,13,0,903.0,111.0,4.9,23.0,886.0,979.59,737.9
2016,8,29,13,15,691.5,211.5,5.0,23.0,798.5,882.46,671.99
2016,8,29,13,30,480.0,312.0,5.1,23.0,711.0,776.92,593.33
2016,8,29,13,45,685.5,207.5,5.25,23.0,758.5,842.96,648.02
2016,8,29,14,0,891.0,103.0,5.4,23.0,806.0,886.21,680.03
2016,8,29,14,15,883.0,101.5,5.45,22.5,774.5,851.53,657.74
2016,8,29,14,30,875.0,100.0,5.5,22.0,743.0,814.38,633.83
2016,8,29,14,45,868.0,96.5,5.55,22.0,706.5,773.61,605.77
2016,8,29,15,0,861.0,93.0,5.6,22.0,670.0,730.7,575.86
2016,8,29,15,15,846.5,90.5,5.6,21.5,627.5,681.74,541.98
2016,8,29,15,30,832.0,88.0,5.6,21.0,585.0,633.51,506.42
2016,8,29,15,45,816.0,84.0,5.6,21.0,538.5,579.89,464.3
2016,8,29,16,0,800.0,80.0,5.6,21.0,492.0,525.91,420.81
2016,8,29,16,15,774.0,76.5,5.6,20.5,441.5,467.42,373.27
2016,8,29,16,30,748.0,73.0,5.6,20.0,391.0,410.18,325.2
2016,8,29,16,45,713.0,68.5,5.6,20.0,339.0,349.97,272.87
2016,8,29,17,0,678.0,64.0,5.6,20.0,287.0,292.64,221.77
2016,8,29,17,15,624.0,58.0,5.5,19.5,235.0,231.39,167.74
2016,8,29,17,30,570.0,52.0,5.4,19.0,183.0,176.14,118.97
2016,8,29,17,45,483.0,44.0,5.35,18.5,135.0,119.74,72.5
2016,8,29,18,0,396.0,36.0,5.3,18.0,87.0,73.49,37.85
2016,8,29,18,15,198.0,25.0,5.2,17.5,50.5,29.56,8.69
2016,8,29,18,30,0.0,14.0,5.1,17.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,8.0,4.35,15.5,8.0,7.86,0.0
2016,8,30,6,0,0.0,16.0,4.5,16.0,16.0,15.44,0.0
2016,8,30,6,15,6.5,35.5,4.55,16.0,36.5,34.59,21.72
2016,8,30,6,30,13.0,55.0,4.6,16.0,57.0,54.76,39.29
2016,8,30,6,45,23.0,75.5,4.65,16.5,81.0,77.96,58.89
2016,8,30,7,0,33.0,96.0,4.7,17.0,105.0,102.27,79.34
2016,8,30,7,15,39.5,117.0,4.65,17.5,130.0,127.23,100.21
2016,8,30,7,30,46.0,138.0,4.6,18.0,155.0,153.0,121.43
2016,8,30,7,45,91.5,164.5,4.6,18.5,204.0,201.8,160.94
2016,8,30,8,0,137.0,191.0,4.6,19.0,253.0,258.38,206.45
2016,8,30,8,15,487.5,132.0,4.55,19.5,390.5,400.3,321.82
2016,8,30,8,30,838.0,73.0,4.5,20.0,528.0,569.64,456.32
2016,8,30,8,45,856.5,74.5,4.5,20.5,574.5,623.14,496.89
2016,8,30,9,0,875.0,76.0,4.5,21.0,621.0,676.22,535.72
2016,8,30,9,15,887.5,78.0,4.5,21.5,662.0,724.78,568.82
2016,8,30,9,30,900.0,80.0,4.5,22.0,703.0,771.82,600.28
2016,8,30,9,45,909.5,81.0,4.55,22.5,738.5,813.63,627.81
2016,8,30,10,0,919.0,82.0,4.6,23.0,774.0,853.21,653.47
2016,8,30,10,15,925.5,83.5,4.6,23.0,803.0,888.29,676.76
2016,8,30,10,30,932.0,85.0,4.6,23.0,832.0,920.53,697.99
2016,8,30,10,45,938.5,84.5,4.7,23.5,854.0,947.63,714.97
2016,8,30,11,0,945.0,84.0,4.8,24.0,876.0,971.57,729.81
2016,8,30,11,15,947.5,84.5,4.8,24.0,890.0,989.48,741.28
2016,8,30,11,30,950.0,85.0,4.8,24.0,904.0,1003.85,750.47
2016,8,30,11,45,952.5,84.5,4.8,24.0,911.0,1013.52,756.62
2016,8,30,12,0,955.0,84.0,4.8,24.0,918.0,1019.51,760.43
2016,8,30,12,15,954.5,83.5,4.8,24.0,916.0,1018.86,759.94
2016,8,30,12,30,954.0,83.0,4.8,24.0,914.0,1014.47,757.11
2016,8,30,12,45,948.5,85.0,4.85,24.0,903.5,1004.24,750.92
2016,8,30,13,0,943.0,87.0,4.9,24.0,893.0,990.45,742.43
2016,8,30,13,15,939.5,86.5,4.9,24.0,876.0,972.37,730.73
2016,8,30,13,30,936.0,86.0,4.9,24.0,859.0,950.87,716.79
2016,8,30,13,45,931.5,84.0,4.95,24.0,834.5,923.57,699.24
2016,8,30,14,0,927.0,82.0,5.0,24.0,810.0,893.14,679.48
2016,8,30,14,15,919.5,81.0,5.0,23.5,778.5,858.29,657.54
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,820.82,633.53
2016,8,30,14,45,902.0,78.5,5.0,23.0,709.0,778.48,604.53
2016,8,30,15,0,892.0,77.0,5.0,23.0,671.0,734.13,573.81
2016,8,30,15,15,878.5,75.0,5.0,22.5,628.0,685.06,540.33
2016,8,30,15,30,865.0,73.0,5.0,22.0,585.0,634.77,504.25
2016,8,30,15,45,847.5,70.5,5.0,22.0,538.0,580.61,462.02
2016,8,30,16,0,830.0,68.0,5.0,22.0,491.0,526.17,418.4
2016,8,30,16,15,805.5,65.0,4.95,21.5,440.5,467.76,371.05
2016,8,30,16,30,781.0,62.0,4.9,21.0,390.0,410.87,323.36
2016,8,30,16,45,745.5,58.5,4.9,20.5,338.0,349.83,271.02
2016,8,30,17,0,710.0,55.0,4.9,20.0,286.0,291.68,219.66
2016,8,30,17,15,658.0,50.5,4.85,19.5,234.0,231.25,166.06
2016,8,30,17,30,606.0,46.0,4.8,19.0,182.0,176.24,117.27
2016,8,30,17,45,519.5,39.0,4.8,18.5,133.5,118.66,69.85
2016,8,30,18,0,433.0,32.0,4.8,18.0,85.0,71.61,34.87
2016,8,30,18,15,216.5,22.5,4.7,17.5,49.0,27.3,5.58
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,132.5,9.5,4.45,14.5,17.0,9.34,0.0
2016,8,31,6,0,265.0,19.0,4.6,15.0,34.0,22.02,0.0
2016,8,31,6,15,387.5,28.5,4.7,15.5,76.5,59.01,27.09
2016,8,31,6,30,510.0,38.0,4.8,16.0,119.0,109.83,63.3
2016,8,31,6,45,579.0,44.5,4.95,16.5,169.5,161.85,106.64
2016,8,31,7,0,648.0,51.0,5.1,17.0,220.0,221.14,158.59
2016,8,31,7,15,444.5,93.5,5.15,17.0,221.0,236.67,181.97
2016,8,31,7,30,241.0,136.0,5.2,17.0,222.0,227.65,180.97
2016,8,31,7,45,205.5,162.0,5.3,17.5,244.0,250.46,200.95
2016,8,31,8,0,170.0,188.0,5.4,18.0,266.0,271.28,218.09
2016,8,31,8,15,231.5,204.0,5.4,18.5,322.0,333.16,267.98
2016,8,31,8,30,293.0,220.0,5.4,19.0,378.0,397.93,319.48
2016,8,31,8,45,261.0,247.0,5.45,19.5,397.0,420.4,335.77
2016,8,31,9,0,229.0,274.0,5.5,20.0,416.0,434.61,345.23
2016,8,31,9,15,565.0,177.5,5.5,20.0,559.5,600.06,479.57
2016,8,31,9,30,901.0,81.0,5.5,20.0,703.0,772.85,611.28
2016,8,31,9,45,906.0,84.5,5.55,20.5,737.0,813.75,638.23
2016,8,31,10,0,911.0,88.0,5.6,21.0,771.0,852.11,663.67
2016,8,31,10,15,918.0,89.0,5.55,21.0,800.0,886.8,687.08
2016,8,31,10,30,925.0,90.0,5.5,21.0,829.0,918.71,708.38
2016,8,31,10,45,929.5,91.0,5.45,21.5,851.0,945.38,724.48
2016,8,31,11,0,934.0,92.0,5.4,22.0,873.0,968.83,738.26
2016,8,31,11,15,937.0,92.5,5.35,22.0,887.0,986.97,749.81
2016,8,31,11,30,940.0,93.0,5.3,22.0,901.0,1001.62,759.03
2016,8,31,11,45,941.5,93.0,5.25,22.0,907.5,1010.71,764.53
2016,8,31,12,0,943.0,93.0,5.2,22.0,914.0,1016.15,767.67
2016,8,31,12,15,942.5,93.0,5.15,22.0,912.5,1015.95,767.1
2016,8,31,12,30,942.0,93.0,5.1,22.0,911.0,1012.06,764.17
2016,8,31,12,45,934.5,96.0,5.1,22.0,899.5,1000.99,756.87
2016,8,31,13,0,927.0,99.0,5.1,22.0,888.0,986.42,747.33
2016,8,31,13,15,922.5,98.5,5.1,22.0,870.5,967.57,734.94
2016,8,31,13,30,918.0,98.0,5.1,22.0,853.0,945.4,720.34
2016,8,31,13,45,914.0,95.5,5.15,22.0,828.5,918.33,702.69
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,888.18,682.83
2016,8,31,14,15,901.5,92.0,5.25,22.0,772.0,852.91,659.25
2016,8,31,14,30,893.0,91.0,5.3,22.0,740.0,815.15,633.71
2016,8,31,14,45,884.0,88.0,5.35,22.0,702.5,772.59,604.46
2016,8,31,15,0,875.0,85.0,5.4,22.0,665.0,727.99,573.41
2016,8,31,15,15,860.0,83.0,5.4,21.5,621.5,678.55,539.23
2016,8,31,15,30,845.0,81.0,5.4,21.0,578.0,628.06,502.05
2016,8,31,15,45,828.0,77.5,5.4,21.0,531.0,574.04,459.53
2016,8,31,16,0,811.0,74.0,5.4,21.0,484.0,520.84,416.47
2016,8,31,16,15,784.5,70.5,5.35,20.5,433.0,461.59,368.1
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,403.64,319.25
2016,8,31,16,45,723.0,63.0,5.3,20.0,330.0,343.54,266.82
2016,8,31,17,0,688.0,59.0,5.3,20.0,278.0,286.32,215.63
2016,8,31,17,15,633.5,53.5,5.2,19.5,226.5,225.55,161.87
2016,8,31,17,30,579.0,48.0,5.1,19.0,175.0,170.11,112.98
2016,8,31,17,45,489.5,40.0,5.1,18.5,127.0,113.38,66.65
2016,8,31,18,0,400.0,32.0,5.1,18.0,79.0,67.13,32.54
2016,8,31,18,15,200.0,16.0,5.05,17.5,39.5,19.66,0.38
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,128.5,9.0,4.2,14.5,16.5,8.85,0.0
2016,9,1,6,0,257.0,18.0,4.3,15.0,33.0,20.62,0.0
2016,9,1,6,15,382.0,28.0,4.35,15.0,75.5,57.75,26.24
2016,9,1,6,30,507.0,38.0,4.4,15.0,118.0,108.97,62.87
2016,9,1,6,45,253.5,39.0,4.45,15.5,79.0,90.02,60.05
2016,9,1,7,0,0.0,40.0,4.5,16.0,40.0,38.62,27.12
2016,9,1,7,15,0.0,49.5,4.4,16.5,49.5,47.81,34.91
2016,9,1,7,30,0.0,59.0,4.3,17.0,59.0,57.01,42.55
2016,9,1,7,45,0.0,65.5,4.25,17.5,65.5,63.31,47.62
2016,9,1,8,0,0.0,72.0,4.2,18.0,72.0,69.61,52.61
2016,9,1,8,15,0.0,89.5,4.1,18.0,89.5,86.62,66.49
2016,9,1,8,30,0.0,107.0,4.0,18.0,107.0,103.73,80.31
2016,9,1,8,45,0.0,127.0,3.95,18.5,127.0,123.37,95.86
2016,9,1,9,0,0.0,147.0,3.9,19.0,147.0,143.08,111.26
2016,9,1,9,15,1.0,161.5,3.9,19.5,162.0,158.12,122.79
2016,9,1,9,30,2.0,176.0,3.9,20.0,177.0,173.29,134.31
2016,9,1,9,45,4.0,190.0,3.9,20.5,193.0,188.85,146.09
2016,9,1,10,0,6.0,204.0,3.9,21.0,209.0,204.59,157.91
2016,9,1,10,15,8.0,217.5,4.0,21.0,224.0,219.96,169.72
2016,9,1,10,30,10.0,231.0,4.1,21.0,239.0,235.46,181.59
2016,9,1,10,45,13.0,256.0,4.2,21.0,266.5,263.51,203.14
2016,9,1,11,0,16.0,281.0,4.3,21.0,294.0,291.73,224.7
2016,9,1,11,15,13.0,257.0,4.45,21.0,268.0,265.0,203.99
2016,9,1,11,30,10.0,233.0,4.6,21.0,242.0,238.24,183.27
2016,9,1,11,45,10.5,234.0,4.8,21.5,243.0,239.82,184.22
2016,9,1,12,0,11.0,235.0,5.0,22.0,244.0,241.36,185.11
2016,9,1,12,15,60.0,325.0,5.1,21.5,376.5,387.6,299.21
2016,9,1,12,30,109.0,415.0,5.2,21.0,509.0,529.25,406.83
2016,9,1,12,45,106.5,412.0,5.3,21.0,503.5,522.78,401.8
2016,9,1,13,0,104.0,409.0,5.4,21.0,498.0,515.92,397.01
2016,9,1,13,15,106.0,399.0,5.25,21.0,488.0,505.49,389.4
2016,9,1,13,30,108.0,389.0,5.1,21.0,478.0,494.59,381.49
2016,9,1,13,45,148.0,381.0,5.0,21.0,498.5,526.32,406.7
2016,9,1,14,0,188.0,373.0,4.9,21.0,519.0,547.95,424.15
2016,9,1,14,15,316.5,323.5,4.9,21.0,557.5,603.33,469.75
2016,9,1,14,30,445.0,274.0,4.9,21.0,596.0,648.94,507.28
2016,9,1,14,45,518.0,231.0,4.9,21.0,587.0,642.83,505.13
2016,9,1,15,0,591.0,188.0,4.9,21.0,578.0,631.92,499.2
2016,9,1,15,15,450.5,214.0,5.0,20.5,500.0,534.55,424.38
2016,9,1,15,30,310.0,240.0,5.1,20.0,422.0,445.8,354.88
2016,9,1,15,45,302.0,221.5,5.2,20.0,386.5,406.42,324.55
2016,9,1,16,0,294.0,203.0,5.3,20.0,351.0,367.2,293.56
2016,9,1,16,15,288.0,181.5,5.3,19.5,313.5,326.18,260.95
2016,9,1,16,30,282.0,160.0,5.3,19.0,276.0,285.38,227.63
2016,9,1,16,45,467.0,113.5,5.3,18.5,274.0,294.24,231.47
2016,9,1,17,0,652.0,67.0,5.3,18.0,272.0,280.4,212.91
2016,9,1,17,15,593.0,60.5,5.25,17.5,220.5,219.5,158.99
2016,9,1,17,30,534.0,54.0,5.2,17.0,169.0,164.94,111.0
2016,9,1,17,45,431.0,45.0,5.2,16.5,121.0,108.15,65.2
2016,9,1,18,0,328.0,36.0,5.2,16.0,73.0,63.5,32.54
2016,9,1,18,15,164.0,18.0,5.15,15.5,36.5,19.78,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,72.0,9.5,4.25,14.5,13.0,9.34,0.0
2016,9,2,6,0,144.0,19.0,4.4,15.0,26.0,18.84,0.0
2016,9,2,6,15,263.0,32.0,4.4,15.0,65.0,52.01,25.83
2016,9,2,6,30,382.0,45.0,4.4,15.0,104.0,98.23,59.32
2016,9,2,6,45,456.5,54.0,4.45,15.5,151.5,145.79,98.3
2016,9,2,7,0,531.0,63.0,4.5,16.0,199.0,201.92,146.61
2016,9,2,7,15,581.5,69.5,4.4,16.5,249.5,256.24,194.96
2016,9,2,7,30,632.0,76.0,4.3,17.0,300.0,315.7,247.1
2016,9,2,7,45,668.5,81.0,4.25,17.5,351.0,372.45,296.22
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,432.1,346.24
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,487.44,391.46
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,544.01,436.18
2016,9,2,8,45,777.0,96.5,4.05,19.5,544.0,596.01,476.07
2016,9,2,9,0,797.0,99.0,4.0,20.0,589.0,647.89,514.69
2016,9,2,9,15,812.0,101.5,4.05,20.5,629.5,695.77,548.48
2016,9,2,9,30,827.0,104.0,4.1,21.0,670.0,742.52,580.21
2016,9,2,9,45,576.5,215.5,4.15,21.5,620.5,690.58,537.2
2016,9,2,10,0,326.0,327.0,4.2,22.0,571.0,613.51,472.83
2016,9,2,10,15,425.5,303.0,4.3,22.0,633.5,690.81,531.84
2016,9,2,10,30,525.0,279.0,4.4,22.0,696.0,766.4,588.16
2016,9,2,10,45,462.5,314.5,4.5,22.5,689.0,759.67,579.78
2016,9,2,11,0,400.0,350.0,4.6,23.0,682.0,741.59,563.94
2016,9,2,11,15,451.5,336.0,4.6,23.0,717.0,789.5,599.0
2016,9,2,11,30,503.0,322.0,4.6,23.0,752.0,830.05,628.4
2016,9,2,11,45,707.5,211.0,4.6,23.5,820.0,917.41,692.55
2016,9,2,12,0,912.0,100.0,4.6,24.0,888.0,990.83,740.46
2016,9,2,12,15,912.0,100.0,4.6,24.0,886.5,990.95,740.01
2016,9,2,12,30,912.0,100.0,4.6,24.0,885.0,987.49,737.8
2016,9,2,12,45,894.0,108.5,4.65,24.0,871.0,972.32,728.24
2016,9,2,13,0,876.0,117.0,4.7,24.0,857.0,953.97,716.64
2016,9,2,13,15,872.0,116.0,4.8,24.0,840.0,935.67,705.5
2016,9,2,13,30,868.0,115.0,4.9,24.0,823.0,914.21,692.17
2016,9,2,13,45,864.5,112.5,5.05,24.0,799.5,888.57,676.21
2016,9,2,14,0,861.0,110.0,5.2,24.0,776.0,859.99,658.05
2016,9,2,14,15,852.0,108.0,5.4,23.5,744.5,824.56,636.36
2016,9,2,14,30,843.0,106.0,5.6,23.0,713.0,786.83,612.58
2016,9,2,14,45,833.5,103.0,5.8,23.0,676.0,748.53,586.76
2016,9,2,15,0,824.0,100.0,6.0,23.0,639.0,705.06,556.7
2016,9,2,15,15,808.0,97.5,6.05,22.5,596.5,656.11,522.14
2016,9,2,15,30,792.0,95.0,6.1,22.0,554.0,606.33,484.68
2016,9,2,15,45,773.0,91.0,6.15,22.0,507.5,552.69,442.3
2016,9,2,16,0,754.0,87.0,6.2,22.0,461.0,499.09,398.84
2016,9,2,16,15,725.0,83.0,6.15,21.0,411.5,440.99,351.9
2016,9,2,16,30,696.0,79.0,6.1,20.0,362.0,384.57,304.74
2016,9,2,16,45,655.5,73.5,6.05,19.5,310.5,324.22,252.58
2016,9,2,17,0,615.0,68.0,6.0,19.0,259.0,267.49,202.33
2016,9,2,17,15,553.5,61.5,5.9,18.5,208.5,208.23,150.18
2016,9,2,17,30,492.0,55.0,5.8,18.0,158.0,155.64,104.31
2016,9,2,17,45,393.0,45.0,5.75,17.5,112.5,101.24,60.77
2016,9,2,18,0,294.0,35.0,5.7,17.0,67.0,58.55,29.56
2016,9,2,18,15,147.0,17.5,5.65,16.5,33.5,18.25,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,5.7,13.5,4.5,4.42,0.0
2016,9,3,6,0,0.0,9.0,5.8,14.0,9.0,8.68,0.0
2016,9,3,6,15,0.0,24.5,5.8,14.0,24.5,23.66,12.87
2016,9,3,6,30,0.0,40.0,5.8,14.0,40.0,38.61,26.55
2016,9,3,6,45,0.0,58.5,5.8,14.5,58.5,56.55,42.15
2016,9,3,7,0,0.0,77.0,5.8,15.0,77.0,74.58,57.65
2016,9,3,7,15,0.5,97.0,5.7,15.5,97.0,94.32,74.29
2016,9,3,7,30,1.0,117.0,5.6,16.0,117.0,114.18,90.71
2016,9,3,7,45,0.5,124.5,5.5,16.5,124.5,121.36,96.3
2016,9,3,8,0,0.0,132.0,5.4,17.0,132.0,128.49,101.71
2016,9,3,8,15,28.5,175.5,5.35,17.0,190.5,189.45,151.67
2016,9,3,8,30,57.0,219.0,5.3,17.0,249.0,251.88,202.18
2016,9,3,8,45,40.0,223.0,5.25,17.5,245.5,248.05,197.89
2016,9,3,9,0,23.0,227.0,5.2,18.0,242.0,238.42,188.96
2016,9,3,9,15,21.0,235.5,5.15,18.5,249.5,246.42,194.45
2016,9,3,9,30,19.0,244.0,5.1,19.0,257.0,254.22,199.72
2016,9,3,9,45,41.0,286.0,5.1,19.5,316.5,320.75,251.55
2016,9,3,10,0,63.0,328.0,5.1,20.0,376.0,384.19,299.96
2016,9,3,10,15,109.5,355.0,5.15,20.0,441.0,454.33,354.32
2016,9,3,10,30,156.0,382.0,5.2,20.0,506.0,534.15,415.08
2016,9,3,10,45,191.0,391.0,5.3,20.0,547.0,579.4,449.42
2016,9,3,11,0,226.0,400.0,5.4,20.0,588.0,625.4,484.22
2016,9,3,11,15,148.0,397.0,5.5,20.0,521.0,552.76,427.71
2016,9,3,11,30,70.0,394.0,5.6,20.0,454.0,468.99,362.4
2016,9,3,11,45,75.0,400.0,5.7,20.0,465.0,480.77,371.67
2016,9,3,12,0,80.0,406.0,5.8,20.0,476.0,492.29,380.53
2016,9,3,12,15,102.5,413.5,5.9,20.0,502.0,521.95,403.72
2016,9,3,12,30,125.0,421.0,6.0,20.0,528.0,559.56,432.64
2016,9,3,12,45,126.5,413.0,6.1,20.0,520.5,551.33,426.85
2016,9,3,13,0,128.0,405.0,6.2,20.0,513.0,542.5,420.78
2016,9,3,13,15,283.5,363.0,6.2,20.0,595.5,647.48,505.08
2016,9,3,13,30,439.0,321.0,6.2,20.0,678.0,745.04,581.88
2016,9,3,13,45,446.5,305.5,6.25,20.0,658.5,724.51,567.43
2016,9,3,14,0,454.0,290.0,6.3,20.0,639.0,701.93,551.82
2016,9,3,14,15,391.0,300.0,6.3,19.5,592.0,639.13,504.83
2016,9,3,14,30,328.0,310.0,6.3,19.0,545.0,585.76,464.27
2016,9,3,14,45,386.0,275.5,6.3,19.0,537.5,580.74,462.83
2016,9,3,15,0,444.0,241.0,6.3,19.0,530.0,575.75,460.83
2016,9,3,15,15,436.5,226.5,6.35,18.5,494.5,535.58,430.9
2016,9,3,15,30,429.0,212.0,6.4,18.0,459.0,494.91,400.02
2016,9,3,15,45,593.5,151.0,6.5,18.0,461.0,508.57,412.88
2016,9,3,16,0,758.0,90.0,6.6,18.0,463.0,502.0,407.82
2016,9,3,16,15,728.5,86.0,6.65,17.5,413.0,443.61,359.03
2016,9,3,16,30,699.0,82.0,6.7,17.0,363.0,386.71,310.13
2016,9,3,16,45,648.5,78.0,6.8,17.0,310.0,324.09,255.03
2016,9,3,17,0,598.0,74.0,6.9,17.0,257.0,266.18,203.09
2016,9,3,17,15,533.5,66.5,6.8,16.5,206.0,206.23,150.09
2016,9,3,17,30,469.0,59.0,6.7,16.0,155.0,153.35,103.89
2016,9,3,17,45,356.5,48.0,6.6,15.5,108.5,97.78,59.82
2016,9,3,18,0,244.0,37.0,6.5,15.0,62.0,54.89,28.44
2016,9,3,18,15,122.0,18.5,6.55,14.5,31.0,17.94,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,31.0,8.5,6.75,13.0,10.0,8.36,0.0
2016,9,4,6,0,62.0,17.0,6.8,13.0,20.0,16.09,0.0
2016,9,4,6,15,162.5,35.5,6.75,13.5,57.0,46.77,24.97
2016,9,4,6,30,263.0,54.0,6.7,14.0,94.0,89.55,57.35
2016,9,4,6,45,343.0,68.0,6.65,14.5,141.0,135.89,94.86
2016,9,4,7,0,423.0,82.0,6.6,15.0,188.0,191.54,142.11
2016,9,4,7,15,479.5,92.5,6.45,15.0,239.0,245.38,189.88
2016,9,4,7,30,536.0,103.0,6.3,15.0,290.0,306.68,243.86
2016,9,4,7,45,587.0,107.5,6.2,15.5,342.5,364.01,293.68
2016,9,4,8,0,638.0,112.0,6.1,16.0,395.0,425.9,346.18
2016,9,4,8,15,668.0,118.0,5.95,16.5,444.0,482.35,392.96
2016,9,4,8,30,698.0,124.0,5.8,17.0,493.0,540.46,439.66
2016,9,4,8,45,730.0,124.5,5.65,17.5,541.0,595.38,482.67
2016,9,4,9,0,762.0,125.0,5.5,18.0,589.0,651.34,525.25
2016,9,4,9,15,778.5,128.0,5.45,18.0,630.0,698.2,561.01
2016,9,4,9,30,795.0,131.0,5.4,18.0,671.0,745.33,595.03
2016,9,4,9,45,838.5,118.0,5.35,18.5,714.0,795.76,629.61
2016,9,4,10,0,882.0,105.0,5.3,19.0,757.0,842.53,660.91
2016,9,4,10,15,890.0,106.5,5.25,19.5,786.0,877.54,683.3
2016,9,4,10,30,898.0,108.0,5.2,20.0,815.0,909.89,703.6
2016,9,4,10,45,902.5,109.5,5.2,20.5,836.5,936.24,719.82
2016,9,4,11,0,907.0,111.0,5.2,21.0,858.0,959.44,733.8
2016,9,4,11,15,910.0,111.5,5.25,21.0,872.0,976.9,745.63
2016,9,4,11,30,913.0,112.0,5.3,21.0,886.0,990.94,755.22
2016,9,4,11,45,694.0,222.5,5.4,21.5,813.5,914.66,700.77
2016,9,4,12,0,475.0,333.0,5.5,22.0,741.0,819.99,627.0
2016,9,4,12,15,694.5,223.0,5.6,22.0,817.5,918.5,704.09
2016,9,4,12,30,914.0,113.0,5.7,22.0,894.0,999.99,761.35
2016,9,4,12,45,918.0,109.0,5.8,22.0,886.0,992.32,756.48
2016,9,4,13,0,922.0,105.0,5.9,22.0,878.0,980.99,749.67
2016,9,4,13,15,918.0,104.0,5.95,22.0,860.0,961.82,737.14
2016,9,4,13,30,914.0,103.0,6.0,22.0,842.0,939.32,722.33
2016,9,4,13,45,906.0,103.0,6.1,22.0,816.0,911.15,703.77
2016,9,4,14,0,898.0,103.0,6.2,22.0,790.0,880.11,683.09
2016,9,4,14,15,889.0,101.5,6.2,21.5,758.0,843.98,659.45
2016,9,4,14,30,880.0,100.0,6.2,21.0,726.0,805.41,633.82
2016,9,4,14,45,866.5,98.5,6.25,21.0,687.0,761.25,602.74
2016,9,4,15,0,853.0,97.0,6.3,21.0,648.0,718.04,572.07
2016,9,4,15,15,836.5,94.5,6.2,20.5,604.0,667.45,535.53
2016,9,4,15,30,820.0,92.0,6.1,20.0,560.0,616.03,496.07
2016,9,4,15,45,797.0,89.0,6.1,20.0,512.0,559.77,451.11
2016,9,4,16,0,774.0,86.0,6.1,20.0,464.0,503.89,405.31
2016,9,4,16,15,743.5,82.0,6.05,19.5,412.5,444.1,355.85
2016,9,4,16,30,713.0,78.0,6.0,19.0,361.0,386.16,306.44
2016,9,4,16,45,665.5,73.5,5.95,18.5,308.0,323.51,252.1
2016,9,4,17,0,618.0,69.0,5.9,18.0,255.0,265.24,200.4
2016,9,4,17,15,553.0,61.5,5.8,17.5,203.5,204.24,146.72
2016,9,4,17,30,488.0,54.0,5.7,17.0,152.0,150.37,99.9
2016,9,4,17,45,377.0,44.0,5.65,16.5,106.0,95.28,56.49
2016,9,4,18,0,266.0,34.0,5.6,16.0,60.0,53.37,25.95
2016,9,4,18,15,133.0,17.0,5.45,15.5,30.0,16.26,0.0
2016,9,4,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.0,8.0,2.2,12.5,11.0,7.86,0.0
2016,9,5,6,0,130.0,16.0,2.2,13.0,22.0,15.5,0.0
2016,9,5,6,15,255.0,29.5,2.15,13.5,60.5,48.38,22.76
2016,9,5,6,30,380.0,43.0,2.1,14.0,99.0,95.08,56.74
2016,9,5,6,45,461.5,52.5,2.1,14.5,147.5,144.18,96.57
2016,9,5,7,0,543.0,62.0,2.1,15.0,196.0,202.69,146.43
2016,9,5,7,15,595.0,68.5,2.0,15.5,247.5,258.06,195.34
2016,9,5,7,30,647.0,75.0,1.9,16.0,299.0,318.72,247.94
2016,9,5,7,45,686.0,79.5,1.8,16.5,351.0,376.75,297.31
2016,9,5,8,0,725.0,84.0,1.7,17.0,403.0,437.73,347.29
2016,9,5,8,15,751.0,88.0,1.6,17.5,452.0,494.15,391.94
2016,9,5,8,30,777.0,92.0,1.5,18.0,501.0,551.61,435.57
2016,9,5,8,45,798.5,94.0,1.4,19.0,547.5,604.87,473.49
2016,9,5,9,0,820.0,96.0,1.3,20.0,594.0,658.07,509.68
2016,9,5,9,15,834.5,98.5,1.3,20.5,635.0,706.44,541.67
2016,9,5,9,30,849.0,101.0,1.3,21.0,676.0,750.58,569.48
2016,9,5,9,45,869.0,98.5,1.3,21.5,713.5,794.9,596.94
2016,9,5,10,0,889.0,96.0,1.3,22.0,751.0,837.77,622.95
2016,9,5,10,15,896.5,97.5,1.4,22.5,779.5,872.49,644.5
2016,9,5,10,30,904.0,99.0,1.5,23.0,808.0,904.51,664.23
2016,9,5,10,45,908.5,100.0,1.65,23.5,829.5,930.4,680.55
2016,9,5,11,0,913.0,101.0,1.8,24.0,851.0,953.11,694.84
2016,9,5,11,15,916.5,102.0,1.95,24.0,865.0,971.58,707.79
2016,9,5,11,30,920.0,103.0,2.1,24.0,879.0,986.63,718.65
2016,9,5,11,45,919.5,104.0,2.25,24.0,884.5,994.34,724.87
2016,9,5,12,0,919.0,105.0,2.4,24.0,890.0,998.43,728.9
2016,9,5,12,15,918.5,105.0,2.6,24.0,888.0,997.83,730.47
2016,9,5,12,30,918.0,105.0,2.8,24.0,886.0,993.61,729.71
2016,9,5,12,45,902.0,112.5,3.05,24.5,872.5,979.08,721.16
2016,9,5,13,0,886.0,120.0,3.3,25.0,859.0,961.3,710.4
2016,9,5,13,15,881.5,119.0,3.5,24.5,841.0,942.15,701.02
2016,9,5,13,30,877.0,118.0,3.7,24.0,823.0,919.82,689.33
2016,9,5,13,45,868.5,117.5,3.9,24.0,797.5,891.44,672.0
2016,9,5,14,0,860.0,117.0,4.1,24.0,772.0,860.36,652.61
2016,9,5,14,15,850.5,115.0,4.25,24.0,740.0,828.17,632.01
2016,9,5,14,30,841.0,113.0,4.4,24.0,708.0,789.55,606.63
2016,9,5,14,45,828.0,110.5,4.55,24.0,669.5,745.71,577.41
2016,9,5,15,0,815.0,108.0,4.7,24.0,631.0,700.3,546.66
2016,9,5,15,15,797.5,105.0,4.7,23.5,587.5,650.05,510.98
2016,9,5,15,30,780.0,102.0,4.7,23.0,544.0,599.15,473.24
2016,9,5,15,45,759.0,97.5,4.75,22.5,496.5,544.32,431.53
2016,9,5,16,0,738.0,93.0,4.8,22.0,449.0,490.14,388.94
2016,9,5,16,15,706.5,88.5,4.65,21.5,399.0,431.11,340.82
2016,9,5,16,30,675.0,84.0,4.5,21.0,349.0,374.09,292.95
2016,9,5,16,45,634.0,77.5,4.35,20.5,297.5,313.9,241.45
2016,9,5,17,0,593.0,71.0,4.2,20.0,246.0,257.45,191.98
2016,9,5,17,15,528.0,62.5,4.1,19.5,195.5,197.07,139.75
2016,9,5,17,30,463.0,54.0,4.0,19.0,145.0,143.87,94.31
2016,9,5,17,45,360.5,42.5,3.95,18.5,100.0,90.27,52.47
2016,9,5,18,0,258.0,31.0,3.9,18.0,55.0,48.86,22.04
2016,9,5,18,15,129.0,15.5,3.9,17.5,27.5,16.85,0.0
2016,9,5,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,70.5,7.5,1.9,13.5,10.5,7.37,0.0
2016,9,6,6,0,141.0,15.0,1.8,14.0,21.0,17.0,0.0
2016,9,6,6,15,270.0,27.5,1.6,14.5,59.5,47.34,21.05
2016,9,6,6,30,399.0,40.0,1.4,15.0,98.0,94.34,54.98
2016,9,6,6,45,480.0,48.5,1.25,15.5,146.5,143.37,94.52
2016,9,6,7,0,561.0,57.0,1.1,16.0,195.0,201.72,143.87
2016,9,6,7,15,613.0,63.5,0.95,16.5,246.5,258.04,192.95
2016,9,6,7,30,665.0,70.0,0.8,17.0,298.0,319.63,245.27
2016,9,6,7,45,701.5,74.0,0.7,18.0,349.5,376.97,292.38
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,437.08,339.43
2016,9,6,8,15,764.0,82.0,0.7,19.5,450.5,494.09,384.16
2016,9,6,8,30,790.0,86.0,0.8,20.0,500.0,552.13,428.2
2016,9,6,8,45,809.0,88.5,0.9,21.0,545.5,604.89,466.24
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,657.34,502.84
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.0,703.4,533.56
2016,9,6,9,30,857.0,96.0,1.2,23.0,673.0,750.43,564.1
2016,9,6,9,45,865.0,99.0,1.3,24.0,708.0,791.33,588.94
2016,9,6,10,0,873.0,102.0,1.4,25.0,743.0,829.98,611.98
2016,9,6,10,15,881.5,103.5,1.45,25.5,771.5,865.03,632.99
2016,9,6,10,30,890.0,105.0,1.5,26.0,800.0,897.46,652.17
2016,9,6,10,45,716.5,197.0,1.6,26.5,767.0,866.96,631.2
2016,9,6,11,0,543.0,289.0,1.7,27.0,734.0,815.42,593.28
2016,9,6,11,15,725.5,198.5,1.85,27.0,803.0,902.84,655.77
2016,9,6,11,30,908.0,108.0,2.0,27.0,872.0,979.17,705.21
2016,9,6,11,45,909.5,108.5,2.15,27.0,877.5,988.08,711.51
2016,9,6,12,0,911.0,109.0,2.3,27.0,883.0,993.44,716.33
2016,9,6,12,15,910.5,108.5,2.5,27.0,881.0,992.22,717.54
2016,9,6,12,30,910.0,108.0,2.7,27.0,879.0,987.42,716.46
2016,9,6,12,45,903.0,110.0,2.95,27.5,868.0,975.56,709.8
2016,9,6,13,0,896.0,112.0,3.2,28.0,857.0,960.32,700.86
2016,9,6,13,15,892.0,111.5,3.4,27.5,839.0,941.93,692.15
2016,9,6,13,30,888.0,111.0,3.6,27.0,821.0,920.3,681.15
2016,9,6,13,45,882.5,109.0,3.8,27.0,796.0,892.64,664.58
2016,9,6,14,0,877.0,107.0,4.0,27.0,771.0,862.09,645.86
2016,9,6,14,15,868.0,105.5,4.1,26.5,739.0,826.45,624.18
2016,9,6,14,30,859.0,104.0,4.2,26.0,707.0,788.46,600.57
2016,9,6,14,45,848.0,101.0,4.3,26.0,669.0,748.22,573.85
2016,9,6,15,0,837.0,98.0,4.4,26.0,631.0,702.9,543.14
2016,9,6,15,15,820.0,95.5,4.35,25.5,587.5,652.6,508.03
2016,9,6,15,30,803.0,93.0,4.3,25.0,544.0,601.55,470.45
2016,9,6,15,45,783.0,88.5,4.25,25.0,496.5,546.23,427.74
2016,9,6,16,0,763.0,84.0,4.2,25.0,449.0,491.06,383.99
2016,9,6,16,15,732.0,80.0,4.1,24.5,398.0,431.69,336.37
2016,9,6,16,30,701.0,76.0,4.0,24.0,347.0,374.29,288.8
2016,9,6,16,45,660.5,70.0,3.9,24.0,295.5,313.51,236.92
2016,9,6,17,0,620.0,64.0,3.8,24.0,244.0,256.39,187.06
2016,9,6,17,15,555.5,56.5,3.65,23.0,193.5,195.84,135.54
2016,9,6,17,30,491.0,49.0,3.5,22.0,143.0,142.38,90.56
2016,9,6,17,45,388.5,38.5,3.4,21.0,98.0,88.52,49.2
2016,9,6,18,0,286.0,28.0,3.3,20.0,53.0,46.7,18.65
2016,9,6,18,15,143.0,14.0,3.3,19.5,26.5,15.04,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,68.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,136.0,14.0,1.3,17.0,19.0,15.8,0.0
2016,9,7,6,15,262.5,27.0,1.3,17.5,57.0,46.1,19.71
2016,9,7,6,30,389.0,40.0,1.3,18.0,95.0,92.69,53.3
2016,9,7,6,45,468.0,49.5,1.3,18.5,143.5,141.68,92.41
2016,9,7,7,0,547.0,59.0,1.3,19.0,192.0,199.78,141.1
2016,9,7,7,15,599.5,66.0,1.35,19.5,243.5,255.93,189.79
2016,9,7,7,30,652.0,73.0,1.4,20.0,295.0,317.44,242.21
2016,9,7,7,45,688.0,78.0,1.5,21.0,346.5,374.91,290.08
2016,9,7,8,0,724.0,83.0,1.6,22.0,398.0,434.98,338.34
2016,9,7,8,15,750.5,87.0,1.7,22.5,447.5,491.54,383.02
2016,9,7,8,30,777.0,91.0,1.8,23.0,497.0,549.19,427.09
2016,9,7,8,45,796.0,94.5,1.9,24.0,542.5,602.38,465.67
2016,9,7,9,0,815.0,98.0,2.0,25.0,588.0,655.3,502.78
2016,9,7,9,15,829.5,100.5,1.95,25.5,628.5,703.38,534.5
2016,9,7,9,30,844.0,103.0,1.9,26.0,669.0,750.21,563.85
2016,9,7,9,45,857.5,103.5,1.9,27.0,705.0,789.22,586.54
2016,9,7,10,0,871.0,104.0,1.9,28.0,741.0,829.44,609.64
2016,9,7,10,15,878.5,105.5,1.85,28.5,769.5,863.51,629.02
2016,9,7,10,30,886.0,107.0,1.8,29.0,798.0,894.93,646.43
2016,9,7,10,45,891.0,108.5,1.8,29.5,819.0,921.26,660.95
2016,9,7,11,0,896.0,110.0,1.8,30.0,840.0,944.48,673.47
2016,9,7,11,15,899.5,110.5,1.85,30.0,854.0,962.02,684.37
2016,9,7,11,30,903.0,111.0,1.9,30.0,868.0,976.18,693.3
2016,9,7,11,45,904.0,111.5,1.95,30.5,873.5,984.5,697.31
2016,9,7,12,0,905.0,112.0,2.0,31.0,879.0,989.28,699.26
2016,9,7,12,15,904.5,112.0,2.15,31.0,877.0,988.52,700.43
2016,9,7,12,30,904.0,112.0,2.3,31.0,875.0,984.19,699.43
2016,9,7,12,45,881.5,122.5,2.5,31.5,859.0,966.67,689.18
2016,9,7,13,0,859.0,133.0,2.7,32.0,843.0,946.08,676.94
2016,9,7,13,15,854.0,132.0,2.85,31.5,825.0,932.01,671.13
2016,9,7,13,30,849.0,131.0,3.0,31.0,807.0,909.35,659.58
2016,9,7,13,45,840.0,130.0,3.15,31.0,781.0,880.23,642.34
2016,9,7,14,0,831.0,129.0,3.3,31.0,755.0,848.5,623.19
2016,9,7,14,15,820.5,127.0,3.35,30.5,723.0,812.06,601.33
2016,9,7,14,30,810.0,125.0,3.4,30.0,691.0,773.5,577.73
2016,9,7,14,45,794.0,122.5,3.5,30.0,652.0,728.41,548.31
2016,9,7,15,0,778.0,120.0,3.6,30.0,613.0,682.1,517.27
2016,9,7,15,15,759.0,116.5,3.6,29.5,569.5,631.79,482.15
2016,9,7,15,30,740.0,113.0,3.6,29.0,526.0,582.02,446.4
2016,9,7,15,45,712.5,109.0,3.65,29.0,478.0,525.72,404.04
2016,9,7,16,0,685.0,105.0,3.7,29.0,430.0,470.46,361.32
2016,9,7,16,15,650.0,99.5,3.6,28.0,379.5,411.51,315.72
2016,9,7,16,30,615.0,94.0,3.5,27.0,329.0,355.07,270.55
2016,9,7,16,45,565.0,86.5,3.45,26.5,277.5,294.09,220.3
2016,9,7,17,0,515.0,79.0,3.4,26.0,226.0,237.97,173.05
2016,9,7,17,15,445.5,69.0,3.2,25.0,177.0,179.86,124.88
2016,9,7,17,30,376.0,59.0,3.0,24.0,128.0,128.74,83.15
2016,9,7,17,45,272.5,44.0,2.85,23.0,85.5,77.63,44.77
2016,9,7,18,0,169.0,29.0,2.7,22.0,43.0,38.39,15.04
2016,9,7,18,15,84.5,14.5,2.5,21.5,21.5,14.7,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,66.0,12.0,2.2,15.0,14.0,12.72,0.0
2016,9,8,6,15,171.5,29.0,2.2,15.5,49.5,40.82,18.49
2016,9,8,6,30,277.0,46.0,2.2,16.0,85.0,82.9,50.46
2016,9,8,6,45,359.5,59.0,2.25,16.5,131.0,129.18,87.26
2016,9,8,7,0,442.0,72.0,2.3,17.0,177.0,185.06,133.9
2016,9,8,7,15,497.5,81.0,2.25,17.5,227.0,239.28,180.82
2016,9,8,7,30,553.0,90.0,2.2,18.0,277.0,298.22,231.23
2016,9,8,7,45,444.5,124.0,2.15,18.5,290.0,317.47,250.41
2016,9,8,8,0,336.0,158.0,2.1,19.0,303.0,322.38,255.91
2016,9,8,8,15,358.5,175.0,2.05,19.5,346.5,369.89,293.52
2016,9,8,8,30,381.0,192.0,2.0,20.0,390.0,419.01,331.16
2016,9,8,8,45,562.0,157.0,2.0,20.5,478.0,521.84,410.65
2016,9,8,9,0,743.0,122.0,2.0,21.0,566.0,632.8,493.74
2016,9,8,9,15,759.5,125.0,1.95,21.0,606.5,678.63,526.08
2016,9,8,9,30,776.0,128.0,1.9,21.0,647.0,724.8,557.35
2016,9,8,9,45,787.0,131.5,1.9,21.5,681.5,765.99,583.48
2016,9,8,10,0,798.0,135.0,1.9,22.0,716.0,805.36,608.01
2016,9,8,10,15,807.5,137.0,1.9,22.0,744.0,839.84,630.1
2016,9,8,10,30,817.0,139.0,1.9,22.0,772.0,871.97,650.51
2016,9,8,10,45,825.0,139.0,1.95,22.5,794.0,898.09,666.08
2016,9,8,11,0,833.0,139.0,2.0,23.0,816.0,921.43,679.83
2016,9,8,11,15,837.0,140.0,2.0,23.0,829.5,939.15,690.72
2016,9,8,11,30,841.0,141.0,2.0,23.0,843.0,953.71,699.66
2016,9,8,11,45,844.5,140.0,2.05,23.5,849.0,962.37,704.09
2016,9,8,12,0,848.0,139.0,2.1,24.0,855.0,967.69,706.52
2016,9,8,12,15,847.5,139.0,2.15,24.0,853.0,966.86,706.49
2016,9,8,12,30,847.0,139.0,2.2,24.0,851.0,962.63,704.42
2016,9,8,12,45,846.0,137.5,2.3,24.0,841.0,952.94,699.44
2016,9,8,13,0,845.0,136.0,2.4,24.0,831.0,939.91,692.35
2016,9,8,13,15,840.0,135.0,2.4,24.0,813.0,920.5,680.19
2016,9,8,13,30,835.0,134.0,2.4,24.0,795.0,898.04,666.1
2016,9,8,13,45,830.5,130.5,2.45,24.0,770.5,870.43,649.0
2016,9,8,14,0,826.0,127.0,2.5,24.0,746.0,840.02,629.95
2016,9,8,14,15,815.5,125.0,2.5,23.5,714.0,803.68,607.53
2016,9,8,14,30,805.0,123.0,2.5,23.0,682.0,765.25,583.41
2016,9,8,14,45,794.5,118.5,2.55,23.0,644.5,722.3,554.97
