Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,0,784.0,114.0,2.6,23.0,607.0,677.72,524.76
2016,9,8,15,15,765.0,111.0,2.65,22.5,563.5,627.7,489.47
2016,9,8,15,30,746.0,108.0,2.7,22.0,520.0,578.09,453.36
2016,9,8,15,45,724.5,102.5,2.75,22.0,473.0,523.37,411.48
2016,9,8,16,0,703.0,97.0,2.8,22.0,426.0,469.12,368.69
2016,9,8,16,15,669.0,91.5,2.85,21.5,376.0,409.82,321.33
2016,9,8,16,30,635.0,86.0,2.9,21.0,326.0,352.91,274.29
2016,9,8,16,45,591.5,78.5,3.0,20.5,275.5,293.31,223.91
2016,9,8,17,0,548.0,71.0,3.1,20.0,225.0,237.83,175.79
2016,9,8,17,15,479.0,62.0,3.15,19.5,176.0,179.21,125.63
2016,9,8,17,30,410.0,53.0,3.2,19.0,127.0,128.32,82.88
2016,9,8,17,45,307.0,39.5,3.25,18.5,84.5,76.95,43.48
2016,9,8,18,0,204.0,26.0,3.3,18.0,42.0,36.72,11.87
2016,9,8,18,15,102.0,13.0,3.25,17.5,21.0,12.97,0.0
2016,9,8,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,49.0,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,98.0,13.0,1.8,14.0,16.0,14.06,0.0
2016,9,9,6,15,226.0,27.0,1.75,14.5,52.5,42.93,17.84
2016,9,9,6,30,354.0,41.0,1.7,15.0,89.0,88.5,51.85
2016,9,9,6,45,439.0,50.5,1.7,15.5,136.5,136.42,90.2
2016,9,9,7,0,524.0,60.0,1.7,16.0,184.0,194.18,138.89
2016,9,9,7,15,262.0,69.0,1.65,16.5,131.0,153.07,116.34
2016,9,9,7,30,0.0,78.0,1.6,17.0,78.0,75.56,57.99
2016,9,9,7,45,0.0,94.5,1.55,17.5,94.5,91.7,71.27
2016,9,9,8,0,0.0,111.0,1.5,18.0,111.0,107.9,84.23
2016,9,9,8,15,5.0,143.0,1.45,18.5,146.0,142.17,111.68
2016,9,9,8,30,10.0,175.0,1.4,19.0,181.0,177.14,139.11
2016,9,9,8,45,17.0,198.5,1.35,19.5,209.0,205.43,160.81
2016,9,9,9,0,24.0,222.0,1.3,20.0,237.0,234.41,182.72
2016,9,9,9,15,70.5,263.5,1.3,20.5,310.0,315.84,245.41
2016,9,9,9,30,117.0,305.0,1.3,21.0,383.0,402.77,310.09
2016,9,9,9,45,488.5,205.0,1.3,21.5,556.0,607.13,466.59
2016,9,9,10,0,860.0,105.0,1.3,22.0,729.0,819.37,613.32
2016,9,9,10,15,868.5,106.5,1.4,22.5,757.5,853.84,632.86
2016,9,9,10,30,877.0,108.0,1.5,23.0,786.0,885.72,652.63
2016,9,9,10,45,687.0,203.0,1.6,23.5,743.0,844.15,623.99
2016,9,9,11,0,497.0,298.0,1.7,24.0,700.0,780.85,576.57
2016,9,9,11,15,698.0,204.0,1.8,24.0,778.5,880.01,648.7
2016,9,9,11,30,899.0,110.0,1.9,24.0,857.0,968.34,706.05
2016,9,9,11,45,674.5,221.5,2.0,24.5,784.0,889.84,653.45
2016,9,9,12,0,450.0,333.0,2.1,25.0,711.0,792.9,582.85
2016,9,9,12,15,677.0,221.0,2.25,25.0,788.0,893.81,658.78
2016,9,9,12,30,904.0,109.0,2.4,25.0,865.0,977.31,714.12
2016,9,9,12,45,887.5,116.0,2.55,25.5,850.5,961.69,703.44
2016,9,9,13,0,871.0,123.0,2.7,26.0,836.0,942.9,691.62
2016,9,9,13,15,866.0,122.0,2.85,26.0,818.0,923.22,680.53
2016,9,9,13,30,861.0,121.0,3.0,26.0,800.0,900.44,667.27
2016,9,9,13,45,855.5,118.5,3.15,26.0,775.0,872.66,650.53
2016,9,9,14,0,850.0,116.0,3.3,26.0,750.0,846.24,634.55
2016,9,9,14,15,839.5,114.0,3.4,25.5,717.5,809.15,611.97
2016,9,9,14,30,829.0,112.0,3.5,25.0,685.0,769.9,587.55
2016,9,9,14,45,816.5,109.0,3.6,24.5,646.5,726.16,559.5
2016,9,9,15,0,804.0,106.0,3.7,24.0,608.0,680.88,529.79
2016,9,9,15,15,785.5,103.0,3.7,23.5,564.0,630.36,493.51
2016,9,9,15,30,767.0,100.0,3.7,23.0,520.0,579.34,455.75
2016,9,9,15,45,743.0,96.0,3.75,23.0,472.5,523.97,412.83
2016,9,9,16,0,719.0,92.0,3.8,23.0,425.0,469.69,369.51
2016,9,9,16,15,684.5,87.0,3.75,22.0,374.5,409.95,321.87
2016,9,9,16,30,650.0,82.0,3.7,21.0,324.0,352.63,274.5
2016,9,9,16,45,601.5,75.5,3.7,20.5,272.5,291.62,222.55
2016,9,9,17,0,553.0,69.0,3.7,20.0,221.0,235.27,173.48
2016,9,9,17,15,480.5,60.0,3.6,19.0,172.0,175.79,122.78
2016,9,9,17,30,408.0,51.0,3.5,18.0,123.0,124.45,79.9
2016,9,9,17,45,296.0,38.0,3.4,17.5,81.0,73.06,40.8
2016,9,9,18,0,184.0,25.0,3.3,17.0,39.0,33.64,8.52
2016,9,9,18,15,92.0,12.5,3.15,16.5,19.5,12.29,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,11.0,2.8,14.0,12.0,11.36,0.0
2016,9,10,6,15,153.0,28.0,2.85,14.0,45.5,38.01,15.98
2016,9,10,6,30,261.0,45.0,2.9,14.0,79.0,79.49,48.55
2016,9,10,6,45,343.0,57.5,2.95,14.5,124.5,124.06,84.22
2016,9,10,7,0,425.0,70.0,3.0,15.0,170.0,178.18,129.76
2016,9,10,7,15,212.5,73.5,2.95,15.5,123.5,140.17,107.49
2016,9,10,7,30,0.0,77.0,2.9,16.0,77.0,74.59,57.48
2016,9,10,7,45,0.5,107.5,2.85,16.5,108.0,104.78,82.51
2016,9,10,8,0,1.0,138.0,2.8,17.0,139.0,135.24,107.2
2016,9,10,8,15,8.5,160.0,2.75,17.5,165.0,161.05,127.73
2016,9,10,8,30,16.0,182.0,2.7,18.0,191.0,187.68,148.66
2016,9,10,8,45,24.0,206.0,2.65,18.5,220.0,217.4,171.78
2016,9,10,9,0,32.0,230.0,2.6,19.0,249.0,252.5,198.76
2016,9,10,9,15,62.0,264.0,2.6,19.5,304.5,310.44,243.63
2016,9,10,9,30,92.0,298.0,2.6,20.0,360.0,370.9,289.46
2016,9,10,9,45,172.0,315.0,2.6,20.5,437.0,461.16,358.16
2016,9,10,10,0,252.0,332.0,2.6,21.0,514.0,557.37,429.19
2016,9,10,10,15,529.0,235.0,2.65,21.0,636.0,705.05,542.85
2016,9,10,10,30,806.0,138.0,2.7,21.0,758.0,859.12,652.5
2016,9,10,10,45,812.5,139.5,2.75,21.5,779.0,885.1,667.28
2016,9,10,11,0,819.0,141.0,2.8,22.0,800.0,908.27,681.23
2016,9,10,11,15,822.5,142.0,2.85,22.0,813.5,925.18,692.31
2016,9,10,11,30,826.0,143.0,2.9,22.0,827.0,938.94,701.43
2016,9,10,11,45,645.5,234.0,2.95,22.5,770.5,874.31,656.2
2016,9,10,12,0,465.0,325.0,3.0,23.0,714.0,798.13,597.69
2016,9,10,12,15,646.5,234.0,3.0,23.0,773.5,877.17,658.34
2016,9,10,12,30,828.0,143.0,3.0,23.0,833.0,945.49,704.11
2016,9,10,12,45,823.0,143.5,3.05,23.0,822.0,934.19,696.59
2016,9,10,13,0,818.0,144.0,3.1,23.0,811.0,919.71,687.71
2016,9,10,13,15,812.5,142.5,3.1,23.0,792.5,899.58,674.75
2016,9,10,13,30,807.0,141.0,3.1,23.0,774.0,876.53,659.88
2016,9,10,13,45,799.5,139.0,3.15,23.0,749.0,848.42,641.87
2016,9,10,14,0,792.0,137.0,3.2,23.0,724.0,817.77,622.04
2016,9,10,14,15,780.5,135.0,3.2,22.5,692.0,781.52,599.05
2016,9,10,14,30,769.0,133.0,3.2,22.0,660.0,743.35,574.46
2016,9,10,14,45,754.0,129.5,3.2,22.0,622.0,700.96,545.43
2016,9,10,15,0,739.0,126.0,3.2,22.0,584.0,655.63,512.73
2016,9,10,15,15,719.0,122.0,3.2,21.5,541.0,605.61,476.54
2016,9,10,15,30,699.0,118.0,3.2,21.0,498.0,555.41,439.21
2016,9,10,15,45,673.0,112.5,3.2,21.0,451.0,500.39,396.33
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,446.4,353.1
2016,9,10,16,15,610.5,101.0,3.2,20.5,354.5,388.43,306.22
2016,9,10,16,30,574.0,95.0,3.2,20.0,305.0,333.22,260.18
2016,9,10,16,45,524.5,86.5,3.25,19.5,255.5,274.08,210.09
2016,9,10,17,0,475.0,78.0,3.3,19.0,206.0,219.85,163.2
2016,9,10,17,15,403.5,66.5,3.25,18.5,158.5,161.81,113.91
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,113.15,73.55
2016,9,10,17,45,230.5,39.0,3.2,17.5,71.5,65.07,36.86
2016,9,10,18,0,129.0,23.0,3.2,17.0,32.0,27.98,3.96
2016,9,10,18,15,64.5,11.5,3.1,16.5,16.0,11.3,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,28.0,9.0,3.0,14.0,9.0,9.16,0.0
2016,9,11,6,15,115.0,28.0,3.05,14.0,41.0,35.03,14.28
2016,9,11,6,30,202.0,47.0,3.1,14.0,73.0,73.74,46.24
2016,9,11,6,45,277.5,63.0,3.15,14.5,117.0,117.03,80.95
2016,9,11,7,0,353.0,79.0,3.2,15.0,161.0,169.19,124.61
2016,9,11,7,15,215.5,104.0,3.1,15.5,157.5,172.08,133.74
2016,9,11,7,30,78.0,129.0,3.0,16.0,154.0,156.27,124.38
2016,9,11,7,45,108.0,152.0,2.95,16.5,194.0,199.12,159.62
2016,9,11,8,0,138.0,175.0,2.9,17.0,234.0,242.98,195.14
2016,9,11,8,15,93.5,190.5,2.8,17.0,232.5,239.59,192.14
2016,9,11,8,30,49.0,206.0,2.7,17.0,231.0,234.69,187.35
2016,9,11,8,45,154.5,230.0,2.65,17.5,319.0,331.72,265.19
2016,9,11,9,0,260.0,254.0,2.6,18.0,407.0,439.32,348.83
2016,9,11,9,15,261.5,274.0,2.6,18.5,437.0,473.13,372.84
2016,9,11,9,30,263.0,294.0,2.6,19.0,467.0,506.36,396.31
2016,9,11,9,45,274.0,307.0,2.6,19.5,495.5,539.0,419.27
2016,9,11,10,0,285.0,320.0,2.6,20.0,524.0,571.52,441.81
2016,9,11,10,15,536.5,231.5,2.6,20.0,635.5,707.11,546.36
2016,9,11,10,30,788.0,143.0,2.6,20.0,747.0,847.61,646.45
2016,9,11,10,45,795.5,144.0,2.65,20.5,768.0,873.49,661.38
2016,9,11,11,0,803.0,145.0,2.7,21.0,789.0,896.66,675.43
2016,9,11,11,15,807.0,146.0,2.75,21.0,802.5,913.72,686.68
2016,9,11,11,30,811.0,147.0,2.8,21.0,816.0,927.71,696.01
2016,9,11,11,45,600.5,253.0,2.9,21.5,750.0,850.32,640.85
2016,9,11,12,0,390.0,359.0,3.0,22.0,684.0,754.4,567.6
2016,9,11,12,15,601.5,253.0,3.05,22.0,753.0,852.94,643.75
2016,9,11,12,30,813.0,147.0,3.1,22.0,822.0,933.87,700.1
2016,9,11,12,45,823.5,139.5,3.2,22.0,815.0,928.55,696.81
2016,9,11,13,0,834.0,132.0,3.3,22.0,808.0,919.72,691.96
2016,9,11,13,15,828.5,130.5,3.4,21.5,790.0,899.28,680.58
2016,9,11,13,30,823.0,129.0,3.5,21.0,772.0,875.86,667.15
2016,9,11,13,45,627.5,209.0,3.65,21.0,689.5,774.79,596.95
2016,9,11,14,0,432.0,289.0,3.8,21.0,607.0,674.35,520.8
2016,9,11,14,15,378.0,291.0,3.85,20.5,560.5,612.26,476.5
2016,9,11,14,30,324.0,293.0,3.9,20.0,514.0,559.15,437.6
2016,9,11,14,45,303.5,278.5,4.0,20.0,476.0,515.99,405.82
2016,9,11,15,0,283.0,264.0,4.1,20.0,438.0,473.53,374.05
2016,9,11,15,15,303.5,239.5,4.1,19.5,413.5,448.18,356.3
2016,9,11,15,30,324.0,215.0,4.1,19.0,389.0,420.29,335.95
2016,9,11,15,45,312.5,197.0,4.2,18.5,352.5,378.79,303.93
2016,9,11,16,0,301.0,179.0,4.3,18.0,316.0,337.81,271.58
2016,9,11,16,15,220.5,162.0,4.3,17.5,256.0,267.36,214.61
2016,9,11,16,30,140.0,145.0,4.3,17.0,196.0,202.53,161.81
2016,9,11,16,45,325.0,107.5,4.35,17.0,201.0,223.96,175.27
2016,9,11,17,0,510.0,70.0,4.4,17.0,206.0,220.02,163.77
2016,9,11,17,15,437.5,60.5,4.4,16.5,158.5,163.01,114.44
2016,9,11,17,30,365.0,51.0,4.4,16.0,111.0,114.21,73.45
2016,9,11,17,45,256.5,36.5,4.4,15.5,71.0,64.55,35.43
2016,9,11,18,0,148.0,22.0,4.4,15.0,31.0,27.27,0.0
2016,9,11,18,15,74.0,11.0,4.3,14.5,15.5,10.81,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,20.0,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,40.0,12.0,4.5,13.0,13.0,12.21,0.0
2016,9,12,6,15,173.0,28.0,4.55,13.5,47.5,38.88,14.24
2016,9,12,6,30,306.0,44.0,4.6,14.0,82.0,83.91,50.0
2016,9,12,6,45,400.0,54.0,4.7,14.5,129.5,131.56,87.99
2016,9,12,7,0,494.0,64.0,4.8,15.0,177.0,189.53,136.93
2016,9,12,7,15,553.5,71.5,4.8,15.0,228.5,245.09,186.62
2016,9,12,7,30,613.0,79.0,4.8,15.0,280.0,306.82,241.52
2016,9,12,7,45,324.5,120.0,4.8,15.5,228.0,262.32,211.31
2016,9,12,8,0,36.0,161.0,4.8,16.0,176.0,177.56,142.72
2016,9,12,8,15,68.0,189.0,4.8,16.0,222.0,224.81,181.58
2016,9,12,8,30,100.0,217.0,4.8,16.0,268.0,275.34,222.62
2016,9,12,8,45,450.0,160.5,4.85,16.5,420.5,451.92,368.53
2016,9,12,9,0,800.0,104.0,4.9,17.0,573.0,647.47,524.4
2016,9,12,9,15,576.0,188.0,4.9,17.0,538.0,610.76,491.29
2016,9,12,9,30,352.0,272.0,4.9,17.0,503.0,549.37,439.02
2016,9,12,9,45,611.5,189.0,4.9,17.5,616.5,687.87,549.44
2016,9,12,10,0,871.0,106.0,4.9,18.0,730.0,825.97,650.85
2016,9,12,10,15,640.5,209.5,4.9,18.0,678.0,773.88,609.86
2016,9,12,10,30,410.0,313.0,4.9,18.0,626.0,696.69,545.93
2016,9,12,10,45,655.5,212.0,4.95,18.5,728.5,822.66,644.64
2016,9,12,11,0,901.0,111.0,5.0,19.0,831.0,943.05,728.47
2016,9,12,11,15,477.0,237.0,5.05,19.0,619.5,703.91,551.78
2016,9,12,11,30,53.0,363.0,5.1,19.0,408.0,421.19,326.54
2016,9,12,11,45,122.0,385.5,5.2,19.0,487.0,519.4,404.0
2016,9,12,12,0,191.0,408.0,5.3,19.0,566.0,609.24,472.91
2016,9,12,12,15,194.0,404.5,5.35,19.0,565.0,608.16,472.07
2016,9,12,12,30,197.0,401.0,5.4,19.0,564.0,606.22,471.0
2016,9,12,12,45,121.0,373.5,5.5,19.0,473.5,504.1,392.73
2016,9,12,13,0,45.0,346.0,5.6,19.0,383.0,394.84,307.63
2016,9,12,13,15,45.5,338.0,5.6,18.5,374.5,386.03,301.99
2016,9,12,13,30,46.0,330.0,5.6,18.0,366.0,377.04,295.98
2016,9,12,13,45,29.5,286.0,5.65,18.0,309.0,315.36,247.96
2016,9,12,14,0,13.0,242.0,5.7,18.0,252.0,249.16,195.84
2016,9,12,14,15,12.0,232.0,5.65,17.5,241.0,237.92,187.66
2016,9,12,14,30,11.0,222.0,5.6,17.0,230.0,226.73,179.41
2016,9,12,14,45,7.5,203.0,5.55,17.0,208.0,204.72,162.02
2016,9,12,15,0,4.0,184.0,5.5,17.0,186.0,183.02,144.81
2016,9,12,15,15,2.0,171.5,5.5,16.5,172.5,169.14,134.16
2016,9,12,15,30,0.0,159.0,5.5,16.0,159.0,155.46,123.58
2016,9,12,15,45,0.0,106.5,5.5,16.0,106.5,103.37,80.95
2016,9,12,16,0,0.0,54.0,5.5,16.0,54.0,52.18,38.41
2016,9,12,16,15,0.0,83.5,5.45,15.5,83.5,80.86,62.79
2016,9,12,16,30,0.0,113.0,5.4,15.0,113.0,110.2,87.73
2016,9,12,16,45,0.0,94.5,5.4,15.0,94.5,91.99,72.46
2016,9,12,17,0,0.0,76.0,5.4,15.0,76.0,73.83,57.02
2016,9,12,17,15,0.0,58.5,5.3,14.5,58.5,56.71,42.32
2016,9,12,17,30,0.0,41.0,5.2,14.0,41.0,39.65,27.48
2016,9,12,17,45,0.0,26.0,5.15,13.5,26.0,25.11,14.3
2016,9,12,18,0,0.0,11.0,5.1,13.0,11.0,10.61,0.0
2016,9,12,18,15,0.0,5.5,5.05,13.0,5.5,5.41,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.5,4.5,2.95,14.0,5.0,0.0,0.0
2016,9,13,6,0,33.0,9.0,3.1,14.0,10.0,9.16,0.0
2016,9,13,6,15,145.5,26.5,3.15,14.5,43.0,35.33,11.58
2016,9,13,6,30,258.0,44.0,3.2,15.0,76.0,77.65,46.6
2016,9,13,6,45,339.0,58.0,3.25,15.5,121.5,123.11,82.94
2016,9,13,7,0,420.0,72.0,3.3,16.0,167.0,178.02,128.98
2016,9,13,7,15,480.0,82.0,3.2,16.0,217.0,231.68,176.0
2016,9,13,7,30,540.0,92.0,3.1,16.0,267.0,293.28,229.52
2016,9,13,7,45,581.0,99.5,3.05,16.5,317.0,349.18,277.54
2016,9,13,8,0,622.0,107.0,3.0,17.0,367.0,408.56,327.07
2016,9,13,8,15,653.0,113.0,2.95,17.0,415.5,464.33,373.04
2016,9,13,8,30,684.0,119.0,2.9,17.0,464.0,521.82,419.08
2016,9,13,8,45,708.5,123.0,2.85,17.5,509.0,574.59,459.43
2016,9,13,9,0,733.0,127.0,2.8,18.0,554.0,627.76,498.86
2016,9,13,9,15,750.0,130.5,2.75,18.0,594.5,675.19,533.88
2016,9,13,9,30,767.0,134.0,2.7,18.0,635.0,721.77,567.11
2016,9,13,9,45,779.5,136.5,2.7,18.5,669.5,760.64,592.48
2016,9,13,10,0,792.0,139.0,2.7,19.0,704.0,799.64,617.65
2016,9,13,10,15,801.5,141.0,2.7,19.5,732.0,833.62,638.97
2016,9,13,10,30,811.0,143.0,2.7,20.0,760.0,865.25,658.5
2016,9,13,10,45,824.5,141.0,2.75,20.5,782.5,893.65,676.04
2016,9,13,11,0,838.0,139.0,2.8,21.0,805.0,919.44,691.76
2016,9,13,11,15,842.0,139.5,2.8,21.0,818.0,936.32,702.42
2016,9,13,11,30,846.0,140.0,2.8,21.0,831.0,949.98,711.08
2016,9,13,11,45,854.5,136.5,2.8,21.5,838.5,960.27,716.23
2016,9,13,12,0,863.0,133.0,2.8,22.0,846.0,961.37,715.39
2016,9,13,12,15,862.0,132.5,2.75,22.0,843.0,959.15,713.5
2016,9,13,12,30,861.0,132.0,2.7,22.0,840.0,953.5,709.5
2016,9,13,12,45,624.5,238.5,2.7,22.0,748.5,848.23,637.85
2016,9,13,13,0,388.0,345.0,2.7,22.0,657.0,725.06,546.54
2016,9,13,13,15,619.0,235.5,2.65,22.0,719.5,820.72,621.09
2016,9,13,13,30,850.0,126.0,2.6,22.0,782.0,892.12,670.7
2016,9,13,13,45,846.0,122.5,2.6,22.0,756.5,864.22,651.9
2016,9,13,14,0,842.0,119.0,2.6,22.0,731.0,833.46,631.97
2016,9,13,14,15,830.5,117.0,2.6,22.0,698.0,795.6,607.04
2016,9,13,14,30,819.0,115.0,2.6,22.0,665.0,755.68,580.48
2016,9,13,14,45,807.0,111.0,2.6,22.0,626.5,711.45,550.58
2016,9,13,15,0,795.0,107.0,2.6,22.0,588.0,665.68,518.63
2016,9,13,15,15,775.0,104.0,2.6,21.5,544.0,614.54,481.83
2016,9,13,15,30,755.0,101.0,2.6,21.0,500.0,563.07,443.69
2016,9,13,15,45,729.5,96.5,2.65,21.0,452.0,507.68,400.71
2016,9,13,16,0,704.0,92.0,2.7,21.0,404.0,452.36,356.48
2016,9,13,16,15,667.5,86.5,2.65,20.5,353.5,392.28,307.68
2016,9,13,16,30,631.0,81.0,2.6,20.0,303.0,334.9,259.53
2016,9,13,16,45,578.0,74.0,2.6,20.0,252.0,273.49,206.85
2016,9,13,17,0,525.0,67.0,2.6,20.0,201.0,217.32,157.84
2016,9,13,17,15,447.5,57.0,2.55,19.5,153.0,158.39,108.0
2016,9,13,17,30,370.0,47.0,2.5,19.0,105.0,108.26,66.94
2016,9,13,17,45,250.0,33.0,2.5,18.5,65.5,58.55,29.74
2016,9,13,18,0,130.0,19.0,2.5,18.0,26.0,22.3,0.0
2016,9,13,18,15,65.0,9.5,2.45,17.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.0,3.5,1.3,13.5,3.5,0.0,0.0
2016,9,14,6,0,26.0,7.0,1.3,14.0,7.0,7.1,0.0
2016,9,14,6,15,121.5,25.5,1.3,14.5,38.5,32.57,9.27
2016,9,14,6,30,217.0,44.0,1.3,15.0,70.0,72.37,43.91
2016,9,14,6,45,299.0,59.5,1.35,15.5,115.0,117.0,79.28
2016,9,14,7,0,381.0,75.0,1.4,16.0,160.0,171.25,124.13
2016,9,14,7,15,439.5,86.5,1.35,16.5,209.0,223.69,169.06
2016,9,14,7,30,498.0,98.0,1.3,17.0,258.0,282.38,218.75
2016,9,14,7,45,543.0,105.5,1.3,17.5,307.5,339.02,266.13
2016,9,14,8,0,588.0,113.0,1.3,18.0,357.0,398.24,314.24
2016,9,14,8,15,619.5,120.0,1.3,18.5,405.0,453.54,357.92
2016,9,14,8,30,651.0,127.0,1.3,19.0,453.0,510.69,401.56
2016,9,14,8,45,678.0,130.5,1.3,19.5,498.5,562.93,440.24
2016,9,14,9,0,705.0,134.0,1.3,20.0,544.0,615.86,478.24
2016,9,14,9,15,723.0,138.0,1.3,20.0,584.0,663.34,512.13
2016,9,14,9,30,741.0,142.0,1.3,20.0,624.0,710.12,544.78
2016,9,14,9,45,806.0,120.5,1.35,20.5,670.5,763.36,579.71
2016,9,14,10,0,871.0,99.0,1.4,21.0,717.0,816.01,613.36
2016,9,14,10,15,879.0,100.5,1.45,21.5,745.5,850.01,634.02
2016,9,14,10,30,887.0,102.0,1.5,22.0,774.0,881.35,652.95
2016,9,14,10,45,894.0,102.5,1.55,22.5,795.0,907.88,668.64
2016,9,14,11,0,901.0,103.0,1.6,23.0,816.0,931.35,682.35
2016,9,14,11,15,904.5,103.5,1.7,23.0,829.5,948.39,693.92
2016,9,14,11,30,908.0,104.0,1.8,23.0,843.0,962.01,703.43
2016,9,14,11,45,910.5,103.5,1.95,23.5,848.5,970.12,708.75
2016,9,14,12,0,913.0,103.0,2.1,24.0,854.0,974.66,711.84
2016,9,14,12,15,913.0,103.0,2.25,24.0,851.5,973.77,712.88
2016,9,14,12,30,913.0,103.0,2.4,24.0,849.0,969.27,711.65
2016,9,14,12,45,903.0,106.5,2.55,24.0,836.0,955.67,704.49
2016,9,14,13,0,893.0,110.0,2.7,24.0,823.0,938.74,695.18
2016,9,14,13,15,888.5,109.0,2.75,24.0,804.5,918.78,683.0
2016,9,14,13,30,884.0,108.0,2.8,24.0,786.0,895.63,668.72
2016,9,14,13,45,878.5,106.0,2.9,24.0,760.5,867.48,651.37
2016,9,14,14,0,873.0,104.0,3.0,24.0,735.0,836.46,631.94
2016,9,14,14,15,863.0,102.0,3.0,23.5,702.0,799.14,608.57
2016,9,14,14,30,853.0,100.0,3.0,23.0,669.0,759.59,583.37
2016,9,14,14,45,841.0,97.0,3.05,23.0,630.5,718.47,555.86
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,672.42,524.32
2016,9,14,15,15,810.5,91.5,3.05,22.5,548.0,621.37,487.23
2016,9,14,15,30,792.0,89.0,3.0,22.0,504.0,569.78,448.66
2016,9,14,15,45,768.5,84.5,3.0,22.0,456.0,513.11,404.4
2016,9,14,16,0,745.0,80.0,3.0,22.0,408.0,457.03,359.27
2016,9,14,16,15,710.0,75.5,2.95,21.5,357.0,396.76,310.08
2016,9,14,16,30,675.0,71.0,2.9,21.0,306.0,339.15,261.44
2016,9,14,16,45,626.5,65.0,2.9,21.0,254.5,278.06,208.61
2016,9,14,17,0,578.0,59.0,2.9,21.0,203.0,221.64,158.92
2016,9,14,17,15,500.0,50.5,2.85,20.0,154.0,161.37,107.97
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,109.93,65.87
2016,9,14,17,45,294.0,29.5,2.8,18.5,65.0,58.88,27.73
2016,9,14,18,0,166.0,17.0,2.8,18.0,25.0,21.43,0.0
2016,9,14,18,15,83.0,8.5,2.85,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,193.0,17.0,2.35,13.5,39.5,29.06,4.59
2016,9,15,6,30,386.0,34.0,2.4,14.0,79.0,83.85,46.11
2016,9,15,6,45,474.5,42.5,2.5,15.0,127.0,132.7,85.2
2016,9,15,7,0,563.0,51.0,2.6,16.0,175.0,191.76,135.09
2016,9,15,7,15,312.0,87.5,2.55,16.5,159.0,186.14,142.07
2016,9,15,7,30,61.0,124.0,2.5,17.0,143.0,145.25,114.93
2016,9,15,7,45,67.0,145.0,2.5,17.5,169.5,172.44,137.4
2016,9,15,8,0,73.0,166.0,2.5,18.0,196.0,200.26,159.81
2016,9,15,8,15,74.0,187.5,2.4,18.5,221.5,226.61,180.5
2016,9,15,8,30,75.0,209.0,2.3,19.0,247.0,253.01,200.77
2016,9,15,8,45,175.0,227.0,2.25,19.5,325.5,341.25,270.57
2016,9,15,9,0,275.0,245.0,2.2,20.0,404.0,439.44,345.98
2016,9,15,9,15,322.5,253.5,2.15,20.0,453.0,493.95,386.84
2016,9,15,9,30,370.0,262.0,2.1,20.0,502.0,551.38,429.34
2016,9,15,9,45,634.0,175.5,2.1,20.5,612.5,689.12,533.75
2016,9,15,10,0,898.0,89.0,2.1,21.0,723.0,825.77,627.72
2016,9,15,10,15,905.5,90.0,2.1,21.5,751.0,859.52,647.21
2016,9,15,10,30,913.0,91.0,2.1,22.0,779.0,890.48,665.61
2016,9,15,10,45,918.0,92.0,2.15,22.5,800.0,916.25,680.93
2016,9,15,11,0,923.0,93.0,2.2,23.0,821.0,938.8,694.13
2016,9,15,11,15,926.5,93.5,2.3,23.0,834.0,956.07,705.77
2016,9,15,11,30,930.0,94.0,2.4,23.0,847.0,969.84,715.27
2016,9,15,11,45,931.0,94.5,2.55,23.5,852.0,977.69,720.1
2016,9,15,12,0,932.0,95.0,2.7,24.0,857.0,981.86,722.64
2016,9,15,12,15,931.5,95.0,2.85,24.0,854.5,980.4,723.0
2016,9,15,12,30,931.0,95.0,3.0,24.0,852.0,975.25,721.03
2016,9,15,12,45,914.5,102.0,3.15,24.0,837.5,959.23,711.91
2016,9,15,13,0,898.0,109.0,3.3,24.0,823.0,939.94,700.66
2016,9,15,13,15,893.5,108.0,3.45,24.0,804.0,919.83,688.81
2016,9,15,13,30,889.0,107.0,3.6,24.0,785.0,896.5,674.7
2016,9,15,13,45,881.0,106.0,3.75,24.0,758.5,867.1,656.33
2016,9,15,14,0,873.0,105.0,3.9,24.0,732.0,834.96,635.89
2016,9,15,14,15,862.5,103.0,4.0,23.5,699.0,797.19,612.25
2016,9,15,14,30,852.0,101.0,4.1,23.0,666.0,760.56,589.08
2016,9,15,14,45,837.5,99.0,4.2,23.0,626.5,715.42,558.25
2016,9,15,15,0,823.0,97.0,4.3,23.0,587.0,668.84,525.56
2016,9,15,15,15,803.5,94.0,4.35,22.5,542.5,616.86,487.45
2016,9,15,15,30,784.0,91.0,4.4,22.0,498.0,564.46,447.96
2016,9,15,15,45,757.5,87.5,4.45,22.0,449.5,507.62,402.96
2016,9,15,16,0,731.0,84.0,4.5,22.0,401.0,452.12,357.67
2016,9,15,16,15,694.5,79.0,4.45,21.5,350.0,391.39,307.48
2016,9,15,16,30,658.0,74.0,4.4,21.0,299.0,333.32,257.98
2016,9,15,16,45,604.0,67.5,4.4,20.5,247.5,270.98,204.23
2016,9,15,17,0,550.0,61.0,4.4,20.0,196.0,213.99,154.23
2016,9,15,17,15,467.0,52.0,4.3,19.0,147.0,154.05,103.52
2016,9,15,17,30,384.0,43.0,4.2,18.0,98.0,103.57,62.38
2016,9,15,17,45,250.0,29.5,4.15,17.5,59.5,53.74,24.81
2016,9,15,18,0,116.0,16.0,4.1,17.0,21.0,19.55,0.0
2016,9,15,18,15,58.0,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,180.0,17.0,1.8,13.5,37.5,27.97,2.87
2016,9,16,6,30,360.0,34.0,1.7,14.0,75.0,80.34,44.18
2016,9,16,6,45,452.0,43.0,1.65,14.5,122.5,128.7,82.77
2016,9,16,7,0,544.0,52.0,1.6,15.0,170.0,187.7,132.44
2016,9,16,7,15,601.0,58.0,1.5,15.5,221.0,243.43,181.67
2016,9,16,7,30,658.0,64.0,1.4,16.0,272.0,304.98,235.14
2016,9,16,7,45,348.0,111.0,1.3,16.5,223.0,261.9,207.4
2016,9,16,8,0,38.0,158.0,1.2,17.0,174.0,175.78,139.61
2016,9,16,8,15,41.5,177.5,1.1,17.5,197.0,199.51,158.45
2016,9,16,8,30,45.0,197.0,1.0,18.0,220.0,223.59,176.8
2016,9,16,8,45,73.0,225.0,0.95,19.0,266.0,271.92,213.72
2016,9,16,9,0,101.0,253.0,0.9,20.0,312.0,322.8,251.52
2016,9,16,9,15,201.0,265.5,0.85,20.5,392.0,415.62,321.64
2016,9,16,9,30,301.0,278.0,0.8,21.0,472.0,517.04,395.15
2016,9,16,9,45,594.5,185.0,0.8,21.5,594.0,667.6,505.88
2016,9,16,10,0,888.0,92.0,0.8,22.0,716.0,819.55,606.89
2016,9,16,10,15,718.5,171.0,0.9,22.5,689.0,795.25,588.18
2016,9,16,10,30,549.0,250.0,1.0,23.0,662.0,748.78,553.78
2016,9,16,10,45,731.5,173.0,1.1,24.0,738.0,844.54,619.35
2016,9,16,11,0,914.0,96.0,1.2,25.0,814.0,932.2,673.07
2016,9,16,11,15,917.5,96.5,1.4,25.0,827.0,949.25,685.32
2016,9,16,11,30,921.0,97.0,1.6,25.0,840.0,962.84,696.22
2016,9,16,11,45,922.5,97.5,1.85,25.5,845.0,971.0,702.9
2016,9,16,12,0,924.0,98.0,2.1,26.0,850.0,975.53,707.16
2016,9,16,12,15,923.5,98.0,2.3,26.0,847.5,973.99,708.29
2016,9,16,12,30,923.0,98.0,2.5,26.0,845.0,968.79,707.08
2016,9,16,12,45,914.0,100.5,2.7,26.0,832.0,954.84,700.12
2016,9,16,13,0,905.0,103.0,2.9,26.0,819.0,937.51,690.89
2016,9,16,13,15,900.5,102.5,2.95,26.0,800.5,917.74,678.86
2016,9,16,13,30,896.0,102.0,3.0,26.0,782.0,894.73,664.69
2016,9,16,13,45,888.0,101.0,3.05,26.0,755.5,865.12,646.05
2016,9,16,14,0,880.0,100.0,3.1,26.0,729.0,832.73,625.45
2016,9,16,14,15,870.0,98.0,3.05,26.0,695.5,795.1,600.54
2016,9,16,14,30,860.0,96.0,3.0,26.0,662.0,755.22,573.93
2016,9,16,14,45,845.5,94.0,3.0,26.0,623.0,713.02,545.71
2016,9,16,15,0,831.0,92.0,3.0,26.0,584.0,666.13,513.46
2016,9,16,15,15,812.5,89.5,2.95,25.5,539.5,614.99,476.66
2016,9,16,15,30,794.0,87.0,2.9,25.0,495.0,563.33,438.38
2016,9,16,15,45,768.5,83.0,2.85,25.0,446.5,506.09,393.92
2016,9,16,16,0,743.0,79.0,2.8,25.0,398.0,449.62,348.79
2016,9,16,16,15,706.5,74.5,2.75,24.5,347.0,389.28,299.98
2016,9,16,16,30,670.0,70.0,2.7,24.0,296.0,331.23,251.45
2016,9,16,16,45,617.0,64.0,2.65,23.5,244.5,269.27,198.91
2016,9,16,17,0,564.0,58.0,2.6,23.0,193.0,212.53,149.88
2016,9,16,17,15,481.0,49.0,2.6,22.0,144.0,152.12,99.63
2016,9,16,17,30,398.0,40.0,2.6,21.0,95.0,101.16,58.78
2016,9,16,17,45,260.0,27.0,2.6,20.0,56.5,50.93,21.09
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,17.33,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.5,1.2,14.5,36.5,27.08,0.75
2016,9,17,6,30,355.0,33.0,1.1,15.0,73.0,78.44,42.48
2016,9,17,6,45,451.0,41.5,1.0,15.5,120.5,126.59,80.54
2016,9,17,7,0,547.0,50.0,0.9,16.0,168.0,185.86,129.81
2016,9,17,7,15,273.5,69.5,0.8,16.5,128.5,155.78,117.34
2016,9,17,7,30,0.0,89.0,0.7,17.0,89.0,86.61,67.08
2016,9,17,7,45,0.0,106.0,0.6,17.5,106.0,103.35,80.83
2016,9,17,8,0,0.0,123.0,0.5,18.0,123.0,120.12,94.09
2016,9,17,8,15,3.0,143.5,0.5,18.5,145.0,142.01,111.26
2016,9,17,8,30,6.0,164.0,0.5,19.0,167.0,164.26,128.39
2016,9,17,8,45,32.0,201.5,0.55,20.0,220.0,222.34,173.45
2016,9,17,9,0,58.0,239.0,0.6,21.0,273.0,279.9,216.71
2016,9,17,9,15,88.5,265.5,0.65,21.5,321.0,331.36,254.97
2016,9,17,9,30,119.0,292.0,0.7,22.0,369.0,391.31,298.69
2016,9,17,9,45,505.5,190.0,0.8,23.0,540.0,600.22,456.48
2016,9,17,10,0,892.0,88.0,0.9,24.0,711.0,817.02,603.05
2016,9,17,10,15,899.5,89.0,1.0,24.5,739.0,850.43,621.42
2016,9,17,10,30,907.0,90.0,1.1,25.0,767.0,881.07,640.24
2016,9,17,10,45,739.5,174.5,1.25,25.5,736.5,851.97,621.15
2016,9,17,11,0,572.0,259.0,1.4,26.0,706.0,801.75,585.98
2016,9,17,11,15,521.5,282.5,1.55,26.0,695.0,789.27,578.04
2016,9,17,11,30,471.0,306.0,1.7,26.0,684.0,773.28,567.15
2016,9,17,11,45,698.5,199.5,1.9,26.5,763.5,878.97,643.3
2016,9,17,12,0,926.0,93.0,2.1,27.0,843.0,969.85,701.86
2016,9,17,12,15,925.0,92.5,2.25,27.0,840.0,967.21,700.85
2016,9,17,12,30,924.0,92.0,2.4,27.0,837.0,960.92,698.48
2016,9,17,12,45,910.0,97.5,2.6,27.5,822.5,945.56,689.32
2016,9,17,13,0,896.0,103.0,2.8,28.0,808.0,926.95,677.99
2016,9,17,13,15,891.0,102.0,2.9,27.5,788.5,906.27,667.14
2016,9,17,13,30,886.0,101.0,3.0,27.0,769.0,882.42,654.09
2016,9,17,13,45,878.0,100.0,3.1,27.0,742.5,852.98,635.88
2016,9,17,14,0,870.0,99.0,3.2,27.0,716.0,820.82,615.67
2016,9,17,14,15,859.5,97.0,3.25,27.0,683.0,783.06,591.16
2016,9,17,14,30,849.0,95.0,3.3,27.0,650.0,743.13,564.9
2016,9,17,14,45,833.5,93.0,3.35,27.0,610.5,700.61,536.49
2016,9,17,15,0,818.0,91.0,3.4,27.0,571.0,653.52,503.92
2016,9,17,15,15,799.0,88.5,3.4,26.5,527.0,602.65,467.26
2016,9,17,15,30,780.0,86.0,3.4,26.0,483.0,551.33,429.14
2016,9,17,15,45,752.0,82.5,3.4,26.0,434.5,494.01,384.49
2016,9,17,16,0,724.0,79.0,3.4,26.0,386.0,437.75,339.39
2016,9,17,16,15,687.0,74.5,3.3,25.0,336.0,378.33,291.62
2016,9,17,16,30,650.0,70.0,3.2,24.0,286.0,321.25,244.11
2016,9,17,16,45,595.5,63.5,3.15,23.5,235.0,259.6,191.66
2016,9,17,17,0,541.0,57.0,3.1,23.0,184.0,203.37,143.04
2016,9,17,17,15,457.0,48.0,3.05,22.0,136.5,144.41,94.08
2016,9,17,17,30,373.0,39.0,3.0,21.0,89.0,95.05,54.71
2016,9,17,17,45,236.0,25.5,3.0,20.5,52.0,46.05,17.05
2016,9,17,18,0,99.0,12.0,3.0,20.0,15.0,14.33,0.0
2016,9,17,18,15,49.5,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,15.5,0.75,16.5,35.5,25.92,0.0
2016,9,18,6,30,357.0,31.0,0.8,17.0,71.0,76.38,40.19
2016,9,18,6,45,450.0,40.0,0.9,17.5,117.5,124.48,78.08
2016,9,18,7,0,543.0,49.0,1.0,18.0,164.0,183.36,126.84
2016,9,18,7,15,601.0,55.0,0.95,18.5,214.5,239.13,175.32
2016,9,18,7,30,659.0,61.0,0.9,19.0,265.0,300.7,227.95
2016,9,18,7,45,698.0,65.5,0.85,20.0,316.0,358.56,276.1
2016,9,18,8,0,737.0,70.0,0.8,21.0,367.0,419.45,324.59
2016,9,18,8,15,764.0,73.5,0.75,22.0,415.5,475.76,367.59
2016,9,18,8,30,791.0,77.0,0.7,23.0,464.0,533.12,409.35
2016,9,18,8,45,811.0,79.5,0.7,24.0,509.5,585.84,446.37
2016,9,18,9,0,831.0,82.0,0.7,25.0,555.0,638.27,481.73
2016,9,18,9,15,846.0,84.0,0.8,26.0,595.0,683.36,510.96
2016,9,18,9,30,861.0,86.0,0.9,27.0,635.0,729.56,539.56
2016,9,18,9,45,880.5,84.0,1.0,28.0,671.5,773.3,566.0
2016,9,18,10,0,900.0,82.0,1.1,29.0,708.0,815.46,591.0
2016,9,18,10,15,907.5,83.0,1.3,29.5,736.0,849.01,612.6
2016,9,18,10,30,915.0,84.0,1.5,30.0,764.0,879.76,632.33
2016,9,18,10,45,920.0,85.0,1.7,30.5,784.5,905.32,648.65
2016,9,18,11,0,925.0,86.0,1.9,31.0,805.0,927.64,662.88
2016,9,18,11,15,928.0,86.5,2.05,31.0,817.5,944.21,674.3
2016,9,18,11,30,931.0,87.0,2.2,31.0,830.0,957.26,683.6
2016,9,18,11,45,932.0,87.0,2.4,31.5,835.0,964.3,688.29
2016,9,18,12,0,933.0,87.0,2.6,32.0,840.0,967.66,690.7
2016,9,18,12,15,932.0,87.0,2.7,32.0,836.5,965.47,690.18
2016,9,18,12,30,931.0,87.0,2.8,32.0,833.0,959.59,687.45
2016,9,18,12,45,924.5,89.0,2.95,32.5,821.0,947.22,679.65
2016,9,18,13,0,918.0,91.0,3.1,33.0,809.0,931.37,669.67
2016,9,18,13,15,913.5,90.0,3.15,33.0,790.0,910.7,657.28
2016,9,18,13,30,909.0,89.0,3.2,33.0,771.0,886.75,642.78
2016,9,18,13,45,902.0,88.0,3.25,33.0,744.5,857.55,624.81
2016,9,18,14,0,895.0,87.0,3.3,33.0,718.0,825.48,604.85
2016,9,18,14,15,885.0,85.5,3.35,32.5,685.0,787.85,582.17
2016,9,18,14,30,875.0,84.0,3.4,32.0,652.0,747.92,557.61
2016,9,18,14,45,861.5,82.0,3.5,32.0,612.5,702.91,528.21
2016,9,18,15,0,848.0,80.0,3.6,32.0,573.0,656.35,497.22
2016,9,18,15,15,830.0,77.5,3.6,31.5,529.0,605.16,460.9
