Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,15,30,812.0,75.0,3.6,31.0,485.0,555.24,424.31
2016,9,18,15,45,786.5,72.0,3.65,31.0,436.5,498.35,380.7
2016,9,18,16,0,761.0,69.0,3.7,31.0,388.0,442.21,336.32
2016,9,18,16,15,725.5,65.0,3.65,30.0,337.0,381.85,288.49
2016,9,18,16,30,690.0,61.0,3.6,29.0,286.0,323.98,240.91
2016,9,18,16,45,637.5,55.5,3.6,28.0,235.0,262.06,189.14
2016,9,18,17,0,585.0,50.0,3.6,27.0,184.0,205.36,140.75
2016,9,18,17,15,500.5,42.0,3.55,26.0,135.5,145.15,91.23
2016,9,18,17,30,416.0,34.0,3.5,25.0,87.0,94.58,51.4
2016,9,18,17,45,269.0,22.5,3.45,24.0,50.5,44.44,12.88
2016,9,18,18,0,122.0,11.0,3.4,23.0,14.0,13.49,0.0
2016,9,18,18,15,61.0,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,141.0,17.0,1.4,17.5,32.0,24.69,0.0
2016,9,19,6,30,282.0,34.0,1.5,18.0,64.0,70.12,37.89
2016,9,19,6,45,376.0,45.0,1.6,19.0,109.0,115.92,73.66
2016,9,19,7,0,470.0,56.0,1.7,20.0,154.0,172.68,119.89
2016,9,19,7,15,530.5,63.5,1.7,20.5,203.5,226.56,166.28
2016,9,19,7,30,591.0,71.0,1.7,21.0,253.0,286.74,217.57
2016,9,19,7,45,636.5,76.0,1.7,21.5,303.5,344.11,265.95
2016,9,19,8,0,682.0,81.0,1.7,22.0,354.0,405.31,315.92
2016,9,19,8,15,711.5,85.0,1.75,22.5,402.0,460.69,360.12
2016,9,19,8,30,741.0,89.0,1.8,23.0,450.0,516.85,403.48
2016,9,19,8,45,541.0,157.5,1.85,24.0,434.5,501.24,388.95
2016,9,19,9,0,341.0,226.0,1.9,25.0,419.0,461.9,355.77
2016,9,19,9,15,582.0,162.0,1.95,25.5,519.5,585.99,450.27
2016,9,19,9,30,823.0,98.0,2.0,26.0,620.0,716.5,543.67
2016,9,19,9,45,666.5,167.5,2.1,27.0,605.0,702.28,529.14
2016,9,19,10,0,510.0,237.0,2.2,28.0,590.0,669.6,500.88
2016,9,19,10,15,571.5,226.0,2.3,28.0,636.5,724.75,540.72
2016,9,19,10,30,633.0,215.0,2.4,28.0,683.0,783.99,582.12
2016,9,19,10,45,755.0,160.5,2.5,28.5,734.0,847.85,624.51
2016,9,19,11,0,877.0,106.0,2.6,29.0,785.0,904.47,660.33
2016,9,19,11,15,880.5,107.0,2.7,29.0,798.0,921.27,671.15
2016,9,19,11,30,884.0,108.0,2.8,29.0,811.0,934.74,680.25
2016,9,19,11,45,889.0,106.0,2.9,29.5,816.5,942.94,684.67
2016,9,19,12,0,894.0,104.0,3.0,30.0,822.0,947.67,686.97
2016,9,19,12,15,893.5,104.0,3.15,30.0,819.0,945.91,686.93
2016,9,19,12,30,893.0,104.0,3.3,30.0,816.0,940.62,684.69
2016,9,19,12,45,885.5,106.0,3.45,30.5,803.5,927.58,676.08
2016,9,19,13,0,878.0,108.0,3.6,31.0,791.0,911.24,665.39
2016,9,19,13,15,873.0,107.0,3.7,30.5,772.5,890.73,654.33
2016,9,19,13,30,868.0,106.0,3.8,30.0,754.0,867.11,641.14
2016,9,19,13,45,864.5,103.0,3.95,30.0,728.5,839.63,624.19
2016,9,19,14,0,861.0,100.0,4.1,30.0,703.0,809.22,605.11
2016,9,19,14,15,850.0,98.5,4.1,29.5,670.0,771.82,581.6
2016,9,19,14,30,839.0,97.0,4.1,29.0,637.0,735.59,558.67
2016,9,19,14,45,828.5,93.0,4.2,29.0,599.0,691.52,529.07
2016,9,19,15,0,818.0,89.0,4.3,29.0,561.0,645.77,497.11
2016,9,19,15,15,798.5,86.5,4.25,28.5,517.0,594.62,459.87
2016,9,19,15,30,779.0,84.0,4.2,28.0,473.0,543.08,421.27
2016,9,19,15,45,756.5,79.0,4.2,28.0,425.5,487.22,377.57
2016,9,19,16,0,734.0,74.0,4.2,28.0,378.0,431.9,333.01
2016,9,19,16,15,696.5,69.5,4.1,27.0,327.5,371.65,284.45
2016,9,19,16,30,659.0,65.0,4.0,26.0,277.0,314.42,236.67
2016,9,19,16,45,607.0,58.5,3.9,25.5,226.5,253.45,184.61
2016,9,19,17,0,555.0,52.0,3.8,25.0,176.0,197.63,136.28
2016,9,19,17,15,467.5,43.5,3.75,24.0,128.5,138.37,87.49
2016,9,19,17,30,380.0,35.0,3.7,23.0,81.0,89.14,48.71
2016,9,19,17,45,233.0,22.0,3.65,22.5,46.0,39.88,8.74
2016,9,19,18,0,86.0,9.0,3.6,22.0,11.0,10.43,0.0
2016,9,19,18,15,43.0,4.5,3.55,21.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.0,2.75,15.0,32.5,25.13,0.0
2016,9,20,6,30,296.0,34.0,2.9,15.0,65.0,71.55,38.62
2016,9,20,6,45,402.0,43.5,3.1,15.5,111.5,118.7,75.85
2016,9,20,7,0,508.0,53.0,3.3,16.0,158.0,178.15,125.15
2016,9,20,7,15,569.5,60.0,3.35,16.5,208.5,233.89,174.44
2016,9,20,7,30,631.0,67.0,3.4,17.0,259.0,295.98,228.94
2016,9,20,7,45,675.5,71.0,3.45,17.5,310.0,353.95,279.59
2016,9,20,8,0,720.0,75.0,3.5,18.0,361.0,415.19,331.54
2016,9,20,8,15,748.0,79.0,3.55,18.5,409.5,471.58,378.23
2016,9,20,8,30,776.0,83.0,3.6,19.0,458.0,529.14,424.34
2016,9,20,8,45,799.0,84.5,3.65,19.5,503.0,581.81,465.37
2016,9,20,9,0,822.0,86.0,3.7,20.0,548.0,634.45,505.22
2016,9,20,9,15,836.5,88.5,3.7,20.0,588.0,681.94,540.3
2016,9,20,9,30,851.0,91.0,3.7,20.0,628.0,724.97,570.4
2016,9,20,9,45,596.5,193.0,3.7,20.5,579.5,674.08,527.97
2016,9,20,10,0,342.0,295.0,3.7,21.0,531.0,588.87,457.67
2016,9,20,10,15,528.5,236.5,3.7,21.5,617.5,699.38,542.45
2016,9,20,10,30,715.0,178.0,3.7,22.0,704.0,814.11,625.65
2016,9,20,10,45,808.5,137.5,3.75,22.5,747.5,865.7,659.26
2016,9,20,11,0,902.0,97.0,3.8,23.0,791.0,915.28,691.47
2016,9,20,11,15,905.0,97.5,3.85,23.0,803.5,931.35,701.88
2016,9,20,11,30,908.0,98.0,3.9,23.0,816.0,943.98,710.29
2016,9,20,11,45,908.0,98.5,4.0,23.0,820.0,950.32,714.86
2016,9,20,12,0,908.0,99.0,4.1,23.0,824.0,953.06,717.17
2016,9,20,12,15,907.0,99.0,4.2,23.0,820.5,950.74,716.17
2016,9,20,12,30,906.0,99.0,4.3,23.0,817.0,944.83,712.87
2016,9,20,12,45,900.5,100.0,4.45,23.5,805.0,932.35,704.07
2016,9,20,13,0,895.0,101.0,4.6,24.0,793.0,916.49,693.37
2016,9,20,13,15,730.5,171.0,4.7,23.5,726.5,839.65,642.47
2016,9,20,13,30,566.0,241.0,4.8,23.0,660.0,753.53,581.13
2016,9,20,13,45,715.0,169.5,4.95,23.0,680.0,790.61,612.64
2016,9,20,14,0,864.0,98.0,5.1,23.0,700.0,806.78,625.82
2016,9,20,14,15,752.0,132.5,5.1,23.0,638.0,735.28,574.89
2016,9,20,14,30,640.0,167.0,5.1,23.0,576.0,662.09,520.3
2016,9,20,14,45,724.0,129.5,5.2,23.0,565.0,656.03,518.37
2016,9,20,15,0,808.0,92.0,5.3,23.0,554.0,639.58,507.78
2016,9,20,15,15,622.5,130.5,5.35,22.5,469.5,531.07,423.19
2016,9,20,15,30,437.0,169.0,5.4,22.0,385.0,432.78,345.2
2016,9,20,15,45,573.5,124.0,5.45,21.5,377.0,436.9,349.38
2016,9,20,16,0,710.0,79.0,5.5,21.0,369.0,423.63,337.56
2016,9,20,16,15,670.5,74.0,5.5,20.5,318.5,363.29,286.47
2016,9,20,16,30,631.0,69.0,5.5,20.0,268.0,306.01,236.63
2016,9,20,16,45,571.5,62.5,5.5,19.5,218.0,244.45,182.79
2016,9,20,17,0,512.0,56.0,5.5,19.0,168.0,188.94,133.78
2016,9,20,17,15,421.0,46.0,5.4,18.5,121.5,130.28,84.48
2016,9,20,17,30,330.0,36.0,5.3,18.0,75.0,82.13,45.89
2016,9,20,17,45,165.0,18.0,5.25,17.5,37.5,29.87,2.56
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,17.0,5.15,14.0,31.5,24.25,0.0
2016,9,21,6,30,280.0,34.0,5.4,14.0,63.0,69.43,37.4
2016,9,21,6,45,387.0,44.0,5.7,14.5,108.5,116.19,74.66
2016,9,21,7,0,494.0,54.0,6.0,15.0,154.0,175.38,124.05
2016,9,21,7,15,557.0,61.0,6.1,15.0,204.5,230.68,173.82
2016,9,21,7,30,620.0,68.0,6.2,15.0,255.0,292.51,229.46
2016,9,21,7,45,667.0,72.0,6.3,15.5,306.0,350.83,281.58
2016,9,21,8,0,714.0,76.0,6.4,16.0,357.0,412.62,335.45
2016,9,21,8,15,538.0,127.5,6.45,16.0,355.0,412.94,338.11
2016,9,21,8,30,362.0,179.0,6.5,16.0,353.0,391.12,320.4
2016,9,21,8,45,590.5,133.5,6.6,16.5,449.0,507.5,416.82
2016,9,21,9,0,819.0,88.0,6.7,17.0,545.0,633.48,519.18
2016,9,21,9,15,835.0,90.0,6.75,17.0,585.5,681.28,556.36
2016,9,21,9,30,851.0,92.0,6.8,17.0,626.0,724.69,588.56
2016,9,21,9,45,639.0,180.5,6.9,17.5,594.0,692.81,559.96
2016,9,21,10,0,427.0,269.0,7.0,18.0,562.0,635.44,509.16
2016,9,21,10,15,662.0,183.0,7.0,18.0,657.5,755.45,606.97
2016,9,21,10,30,897.0,97.0,7.0,18.0,753.0,873.37,694.41
2016,9,21,10,45,903.5,98.0,7.0,18.5,774.5,899.6,711.14
2016,9,21,11,0,910.0,99.0,7.0,19.0,796.0,922.68,725.9
2016,9,21,11,15,914.5,99.5,7.0,19.0,809.5,940.14,738.0
2016,9,21,11,30,919.0,100.0,7.0,19.0,823.0,954.15,747.73
2016,9,21,11,45,921.5,100.5,7.0,19.0,828.5,962.78,753.68
2016,9,21,12,0,924.0,101.0,7.0,19.0,834.0,967.78,757.18
2016,9,21,12,15,925.0,100.5,7.1,19.0,832.0,966.65,756.88
2016,9,21,12,30,926.0,100.0,7.2,19.0,830.0,961.85,754.07
2016,9,21,12,45,732.5,182.5,7.3,19.0,755.0,875.04,691.26
2016,9,21,13,0,539.0,265.0,7.4,19.0,680.0,776.26,615.1
2016,9,21,13,15,726.5,182.0,7.45,19.0,726.0,845.87,671.93
2016,9,21,13,30,914.0,99.0,7.5,19.0,772.0,893.74,708.19
2016,9,21,13,45,910.0,97.0,7.55,19.0,746.5,865.65,688.26
2016,9,21,14,0,906.0,95.0,7.6,19.0,721.0,834.51,666.31
2016,9,21,14,15,896.5,93.5,7.65,19.0,687.5,796.78,639.3
2016,9,21,14,30,887.0,92.0,7.7,19.0,654.0,756.69,610.34
2016,9,21,14,45,876.0,89.0,7.75,19.0,614.5,711.82,577.46
2016,9,21,15,0,865.0,86.0,7.8,19.0,575.0,667.74,543.99
2016,9,21,15,15,845.5,83.0,7.75,18.5,529.5,614.03,501.81
2016,9,21,15,30,826.0,80.0,7.7,18.0,484.0,559.83,458.12
2016,9,21,15,45,802.5,76.0,7.7,18.0,435.0,502.31,409.78
2016,9,21,16,0,779.0,72.0,7.7,18.0,386.0,445.34,360.59
2016,9,21,16,15,740.5,67.5,7.65,17.5,333.5,382.51,306.0
2016,9,21,16,30,702.0,63.0,7.6,17.0,281.0,322.49,252.33
2016,9,21,16,45,643.0,57.0,7.55,17.0,228.5,258.16,194.22
2016,9,21,17,0,584.0,51.0,7.5,17.0,176.0,199.47,140.95
2016,9,21,17,15,486.0,42.5,7.45,16.5,126.5,137.23,87.98
2016,9,21,17,30,388.0,34.0,7.4,16.0,77.0,86.26,46.68
2016,9,21,17,45,194.0,17.0,7.4,15.5,38.5,30.01,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,138.0,16.5,7.75,13.0,30.5,23.47,0.0
2016,9,22,6,30,276.0,33.0,7.8,13.0,61.0,67.76,35.98
2016,9,22,6,45,381.5,44.0,7.85,13.5,106.5,114.86,73.98
2016,9,22,7,0,487.0,55.0,7.9,14.0,152.0,174.27,123.84
2016,9,22,7,15,552.0,62.0,7.75,14.5,202.5,229.67,173.59
2016,9,22,7,30,617.0,69.0,7.6,15.0,253.0,291.83,229.3
2016,9,22,7,45,668.0,73.0,7.45,15.5,305.5,351.52,282.66
2016,9,22,8,0,719.0,77.0,7.3,16.0,358.0,415.55,338.44
2016,9,22,8,15,749.0,80.5,7.15,16.5,407.0,471.76,386.56
2016,9,22,8,30,779.0,84.0,7.0,17.0,456.0,529.81,434.67
2016,9,22,8,45,805.5,85.5,6.85,17.5,502.5,584.58,478.81
2016,9,22,9,0,832.0,87.0,6.7,18.0,549.0,639.61,521.86
2016,9,22,9,15,847.5,89.5,6.6,18.0,589.5,688.06,559.21
2016,9,22,9,30,863.0,92.0,6.5,18.0,630.0,732.02,591.16
2016,9,22,9,45,685.0,163.0,6.4,18.5,604.5,708.6,569.67
2016,9,22,10,0,507.0,234.0,6.3,19.0,579.0,661.84,528.11
2016,9,22,10,15,711.0,162.5,6.2,19.0,668.5,772.91,615.48
2016,9,22,10,30,915.0,91.0,6.1,19.0,758.0,880.37,693.12
2016,9,22,10,45,921.0,91.5,6.0,19.5,778.0,905.9,708.48
2016,9,22,11,0,927.0,92.0,5.9,20.0,798.0,928.22,721.8
2016,9,22,11,15,929.5,92.5,5.85,20.0,810.5,944.01,732.16
2016,9,22,11,30,932.0,93.0,5.8,20.0,823.0,956.25,740.11
2016,9,22,11,45,932.5,93.5,5.8,20.5,827.0,963.02,743.16
2016,9,22,12,0,933.0,94.0,5.8,21.0,831.0,966.12,743.77
2016,9,22,12,15,932.0,94.0,5.85,21.0,827.5,963.59,742.33
2016,9,22,12,30,931.0,94.0,5.9,21.0,824.0,957.37,738.46
2016,9,22,12,45,925.5,95.0,5.95,21.0,811.5,944.53,730.03
2016,9,22,13,0,920.0,96.0,6.0,21.0,799.0,928.21,719.25
2016,9,22,13,15,914.5,95.0,6.0,21.0,779.0,906.34,704.32
2016,9,22,13,30,909.0,94.0,6.0,21.0,759.0,881.24,687.13
2016,9,22,13,45,899.0,93.5,6.05,21.0,731.5,849.87,665.63
2016,9,22,14,0,889.0,93.0,6.1,21.0,704.0,815.81,642.11
2016,9,22,14,15,878.0,91.5,6.1,21.0,670.0,777.43,615.05
2016,9,22,14,30,867.0,90.0,6.1,21.0,636.0,736.87,586.2
2016,9,22,14,45,850.0,88.5,6.2,21.0,595.5,693.07,554.97
2016,9,22,15,0,833.0,87.0,6.3,21.0,555.0,644.86,518.74
2016,9,22,15,15,812.0,84.5,6.4,20.5,510.0,592.19,478.32
2016,9,22,15,30,791.0,82.0,6.5,20.0,465.0,539.25,436.45
2016,9,22,15,45,758.0,79.5,6.6,20.0,415.5,480.19,387.63
2016,9,22,16,0,725.0,77.0,6.7,20.0,366.0,422.68,338.78
2016,9,22,16,15,684.0,72.0,6.65,19.5,315.0,361.69,286.42
2016,9,22,16,30,643.0,67.0,6.6,19.0,264.0,303.41,235.02
2016,9,22,16,45,577.0,61.0,6.6,18.5,212.5,240.19,179.33
2016,9,22,17,0,511.0,55.0,6.6,18.0,161.0,183.74,129.37
2016,9,22,17,15,411.5,45.0,6.4,17.0,114.5,124.3,79.82
2016,9,22,17,30,312.0,35.0,6.2,16.0,68.0,76.38,41.41
2016,9,22,17,45,156.0,17.5,6.05,15.5,34.0,27.13,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,171.5,14.0,2.7,12.5,30.0,22.93,0.0
2016,9,23,6,30,343.0,28.0,2.8,13.0,60.0,70.26,34.78
2016,9,23,6,45,443.0,36.5,2.9,14.0,106.0,117.58,73.22
2016,9,23,7,0,543.0,45.0,3.0,15.0,152.0,176.5,122.49
2016,9,23,7,15,602.5,51.0,2.95,15.5,202.0,232.23,172.28
2016,9,23,7,30,662.0,57.0,2.9,16.0,252.0,293.83,226.86
2016,9,23,7,45,701.5,61.0,2.9,16.5,302.0,351.12,277.38
2016,9,23,8,0,741.0,65.0,2.9,17.0,352.0,411.45,328.86
2016,9,23,8,15,767.5,68.5,2.85,17.5,400.0,467.31,375.16
2016,9,23,8,30,794.0,72.0,2.8,18.0,448.0,524.14,420.55
2016,9,23,8,45,814.5,74.0,2.8,19.0,492.5,576.33,460.17
2016,9,23,9,0,835.0,76.0,2.8,20.0,537.0,625.82,496.43
2016,9,23,9,15,849.0,78.0,2.75,20.5,576.5,672.38,529.03
2016,9,23,9,30,863.0,80.0,2.7,21.0,616.0,717.52,558.93
2016,9,23,9,45,874.0,81.0,2.7,21.5,649.5,757.6,584.95
2016,9,23,10,0,885.0,82.0,2.7,22.0,683.0,795.54,609.13
2016,9,23,10,15,892.5,83.0,2.7,22.0,709.5,828.22,630.6
2016,9,23,10,30,900.0,84.0,2.7,22.0,736.0,858.13,650.08
2016,9,23,10,45,904.5,85.0,2.75,22.5,755.5,882.49,664.82
2016,9,23,11,0,909.0,86.0,2.8,23.0,775.0,903.63,677.41
2016,9,23,11,15,911.5,86.5,2.9,23.0,787.0,919.08,687.92
2016,9,23,11,30,914.0,87.0,3.0,23.0,799.0,931.04,696.24
2016,9,23,11,45,913.0,88.0,3.2,23.5,802.5,936.8,699.88
2016,9,23,12,0,912.0,89.0,3.4,24.0,806.0,938.94,701.2
2016,9,23,12,15,911.0,88.5,3.55,24.0,802.0,935.81,700.11
2016,9,23,12,30,910.0,88.0,3.7,24.0,798.0,929.09,696.7
2016,9,23,12,45,903.5,89.5,3.9,24.0,785.0,916.04,689.34
2016,9,23,13,0,897.0,91.0,4.1,24.0,772.0,899.62,679.7
2016,9,23,13,15,891.5,90.0,4.25,23.5,752.5,878.09,667.56
2016,9,23,13,30,886.0,89.0,4.4,23.0,733.0,853.42,653.15
2016,9,23,13,45,876.5,88.5,4.6,23.0,706.0,823.0,633.86
2016,9,23,14,0,867.0,88.0,4.8,23.0,679.0,789.95,612.54
2016,9,23,14,15,856.5,86.5,4.9,22.5,646.0,752.62,588.47
2016,9,23,14,30,846.0,85.0,5.0,22.0,613.0,713.16,562.44
2016,9,23,14,45,719.0,117.5,5.15,22.0,546.5,632.27,502.66
2016,9,23,15,0,592.0,150.0,5.3,22.0,480.0,553.59,441.15
2016,9,23,15,15,563.0,144.5,5.35,21.5,437.5,502.95,402.57
2016,9,23,15,30,534.0,139.0,5.4,21.0,395.0,451.15,362.06
2016,9,23,15,45,630.0,103.5,5.5,21.0,374.0,438.23,351.2
2016,9,23,16,0,726.0,68.0,5.6,21.0,353.0,410.91,327.02
2016,9,23,16,15,687.0,63.5,5.55,20.5,303.5,350.96,275.7
2016,9,23,16,30,648.0,59.0,5.5,20.0,254.0,293.99,225.57
2016,9,23,16,45,588.5,53.0,5.45,19.5,204.0,233.0,171.78
2016,9,23,17,0,529.0,47.0,5.4,19.0,154.0,177.82,122.85
2016,9,23,17,15,432.0,38.0,5.3,18.5,108.5,119.28,74.06
2016,9,23,17,30,335.0,29.0,5.2,18.0,63.0,71.98,36.06
2016,9,23,17,45,167.5,14.5,5.15,17.5,31.5,24.1,0.0
2016,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,2.0,14.5,30.0,22.53,0.0
2016,9,24,6,30,372.0,25.0,2.0,15.0,60.0,70.21,32.76
2016,9,24,6,45,471.5,33.0,2.05,16.0,106.0,118.3,71.84
2016,9,24,7,0,571.0,41.0,2.1,17.0,152.0,178.06,121.47
2016,9,24,7,15,630.0,46.5,2.05,17.5,202.5,234.59,171.56
2016,9,24,7,30,689.0,52.0,2.0,18.0,253.0,297.07,226.35
2016,9,24,7,45,728.0,56.0,1.95,18.5,304.0,355.5,277.11
2016,9,24,8,0,767.0,60.0,1.9,19.0,355.0,416.87,328.52
2016,9,24,8,15,794.5,62.5,1.9,19.5,403.5,473.36,374.56
2016,9,24,8,30,822.0,65.0,1.9,20.0,452.0,529.03,418.37
2016,9,24,8,45,842.0,67.5,1.95,21.0,497.5,582.38,458.2
2016,9,24,9,0,862.0,70.0,2.0,22.0,543.0,635.33,496.3
2016,9,24,9,15,876.5,71.5,2.15,22.5,583.0,682.71,529.47
2016,9,24,9,30,891.0,73.0,2.3,23.0,623.0,728.62,560.37
2016,9,24,9,45,905.0,72.5,2.45,23.5,658.0,770.21,587.87
2016,9,24,10,0,919.0,72.0,2.6,24.0,693.0,809.75,613.7
2016,9,24,10,15,927.0,73.0,2.65,24.5,720.5,843.72,634.83
2016,9,24,10,30,935.0,74.0,2.7,25.0,748.0,874.82,653.89
2016,9,24,10,45,940.5,74.5,2.75,25.5,768.5,900.15,668.99
2016,9,24,11,0,946.0,75.0,2.8,26.0,789.0,922.16,681.89
2016,9,24,11,15,949.0,75.5,2.85,26.5,801.5,938.48,691.06
2016,9,24,11,30,952.0,76.0,2.9,27.0,814.0,951.18,697.97
2016,9,24,11,45,953.5,76.0,2.95,27.5,818.5,958.27,701.31
2016,9,24,12,0,955.0,76.0,3.0,28.0,823.0,961.6,702.35
2016,9,24,12,15,954.0,76.0,3.1,28.0,819.5,958.86,701.35
2016,9,24,12,30,953.0,76.0,3.2,28.0,816.0,952.36,698.04
2016,9,24,12,45,941.0,81.0,3.35,28.0,802.0,937.77,689.82
2016,9,24,13,0,929.0,86.0,3.5,28.0,788.0,919.78,679.4
2016,9,24,13,15,924.0,85.0,3.6,28.0,768.0,898.07,666.17
2016,9,24,13,30,919.0,84.0,3.7,28.0,748.0,873.08,650.72
2016,9,24,13,45,910.5,83.5,3.85,28.0,720.5,842.62,631.7
2016,9,24,14,0,902.0,83.0,4.0,28.0,693.0,809.37,610.59
2016,9,24,14,15,891.5,81.5,4.05,28.0,659.5,770.9,585.22
2016,9,24,14,30,881.0,80.0,4.1,28.0,626.0,730.19,558.02
2016,9,24,14,45,866.0,78.0,4.2,28.0,585.5,683.83,526.6
2016,9,24,15,0,851.0,76.0,4.3,28.0,545.0,636.06,492.69
2016,9,24,15,15,831.0,73.5,4.35,27.5,500.0,583.62,454.15
2016,9,24,15,30,811.0,71.0,4.4,27.0,455.0,532.67,415.43
2016,9,24,15,45,783.0,68.0,4.45,27.0,406.5,474.89,369.5
2016,9,24,16,0,755.0,65.0,4.5,27.0,358.0,418.16,323.04
2016,9,24,16,15,715.0,61.0,4.45,26.0,307.0,356.94,272.79
2016,9,24,16,30,675.0,57.0,4.4,25.0,256.0,298.77,223.36
2016,9,24,16,45,613.5,51.0,4.4,24.0,205.0,235.67,169.41
2016,9,24,17,0,552.0,45.0,4.4,23.0,154.0,179.07,120.5
2016,9,24,17,15,450.5,36.5,4.3,22.0,107.5,119.32,71.88
2016,9,24,17,30,349.0,28.0,4.2,21.0,61.0,71.33,33.65
2016,9,24,17,45,174.5,14.0,4.1,20.5,30.5,23.66,0.0
2016,9,24,18,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,186.0,13.0,2.9,15.5,29.5,22.82,0.0
2016,9,25,6,30,372.0,26.0,3.0,16.0,59.0,70.89,32.43
2016,9,25,6,45,478.5,34.0,3.15,17.0,106.0,120.19,72.65
2016,9,25,7,0,585.0,42.0,3.3,18.0,153.0,181.63,123.43
2016,9,25,7,15,645.0,47.5,3.15,18.5,204.5,239.18,174.5
2016,9,25,7,30,705.0,53.0,3.0,19.0,256.0,302.76,230.38
2016,9,25,7,45,744.5,56.5,2.9,20.0,307.5,361.66,281.3
2016,9,25,8,0,784.0,60.0,2.8,21.0,359.0,423.5,332.7
2016,9,25,8,15,810.5,63.0,2.7,22.0,408.0,480.82,378.64
2016,9,25,8,30,837.0,66.0,2.6,23.0,457.0,537.16,421.93
2016,9,25,8,45,855.5,68.5,2.55,24.0,502.5,590.22,461.1
2016,9,25,9,0,874.0,71.0,2.5,25.0,548.0,642.72,498.28
2016,9,25,9,15,887.5,72.5,2.45,25.5,588.0,689.82,530.09
2016,9,25,9,30,901.0,74.0,2.4,26.0,628.0,735.34,559.24
2016,9,25,9,45,915.0,73.5,2.35,27.0,662.5,777.18,584.12
2016,9,25,10,0,929.0,73.0,2.3,28.0,697.0,816.94,607.03
2016,9,25,10,15,936.0,74.0,2.15,28.5,724.0,850.28,625.59
2016,9,25,10,30,943.0,75.0,2.0,29.0,751.0,880.66,641.82
2016,9,25,10,45,945.5,76.5,1.85,30.0,770.5,904.58,652.19
2016,9,25,11,0,948.0,78.0,1.7,31.0,790.0,925.04,660.09
2016,9,25,11,15,950.5,78.5,1.5,31.5,802.0,940.85,665.5
2016,9,25,11,30,953.0,79.0,1.3,32.0,814.0,953.02,668.38
2016,9,25,11,45,952.0,80.0,1.15,32.5,817.5,958.85,667.92
2016,9,25,12,0,951.0,81.0,1.0,33.0,821.0,960.91,665.16
2016,9,25,12,15,949.5,81.0,0.8,33.0,817.0,957.65,659.57
2016,9,25,12,30,948.0,81.0,0.6,33.0,813.0,950.63,651.65
2016,9,25,12,45,939.0,84.0,0.4,33.5,799.0,936.52,638.23
2016,9,25,13,0,930.0,87.0,0.2,34.0,785.0,918.95,623.25
2016,9,25,13,15,924.5,86.0,0.4,34.0,765.0,896.73,614.67
2016,9,25,13,30,919.0,85.0,0.6,34.0,745.0,871.24,604.04
2016,9,25,13,45,907.5,85.5,0.85,34.0,716.5,839.38,589.7
2016,9,25,14,0,896.0,86.0,1.1,34.0,688.0,804.9,572.72
2016,9,25,14,15,885.0,84.0,1.3,34.0,654.0,765.67,551.12
2016,9,25,14,30,874.0,82.0,1.5,34.0,620.0,724.26,527.27
2016,9,25,14,45,855.5,81.5,1.7,34.0,579.0,677.4,498.89
2016,9,25,15,0,837.0,81.0,1.9,34.0,538.0,631.97,469.15
2016,9,25,15,15,816.0,78.0,2.05,33.5,493.0,578.7,432.81
2016,9,25,15,30,795.0,75.0,2.2,33.0,448.0,525.19,394.77
2016,9,25,15,45,762.5,72.0,2.35,32.5,398.5,465.96,350.91
2016,9,25,16,0,730.0,69.0,2.5,32.0,349.0,408.29,306.42
2016,9,25,16,15,688.5,64.5,2.65,31.0,298.0,347.36,258.37
2016,9,25,16,30,647.0,60.0,2.8,30.0,247.0,290.05,211.32
2016,9,25,16,45,581.0,53.5,2.95,29.0,196.5,226.89,159.09
2016,9,25,17,0,515.0,47.0,3.1,28.0,146.0,170.56,112.02
2016,9,25,17,15,411.5,37.5,3.15,27.0,100.5,111.98,65.81
2016,9,25,17,30,308.0,28.0,3.2,26.0,55.0,65.44,29.01
2016,9,25,17,45,154.0,14.0,3.25,25.0,27.5,21.92,0.0
2016,9,25,18,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,14.0,1.2,18.5,24.5,19.95,0.0
2016,9,26,6,30,234.0,28.0,1.2,19.0,49.0,57.08,26.39
2016,9,26,6,45,335.5,41.0,1.3,20.0,92.5,102.52,63.2
2016,9,26,7,0,437.0,54.0,1.4,21.0,136.0,159.73,108.97
2016,9,26,7,15,503.5,63.0,1.35,21.5,185.5,214.35,155.32
2016,9,26,7,30,570.0,72.0,1.3,22.0,235.0,275.95,207.21
2016,9,26,7,45,616.0,79.0,1.3,23.0,285.5,333.9,255.25
2016,9,26,8,0,662.0,86.0,1.3,24.0,336.0,395.76,304.69
2016,9,26,8,15,694.5,91.0,1.2,24.5,384.5,452.21,348.62
2016,9,26,8,30,727.0,96.0,1.1,25.0,433.0,510.37,392.0
2016,9,26,8,45,750.5,99.5,1.05,26.0,478.0,562.87,429.04
2016,9,26,9,0,774.0,103.0,1.0,27.0,523.0,614.29,463.81
2016,9,26,9,15,791.5,106.5,0.95,27.5,563.0,662.54,495.89
2016,9,26,9,30,809.0,110.0,0.9,28.0,603.0,709.79,525.46
2016,9,26,9,45,822.5,112.0,0.9,29.0,637.5,751.1,549.19
2016,9,26,10,0,836.0,114.0,0.9,30.0,672.0,790.55,571.24
2016,9,26,10,15,845.5,115.5,1.0,30.5,699.5,824.1,591.67
2016,9,26,10,30,855.0,117.0,1.1,31.0,727.0,855.1,610.41
2016,9,26,10,45,862.5,118.0,1.2,31.5,747.5,881.08,625.93
2016,9,26,11,0,870.0,119.0,1.3,32.0,768.0,904.08,639.6
2016,9,26,11,15,873.5,119.5,1.45,32.0,780.5,914.48,647.39
2016,9,26,11,30,877.0,120.0,1.6,32.0,793.0,926.73,656.53
2016,9,26,11,45,880.0,119.5,1.8,32.5,797.5,934.04,661.83
2016,9,26,12,0,883.0,119.0,2.0,33.0,802.0,937.88,664.95
2016,9,26,12,15,882.0,119.0,2.1,33.0,798.0,935.13,664.27
2016,9,26,12,30,881.0,119.0,2.2,33.0,794.0,928.88,661.51
2016,9,26,12,45,902.5,106.5,2.35,33.0,789.0,925.76,661.31
2016,9,26,13,0,924.0,94.0,2.5,33.0,784.0,918.51,658.47
2016,9,26,13,15,919.0,93.0,2.55,33.0,763.5,896.77,645.51
2016,9,26,13,30,914.0,92.0,2.6,33.0,743.0,871.76,630.55
2016,9,26,13,45,907.5,90.0,2.7,33.0,716.0,841.32,612.3
2016,9,26,14,0,901.0,88.0,2.8,33.0,689.0,808.0,591.99
2016,9,26,14,15,890.0,86.5,2.8,32.5,655.0,769.14,568.31
2016,9,26,14,30,879.0,85.0,2.8,32.0,621.0,728.07,542.81
2016,9,26,14,45,866.0,82.0,2.85,32.0,581.0,682.04,512.63
2016,9,26,15,0,853.0,79.0,2.9,32.0,541.0,634.47,479.41
2016,9,26,15,15,832.5,76.0,2.85,31.5,495.5,583.35,442.68
2016,9,26,15,30,812.0,73.0,2.8,31.0,450.0,529.39,402.75
2016,9,26,15,45,782.5,70.0,2.75,30.5,400.5,470.93,358.14
2016,9,26,16,0,753.0,67.0,2.7,30.0,351.0,413.69,312.88
2016,9,26,16,15,711.5,62.5,2.6,29.0,299.5,351.68,263.06
2016,9,26,16,30,670.0,58.0,2.5,28.0,248.0,292.91,214.12
2016,9,26,16,45,605.5,51.5,2.45,27.5,197.0,229.5,160.73
2016,9,26,17,0,541.0,45.0,2.4,27.0,146.0,172.38,112.4
2016,9,26,17,15,436.0,35.5,2.25,26.0,100.0,112.46,65.04
2016,9,26,17,30,331.0,26.0,2.1,25.0,54.0,64.25,25.93
2016,9,26,17,45,165.5,13.0,1.95,24.0,27.0,20.95,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,116.0,13.5,1.05,18.5,23.5,19.27,0.0
2016,9,27,6,30,232.0,27.0,1.1,19.0,47.0,55.37,24.39
2016,9,27,6,45,322.5,41.0,1.15,19.5,89.0,99.99,61.64
2016,9,27,7,0,413.0,55.0,1.2,20.0,131.0,154.79,106.04
2016,9,27,7,15,480.0,65.0,1.15,20.5,180.0,209.11,152.06
2016,9,27,7,30,547.0,75.0,1.1,21.0,229.0,270.5,203.71
2016,9,27,7,45,586.5,83.5,1.05,21.5,277.5,326.13,250.34
2016,9,27,8,0,626.0,92.0,1.0,22.0,326.0,385.01,297.96
2016,9,27,8,15,659.0,97.5,0.95,22.5,374.0,440.38,341.29
2016,9,27,8,30,692.0,103.0,0.9,23.0,422.0,497.58,384.32
2016,9,27,8,45,715.0,108.0,0.9,24.0,466.0,549.74,421.61
2016,9,27,9,0,738.0,113.0,0.9,25.0,510.0,602.1,457.62
2016,9,27,9,15,756.0,116.0,0.95,25.5,549.5,648.74,489.84
2016,9,27,9,30,774.0,119.0,1.0,26.0,589.0,692.73,519.39
2016,9,27,9,45,822.5,107.5,1.05,27.0,631.5,744.67,551.41
2016,9,27,10,0,871.0,96.0,1.1,28.0,674.0,792.83,580.13
2016,9,27,10,15,879.5,97.0,1.2,28.5,701.0,825.59,600.14
2016,9,27,10,30,888.0,98.0,1.3,29.0,728.0,855.65,618.47
2016,9,27,10,45,885.0,103.0,1.45,29.5,745.5,877.31,631.98
2016,9,27,11,0,882.0,108.0,1.6,30.0,763.0,895.52,643.34
2016,9,27,11,15,885.5,108.5,1.7,30.0,775.0,911.15,653.84
2016,9,27,11,30,889.0,109.0,1.8,30.0,787.0,923.42,662.31
2016,9,27,11,45,883.5,112.5,1.95,30.0,789.0,927.34,666.13
2016,9,27,12,0,878.0,116.0,2.1,30.0,791.0,927.71,667.82
2016,9,27,12,15,877.0,115.5,2.2,30.0,787.0,924.35,666.71
2016,9,27,12,30,876.0,115.0,2.3,30.0,783.0,917.52,663.47
2016,9,27,12,45,885.5,108.0,2.4,30.5,774.0,909.57,658.28
2016,9,27,13,0,895.0,101.0,2.5,31.0,765.0,897.92,650.77
2016,9,27,13,15,889.0,100.0,2.55,30.5,745.0,875.77,638.66
2016,9,27,13,30,883.0,99.0,2.6,30.0,725.0,850.51,624.5
2016,9,27,13,45,868.0,100.5,2.7,30.0,696.0,817.71,604.28
2016,9,27,14,0,853.0,102.0,2.8,30.0,667.0,786.56,585.01
2016,9,27,14,15,840.5,100.0,2.85,29.5,632.5,747.22,560.72
2016,9,27,14,30,828.0,98.0,2.9,29.0,598.0,705.92,534.71
2016,9,27,14,45,812.5,94.5,2.95,29.0,558.5,659.26,502.94
2016,9,27,15,0,797.0,91.0,3.0,29.0,519.0,611.4,468.4
2016,9,27,15,15,774.5,87.5,3.0,28.5,474.0,558.48,429.9
2016,9,27,15,30,752.0,84.0,3.0,28.0,429.0,505.56,390.16
2016,9,27,15,45,728.0,78.5,3.05,28.0,382.0,450.1,346.58
2016,9,27,16,0,704.0,73.0,3.1,28.0,335.0,396.02,302.63
2016,9,27,16,15,660.0,67.5,3.05,27.0,284.5,334.64,252.81
2016,9,27,16,30,616.0,62.0,3.0,26.0,234.0,276.88,204.35
2016,9,27,16,45,558.5,53.5,2.95,25.0,185.0,216.22,152.94
2016,9,27,17,0,501.0,45.0,2.9,24.0,136.0,161.49,106.25
2016,9,27,17,15,394.0,35.0,2.85,23.0,91.5,103.5,60.17
2016,9,27,17,30,287.0,25.0,2.8,22.0,47.0,57.0,20.91
2016,9,27,17,45,143.5,12.5,2.75,21.5,23.5,18.86,0.0
2016,9,27,18,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,109.0,13.5,1.85,15.0,22.5,18.8,0.0
2016,9,28,6,30,218.0,27.0,1.9,15.0,45.0,53.37,22.89
2016,9,28,6,45,325.5,39.5,1.95,15.5,87.5,98.67,61.31
2016,9,28,7,0,433.0,52.0,2.0,16.0,130.0,155.83,107.88
2016,9,28,7,15,501.0,60.5,1.95,16.5,179.0,209.89,154.83
2016,9,28,7,30,569.0,69.0,1.9,17.0,228.0,271.08,207.76
2016,9,28,7,45,619.5,74.0,1.9,17.5,278.0,328.42,257.24
2016,9,28,8,0,670.0,79.0,1.9,18.0,328.0,390.08,308.86
2016,9,28,8,15,702.5,83.5,1.9,18.5,376.0,446.15,354.67
2016,9,28,8,30,735.0,88.0,1.9,19.0,424.0,503.01,399.57
2016,9,28,8,45,759.0,91.0,1.9,19.5,468.5,555.34,439.59
2016,9,28,9,0,783.0,94.0,1.9,20.0,513.0,607.8,478.42
2016,9,28,9,15,800.0,96.5,1.95,20.5,552.5,654.77,512.37
2016,9,28,9,30,817.0,99.0,2.0,21.0,592.0,700.66,543.63
2016,9,28,9,45,827.0,102.5,2.05,21.5,625.0,741.01,569.97
2016,9,28,10,0,837.0,106.0,2.1,22.0,658.0,779.26,594.57
2016,9,28,10,15,846.5,107.5,2.2,22.0,685.5,812.62,617.12
2016,9,28,10,30,856.0,109.0,2.3,22.0,713.0,843.42,637.91
2016,9,28,10,45,856.0,113.0,2.45,22.5,731.0,866.09,652.32
2016,9,28,11,0,856.0,117.0,2.6,23.0,749.0,885.51,664.59
2016,9,28,11,15,859.5,117.5,2.8,23.0,761.0,895.59,672.29
2016,9,28,11,30,863.0,118.0,3.0,23.0,773.0,907.52,681.41
2016,9,28,11,45,860.0,120.5,3.2,23.5,775.5,912.39,684.47
2016,9,28,12,0,857.0,123.0,3.4,24.0,778.0,919.42,689.1
2016,9,28,12,15,855.5,123.0,3.6,24.0,774.0,916.09,688.1
2016,9,28,12,30,854.0,123.0,3.8,24.0,770.0,909.35,684.9
2016,9,28,12,45,850.5,122.0,4.05,24.0,758.0,896.36,677.71
2016,9,28,13,0,847.0,121.0,4.3,24.0,746.0,880.09,668.26
2016,9,28,13,15,840.5,120.0,4.4,23.5,725.5,858.1,655.38
2016,9,28,13,30,834.0,119.0,4.5,23.0,705.0,833.15,640.52
2016,9,28,13,45,824.5,117.0,4.65,23.0,678.0,801.91,620.24
2016,9,28,14,0,815.0,115.0,4.8,23.0,651.0,768.22,597.97
2016,9,28,14,15,801.5,112.5,4.8,22.5,617.0,728.74,571.63
2016,9,28,14,30,788.0,110.0,4.8,22.0,583.0,687.5,543.67
2016,9,28,14,45,774.5,105.5,4.85,22.0,544.0,642.61,510.48
2016,9,28,15,0,761.0,101.0,4.9,22.0,505.0,596.47,475.32
2016,9,28,15,15,736.5,97.0,4.9,21.5,460.5,544.56,435.45
2016,9,28,15,30,712.0,93.0,4.9,21.0,416.0,491.71,393.74
2016,9,28,15,45,687.0,86.5,4.9,20.5,369.0,436.56,348.97
2016,9,28,16,0,662.0,80.0,4.9,20.0,322.0,382.44,303.58
