Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.5,8.5,1.25,15.5,13.0,12.15,0.0
2016,10,9,6,30,195.0,17.0,1.3,16.0,26.0,36.28,0.0
2016,10,9,6,45,325.5,28.0,1.4,16.5,66.0,82.93,44.56
2016,10,9,7,0,456.0,39.0,1.5,17.0,106.0,141.14,92.24
2016,10,9,7,15,533.0,46.5,1.5,17.5,154.0,196.19,139.66
2016,10,9,7,30,610.0,54.0,1.5,18.0,202.0,259.27,194.16
2016,10,9,7,45,658.5,59.5,1.5,18.5,251.5,317.05,244.47
2016,10,9,8,0,707.0,65.0,1.5,19.0,301.0,378.11,296.03
2016,10,9,8,15,740.0,69.0,1.45,19.5,348.5,434.41,342.2
2016,10,9,8,30,773.0,73.0,1.4,20.0,396.0,492.26,387.79
2016,10,9,8,45,796.5,76.0,1.35,21.0,440.0,544.77,426.87
2016,10,9,9,0,820.0,79.0,1.3,22.0,484.0,597.23,464.27
2016,10,9,9,15,837.0,81.5,1.3,22.5,523.5,644.5,497.78
2016,10,9,9,30,854.0,84.0,1.3,23.0,563.0,690.54,528.69
2016,10,9,9,45,869.0,84.5,1.3,24.0,596.5,727.81,550.91
2016,10,9,10,0,884.0,85.0,1.3,25.0,630.0,766.47,573.71
2016,10,9,10,15,892.5,86.0,1.35,25.5,656.5,798.41,593.27
2016,10,9,10,30,901.0,87.0,1.4,26.0,683.0,827.61,610.93
2016,10,9,10,45,905.0,88.5,1.45,26.5,701.0,850.71,624.52
2016,10,9,11,0,909.0,90.0,1.5,27.0,719.0,870.56,636.03
2016,10,9,11,15,912.0,90.5,1.6,27.0,730.0,885.09,646.02
2016,10,9,11,30,915.0,91.0,1.7,27.0,741.0,896.14,653.91
2016,10,9,11,45,913.5,92.5,1.85,27.5,743.5,900.86,657.06
2016,10,9,12,0,912.0,94.0,2.0,28.0,746.0,901.98,657.96
2016,10,9,12,15,910.5,93.5,2.1,28.0,740.5,897.29,655.98
2016,10,9,12,30,909.0,93.0,2.2,28.0,735.0,889.05,651.79
2016,10,9,12,45,900.0,94.5,2.3,28.0,720.5,873.14,642.62
2016,10,9,13,0,891.0,96.0,2.4,28.0,706.0,853.99,631.35
2016,10,9,13,15,884.0,95.0,2.45,27.5,685.0,830.64,618.1
2016,10,9,13,30,877.0,94.0,2.5,27.0,664.0,804.3,602.74
2016,10,9,13,45,865.0,93.5,2.6,27.0,635.0,771.84,582.18
2016,10,9,14,0,853.0,93.0,2.7,27.0,606.0,740.79,562.42
2016,10,9,14,15,839.0,90.5,2.7,26.5,571.5,699.91,536.01
2016,10,9,14,30,825.0,88.0,2.7,26.0,537.0,657.24,507.47
2016,10,9,14,45,804.5,85.5,2.75,26.0,496.0,608.96,472.19
2016,10,9,15,0,784.0,83.0,2.8,26.0,455.0,559.95,435.45
2016,10,9,15,15,757.0,79.5,2.75,25.5,410.0,505.92,394.4
2016,10,9,15,30,730.0,76.0,2.7,25.0,365.0,452.4,352.43
2016,10,9,15,45,691.5,71.5,2.7,24.5,317.0,394.43,305.76
2016,10,9,16,0,653.0,67.0,2.7,24.0,269.0,337.94,258.77
2016,10,9,16,15,597.0,60.5,2.6,23.0,220.0,276.09,206.85
2016,10,9,16,30,541.0,54.0,2.5,22.0,171.0,219.33,158.03
2016,10,9,16,45,452.0,45.0,2.45,21.5,125.0,157.8,106.22
2016,10,9,17,0,363.0,36.0,2.4,21.0,79.0,105.95,63.18
2016,10,9,17,15,181.5,18.0,2.3,20.5,39.5,42.11,8.9
2016,10,9,17,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.8,13.5,8.0,7.86,0.0
2016,10,10,6,30,0.0,16.0,1.9,14.0,16.0,15.47,0.0
2016,10,10,6,45,66.0,34.0,2.0,14.5,43.5,46.01,26.52
2016,10,10,7,0,132.0,52.0,2.1,15.0,71.0,84.06,58.6
2016,10,10,7,15,163.5,72.0,2.05,15.0,104.5,121.09,90.63
2016,10,10,7,30,195.0,92.0,2.0,15.0,138.0,161.55,125.73
2016,10,10,7,45,215.0,111.5,2.0,15.5,173.5,200.43,159.25
2016,10,10,8,0,235.0,131.0,2.0,16.0,209.0,241.16,193.59
2016,10,10,8,15,255.0,147.0,1.9,16.0,243.0,279.78,225.8
2016,10,10,8,30,275.0,163.0,1.8,16.0,277.0,319.89,258.5
2016,10,10,8,45,347.5,169.0,1.7,16.5,329.0,380.3,306.43
2016,10,10,9,0,420.0,175.0,1.6,17.0,381.0,452.51,362.04
2016,10,10,9,15,613.5,136.5,1.6,17.5,464.5,558.24,443.87
2016,10,10,9,30,807.0,98.0,1.6,18.0,548.0,671.55,528.53
2016,10,10,9,45,831.0,96.0,1.6,18.5,583.0,714.56,556.34
2016,10,10,10,0,855.0,94.0,1.6,19.0,618.0,756.25,583.27
2016,10,10,10,15,864.5,95.5,1.6,19.5,644.0,784.7,600.61
2016,10,10,10,30,874.0,97.0,1.6,20.0,670.0,814.5,618.85
2016,10,10,10,45,880.5,97.5,1.65,20.5,689.0,837.94,633.15
2016,10,10,11,0,887.0,98.0,1.7,21.0,708.0,858.3,645.42
2016,10,10,11,15,890.5,99.0,1.75,21.0,719.0,873.46,655.5
2016,10,10,11,30,894.0,100.0,1.8,21.0,730.0,885.24,663.48
2016,10,10,11,45,894.5,100.0,1.85,21.5,733.0,889.87,665.56
2016,10,10,12,0,895.0,100.0,1.9,22.0,736.0,890.98,665.48
2016,10,10,12,15,894.0,100.0,1.95,22.0,731.0,887.28,663.63
2016,10,10,12,30,893.0,100.0,2.0,22.0,726.0,880.08,659.6
2016,10,10,12,45,880.0,103.5,2.15,22.0,711.0,863.13,650.04
2016,10,10,13,0,867.0,107.0,2.3,22.0,696.0,847.97,641.69
2016,10,10,13,15,860.0,106.0,2.35,22.0,675.0,824.84,627.0
2016,10,10,13,30,853.0,105.0,2.4,22.0,654.0,798.78,610.3
2016,10,10,13,45,836.5,105.5,2.45,22.0,625.0,764.32,587.63
2016,10,10,14,0,820.0,106.0,2.5,22.0,596.0,727.78,563.32
2016,10,10,14,15,805.0,103.5,2.55,21.5,561.5,687.24,536.88
2016,10,10,14,30,790.0,101.0,2.6,21.0,527.0,645.08,507.45
2016,10,10,14,45,762.0,100.0,2.65,20.5,485.5,596.6,472.08
2016,10,10,15,0,734.0,99.0,2.7,20.0,444.0,546.53,434.51
2016,10,10,15,15,704.5,94.5,2.75,19.5,399.0,492.2,392.55
2016,10,10,15,30,675.0,90.0,2.8,19.0,354.0,438.76,349.89
2016,10,10,15,45,627.0,85.5,2.85,19.0,305.5,378.32,299.78
2016,10,10,16,0,579.0,81.0,2.9,19.0,257.0,321.32,251.19
2016,10,10,16,15,518.0,72.5,2.8,18.0,209.0,259.64,198.79
2016,10,10,16,30,457.0,64.0,2.7,17.0,161.0,203.69,150.31
2016,10,10,16,45,361.5,52.5,2.65,16.5,116.0,142.43,98.62
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,92.9,57.4
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,37.72,3.86
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.45,12.5,2.5,0.0,0.0
2016,10,11,6,30,0.0,5.0,1.5,13.0,5.0,4.91,0.0
2016,10,11,6,45,0.0,15.5,1.6,13.5,15.5,14.95,5.49
2016,10,11,7,0,0.0,26.0,1.7,14.0,26.0,25.1,15.19
2016,10,11,7,15,0.0,38.5,1.7,14.0,38.5,37.18,25.82
2016,10,11,7,30,0.0,51.0,1.7,14.0,51.0,49.3,36.4
2016,10,11,7,45,0.0,64.5,1.75,14.5,64.5,62.57,47.72
2016,10,11,8,0,0.0,78.0,1.8,15.0,78.0,75.86,58.85
2016,10,11,8,15,0.0,90.5,1.8,15.5,90.5,88.18,68.96
2016,10,11,8,30,0.0,103.0,1.8,16.0,103.0,100.53,78.92
2016,10,11,8,45,23.0,150.0,1.8,16.5,161.0,161.22,128.75
2016,10,11,9,0,46.0,197.0,1.8,17.0,219.0,230.06,183.87
2016,10,11,9,15,59.5,218.0,1.75,17.0,249.0,262.83,209.52
2016,10,11,9,30,73.0,239.0,1.7,17.0,279.0,296.59,235.76
2016,10,11,9,45,132.5,258.5,1.7,17.5,337.0,369.66,292.72
2016,10,11,10,0,192.0,278.0,1.7,18.0,395.0,439.67,345.87
2016,10,11,10,15,538.5,184.5,1.65,18.0,531.5,628.76,493.58
2016,10,11,10,30,885.0,91.0,1.6,18.0,668.0,814.28,625.31
2016,10,11,10,45,891.5,91.5,1.55,18.5,686.5,837.83,636.98
2016,10,11,11,0,898.0,92.0,1.5,19.0,705.0,858.29,648.23
2016,10,11,11,15,901.5,92.5,1.5,19.0,716.0,872.95,657.42
2016,10,11,11,30,905.0,93.0,1.5,19.0,727.0,884.19,664.49
2016,10,11,11,45,906.0,93.5,1.5,19.5,730.0,889.79,666.68
2016,10,11,12,0,907.0,94.0,1.5,20.0,733.0,891.84,666.69
2016,10,11,12,15,905.5,93.5,1.55,20.0,728.0,887.07,664.23
2016,10,11,12,30,904.0,93.0,1.6,20.0,723.0,878.76,659.6
2016,10,11,12,45,682.0,173.5,1.65,20.0,644.0,778.09,592.04
2016,10,11,13,0,460.0,254.0,1.7,20.0,565.0,666.94,510.67
2016,10,11,13,15,527.0,221.0,1.85,20.0,566.5,676.58,521.82
2016,10,11,13,30,594.0,188.0,2.0,20.0,568.0,684.29,530.31
2016,10,11,13,45,649.5,159.5,2.15,20.0,558.5,680.24,530.0
2016,10,11,14,0,705.0,131.0,2.3,20.0,549.0,670.23,525.22
2016,10,11,14,15,500.0,176.5,2.45,19.5,464.5,548.82,433.82
2016,10,11,14,30,295.0,222.0,2.6,19.0,380.0,436.61,346.85
2016,10,11,14,45,469.0,164.0,2.8,19.0,392.5,477.0,381.89
2016,10,11,15,0,643.0,106.0,3.0,19.0,405.0,498.54,400.37
2016,10,11,15,15,661.5,96.0,3.1,18.5,377.0,468.17,376.27
2016,10,11,15,30,680.0,86.0,3.2,18.0,349.0,434.46,348.55
2016,10,11,15,45,638.0,80.5,3.35,18.0,301.0,375.59,299.15
2016,10,11,16,0,596.0,75.0,3.5,18.0,253.0,319.58,250.8
2016,10,11,16,15,534.0,67.5,3.5,17.5,205.0,258.01,197.57
2016,10,11,16,30,472.0,60.0,3.5,17.0,157.0,202.23,148.55
2016,10,11,16,45,376.0,48.5,3.5,16.5,112.5,141.02,96.69
2016,10,11,17,0,280.0,37.0,3.5,16.0,68.0,90.19,54.05
2016,10,11,17,15,140.0,18.5,3.45,15.5,34.0,35.68,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,48.0,7.5,2.1,11.5,9.0,0.0,0.0
2016,10,12,6,30,96.0,15.0,2.0,12.0,18.0,23.29,0.0
2016,10,12,6,45,226.5,29.5,1.95,12.5,55.5,68.14,35.3
2016,10,12,7,0,357.0,44.0,1.9,13.0,93.0,123.95,82.67
2016,10,12,7,15,440.5,54.0,1.75,13.5,139.0,177.36,128.57
2016,10,12,7,30,524.0,64.0,1.6,14.0,185.0,239.58,182.39
2016,10,12,7,45,262.0,81.0,1.45,14.5,141.5,188.35,148.76
2016,10,12,8,0,0.0,98.0,1.3,15.0,98.0,96.29,75.74
2016,10,12,8,15,0.0,114.0,1.4,15.0,114.0,112.2,89.09
2016,10,12,8,30,0.0,130.0,1.5,15.0,130.0,128.16,102.09
2016,10,12,8,45,4.5,148.5,1.6,15.5,150.5,149.28,119.04
2016,10,12,9,0,9.0,167.0,1.7,16.0,171.0,170.85,136.13
2016,10,12,9,15,15.0,186.0,1.9,16.0,194.0,194.33,154.93
2016,10,12,9,30,21.0,205.0,2.1,16.0,217.0,218.3,174.01
2016,10,12,9,45,30.0,225.5,2.3,16.5,243.5,253.06,201.24
2016,10,12,10,0,39.0,246.0,2.5,17.0,270.0,282.57,224.03
2016,10,12,10,15,39.0,255.5,2.7,17.0,280.5,293.62,232.4
2016,10,12,10,30,39.0,265.0,2.9,17.0,291.0,304.61,240.79
2016,10,12,10,45,35.5,268.5,3.1,17.5,292.5,306.11,241.25
2016,10,12,11,0,32.0,272.0,3.3,18.0,294.0,307.41,241.6
2016,10,12,11,15,181.0,289.5,3.3,18.0,415.5,461.65,364.91
2016,10,12,11,30,330.0,307.0,3.3,18.0,537.0,618.9,485.25
2016,10,12,11,45,360.5,299.5,3.35,18.0,552.0,638.46,499.71
2016,10,12,12,0,391.0,292.0,3.4,18.0,567.0,656.7,514.02
2016,10,12,12,15,632.0,199.0,3.3,18.0,638.5,773.2,605.08
2016,10,12,12,30,873.0,106.0,3.2,18.0,710.0,863.77,669.29
2016,10,12,12,45,669.0,178.0,3.15,18.5,636.0,769.74,600.51
2016,10,12,13,0,465.0,250.0,3.1,19.0,562.0,665.31,519.31
2016,10,12,13,15,500.5,228.0,3.2,19.0,554.0,661.04,518.7
2016,10,12,13,30,536.0,206.0,3.3,19.0,546.0,653.3,514.82
2016,10,12,13,45,418.5,228.5,3.4,19.0,487.0,573.85,453.78
2016,10,12,14,0,301.0,251.0,3.5,19.0,428.0,492.63,390.72
2016,10,12,14,15,432.5,202.0,3.7,18.5,439.5,527.54,422.15
2016,10,12,14,30,564.0,153.0,3.9,18.0,451.0,545.18,439.38
2016,10,12,14,45,479.5,159.0,4.1,18.0,398.5,476.54,385.06
2016,10,12,15,0,395.0,165.0,4.3,18.0,346.0,413.11,334.33
2016,10,12,15,15,474.5,132.5,4.15,17.5,328.5,402.41,326.43
2016,10,12,15,30,554.0,100.0,4.0,17.0,311.0,385.62,312.16
2016,10,12,15,45,596.0,81.5,3.85,17.0,281.0,356.02,285.29
2016,10,12,16,0,638.0,63.0,3.7,17.0,251.0,320.83,252.22
2016,10,12,16,15,578.5,56.5,3.45,16.5,203.0,259.31,198.14
2016,10,12,16,30,519.0,50.0,3.2,16.0,155.0,203.3,148.19
2016,10,12,16,45,424.0,41.0,3.0,16.0,110.5,142.75,96.09
2016,10,12,17,0,329.0,32.0,2.8,16.0,66.0,92.63,53.12
2016,10,12,17,15,164.5,16.0,2.8,15.5,33.0,35.47,0.0
2016,10,12,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,2.4,12.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,2.4,12.0,18.0,17.69,0.0
2016,10,13,6,45,194.5,28.0,2.45,12.5,53.5,61.25,30.35
2016,10,13,7,0,389.0,38.0,2.5,13.0,89.0,123.84,81.14
2016,10,13,7,15,461.5,47.0,2.6,13.5,133.5,174.84,125.84
2016,10,13,7,30,534.0,56.0,2.7,14.0,178.0,233.43,177.61
2016,10,13,7,45,587.5,61.5,2.8,14.5,225.0,288.45,226.77
2016,10,13,8,0,641.0,67.0,2.9,15.0,272.0,348.06,278.79
2016,10,13,8,15,680.5,69.0,2.8,15.5,317.0,400.53,323.74
2016,10,13,8,30,720.0,71.0,2.7,16.0,362.0,456.21,369.77
2016,10,13,8,45,615.0,110.0,2.6,16.5,377.5,474.03,383.44
2016,10,13,9,0,510.0,149.0,2.5,17.0,393.0,476.6,384.04
2016,10,13,9,15,545.0,151.5,2.4,17.0,431.5,522.89,420.17
2016,10,13,9,30,580.0,154.0,2.3,17.0,470.0,573.28,458.25
2016,10,13,9,45,421.5,209.5,2.2,17.5,446.5,537.02,426.08
2016,10,13,10,0,263.0,265.0,2.1,18.0,423.0,485.34,382.28
2016,10,13,10,15,357.0,254.5,2.05,18.5,478.5,553.81,434.67
2016,10,13,10,30,451.0,244.0,2.0,19.0,534.0,633.84,493.22
2016,10,13,10,45,500.5,231.5,2.0,19.5,562.0,670.38,518.92
2016,10,13,11,0,550.0,219.0,2.0,20.0,590.0,706.52,544.34
2016,10,13,11,15,485.5,249.5,2.0,20.0,581.0,692.15,531.7
2016,10,13,11,30,421.0,280.0,2.0,20.0,572.0,674.15,516.87
2016,10,13,11,45,430.0,275.5,2.05,20.0,574.0,679.15,521.11
2016,10,13,12,0,439.0,271.0,2.1,20.0,576.0,682.34,523.93
2016,10,13,12,15,436.0,272.0,2.15,20.0,573.5,679.25,521.96
2016,10,13,12,30,433.0,273.0,2.2,20.0,571.0,674.33,518.77
2016,10,13,12,45,460.5,256.0,2.25,20.5,567.5,673.94,518.96
2016,10,13,13,0,488.0,239.0,2.3,21.0,564.0,670.9,517.22
2016,10,13,13,15,499.0,226.5,2.3,21.0,550.0,656.58,507.72
2016,10,13,13,30,510.0,214.0,2.3,21.0,536.0,639.88,496.52
2016,10,13,13,45,527.0,197.5,2.35,21.0,517.0,620.97,484.03
2016,10,13,14,0,544.0,181.0,2.4,21.0,498.0,599.23,469.26
2016,10,13,14,15,519.5,177.0,2.45,20.5,465.0,559.43,440.8
2016,10,13,14,30,495.0,173.0,2.5,20.0,432.0,519.61,411.8
2016,10,13,14,45,471.5,162.5,2.55,20.0,394.0,473.72,376.95
2016,10,13,15,0,448.0,152.0,2.6,20.0,356.0,428.39,341.79
2016,10,13,15,15,387.5,144.5,2.6,19.5,308.0,367.5,293.95
2016,10,13,15,30,327.0,137.0,2.6,19.0,260.0,306.31,245.04
2016,10,13,15,45,308.5,120.0,2.6,19.0,223.5,263.71,209.64
2016,10,13,16,0,290.0,103.0,2.6,19.0,187.0,222.43,174.46
2016,10,13,16,15,262.0,85.5,2.6,18.5,150.5,178.98,137.27
2016,10,13,16,30,234.0,68.0,2.6,18.0,114.0,138.24,101.86
2016,10,13,16,45,184.5,51.0,2.6,18.0,80.5,96.28,66.13
2016,10,13,17,0,135.0,34.0,2.6,18.0,47.0,59.85,34.45
2016,10,13,17,15,67.5,17.0,2.55,17.5,23.5,24.58,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.97,0.0
2016,10,14,6,45,0.0,8.0,7.45,16.0,8.0,7.71,0.0
2016,10,14,7,0,0.0,14.0,7.5,16.0,14.0,13.5,5.36
2016,10,14,7,15,0.0,21.5,7.4,16.0,21.5,20.74,11.7
2016,10,14,7,30,0.0,29.0,7.3,16.0,29.0,27.99,18.02
2016,10,14,7,45,0.0,37.0,7.25,16.5,37.0,35.72,24.63
2016,10,14,8,0,0.0,45.0,7.2,17.0,45.0,43.46,31.15
2016,10,14,8,15,0.0,53.0,7.1,17.0,53.0,51.2,37.65
2016,10,14,8,30,0.0,61.0,7.0,17.0,61.0,58.95,44.08
2016,10,14,8,45,0.0,38.5,6.9,17.5,38.5,37.18,25.63
2016,10,14,9,0,0.0,16.0,6.8,18.0,16.0,15.44,7.3
2016,10,14,9,15,0.0,27.0,6.7,18.0,27.0,26.07,16.16
2016,10,14,9,30,0.0,38.0,6.6,18.0,38.0,36.72,24.97
2016,10,14,9,45,0.0,39.0,6.5,18.5,39.0,37.69,25.66
2016,10,14,10,0,0.0,40.0,6.4,19.0,40.0,38.66,26.35
2016,10,14,10,15,0.0,40.5,6.25,19.0,40.5,39.15,26.7
2016,10,14,10,30,0.0,41.0,6.1,19.0,41.0,39.64,27.06
2016,10,14,10,45,0.0,39.5,5.95,19.0,39.5,38.19,25.83
2016,10,14,11,0,0.0,38.0,5.8,19.0,38.0,36.74,24.61
2016,10,14,11,15,0.0,60.0,5.6,19.0,60.0,58.05,42.04
2016,10,14,11,30,0.0,82.0,5.4,19.0,82.0,79.37,59.4
2016,10,14,11,45,0.0,85.0,5.2,19.0,85.0,82.28,61.74
2016,10,14,12,0,0.0,88.0,5.0,19.0,88.0,85.19,64.1
2016,10,14,12,15,0.0,74.5,4.8,19.0,74.5,72.1,53.46
2016,10,14,12,30,0.0,61.0,4.6,19.0,61.0,59.02,42.82
2016,10,14,12,45,0.0,97.0,4.4,19.0,97.0,93.96,71.31
2016,10,14,13,0,0.0,133.0,4.2,19.0,133.0,129.74,100.27
2016,10,14,13,15,0.0,142.5,3.95,19.0,142.5,139.31,108.03
2016,10,14,13,30,0.0,152.0,3.7,19.0,152.0,148.96,115.9
2016,10,14,13,45,7.5,179.0,3.5,19.0,183.5,182.2,142.95
2016,10,14,14,0,15.0,206.0,3.3,19.0,215.0,215.53,169.88
2016,10,14,14,15,22.0,203.5,3.1,19.0,216.0,217.66,171.96
2016,10,14,14,30,29.0,201.0,2.9,19.0,217.0,225.15,178.34
2016,10,14,14,45,14.5,106.0,2.7,19.0,114.0,112.08,87.27
2016,10,14,15,0,0.0,11.0,2.5,19.0,11.0,10.61,3.24
2016,10,14,15,15,0.0,17.5,2.3,18.5,17.5,16.89,8.58
2016,10,14,15,30,0.0,24.0,2.1,18.0,24.0,23.16,13.94
2016,10,14,15,45,0.0,20.5,1.95,18.0,20.5,19.78,11.1
2016,10,14,16,0,0.0,17.0,1.8,18.0,17.0,16.4,8.23
2016,10,14,16,15,0.0,13.5,1.65,17.5,13.5,13.02,5.36
2016,10,14,16,30,0.0,10.0,1.5,17.0,10.0,9.64,2.44
2016,10,14,16,45,0.0,7.0,1.4,17.0,7.0,6.74,0.0
2016,10,14,17,0,0.0,4.0,1.3,17.0,4.0,3.85,0.0
2016,10,14,17,15,0.0,2.0,1.15,16.5,2.0,1.97,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,41.5,6.0,3.05,13.5,7.0,0.0,0.0
2016,10,15,6,30,83.0,12.0,3.3,14.0,14.0,18.81,0.0
2016,10,15,6,45,224.0,24.5,3.6,14.5,48.5,61.03,25.69
2016,10,15,7,0,365.0,37.0,3.9,15.0,83.0,116.83,75.17
2016,10,15,7,15,450.5,45.5,4.15,15.5,128.0,168.9,120.08
2016,10,15,7,30,536.0,54.0,4.4,16.0,173.0,230.0,173.49
2016,10,15,7,45,589.0,60.0,4.7,16.5,219.5,285.14,223.03
2016,10,15,8,0,642.0,66.0,5.0,17.0,266.0,344.83,275.62
2016,10,15,8,15,678.5,70.0,5.35,17.0,311.5,398.76,323.37
2016,10,15,8,30,715.0,74.0,5.7,17.0,357.0,453.72,371.04
2016,10,15,8,45,527.5,128.0,6.1,17.5,349.5,439.04,359.44
2016,10,15,9,0,340.0,182.0,6.5,18.0,342.0,401.85,327.86
2016,10,15,9,15,569.5,134.5,6.8,18.5,429.0,520.83,426.21
2016,10,15,9,30,799.0,87.0,7.1,19.0,516.0,644.02,526.25
2016,10,15,9,45,814.0,88.5,7.45,19.5,548.0,683.49,555.54
2016,10,15,10,0,829.0,90.0,7.8,20.0,580.0,721.2,583.17
2016,10,15,10,15,838.5,91.0,7.95,20.0,605.5,752.1,606.15
2016,10,15,10,30,848.0,92.0,8.1,20.0,631.0,776.11,623.9
2016,10,15,10,45,850.5,95.0,8.3,20.0,648.0,798.15,640.35
2016,10,15,11,0,853.0,98.0,8.5,20.0,665.0,817.08,654.56
2016,10,15,11,15,646.5,183.5,8.6,20.0,617.0,756.29,607.67
2016,10,15,11,30,440.0,269.0,8.7,20.0,569.0,676.09,540.44
2016,10,15,11,45,244.0,281.5,8.8,20.0,448.5,516.8,412.99
2016,10,15,12,0,48.0,294.0,8.9,20.0,328.0,346.03,273.29
2016,10,15,12,15,24.0,176.5,8.95,20.0,193.5,199.24,156.66
2016,10,15,12,30,0.0,59.0,9.0,20.0,59.0,57.08,41.05
2016,10,15,12,45,0.0,114.0,9.05,20.0,114.0,110.79,84.78
2016,10,15,13,0,0.0,169.0,9.1,20.0,169.0,166.08,129.46
2016,10,15,13,15,80.0,228.5,9.05,20.0,278.0,298.03,238.02
2016,10,15,13,30,160.0,288.0,9.0,20.0,387.0,431.21,345.28
2016,10,15,13,45,129.5,272.0,8.95,20.0,350.0,386.74,309.58
2016,10,15,14,0,99.0,256.0,8.9,20.0,313.0,336.5,269.4
2016,10,15,14,15,54.5,217.0,8.85,19.5,248.0,260.61,208.48
2016,10,15,14,30,10.0,178.0,8.8,19.0,183.0,183.05,145.32
2016,10,15,14,45,5.0,141.5,8.8,19.0,144.0,142.32,112.29
2016,10,15,15,0,0.0,105.0,8.8,19.0,105.0,102.41,79.59
2016,10,15,15,15,0.0,82.5,8.7,18.5,82.5,79.99,61.32
2016,10,15,15,30,0.0,60.0,8.6,18.0,60.0,57.98,43.16
2016,10,15,15,45,0.0,51.0,8.5,18.0,51.0,49.27,35.89
2016,10,15,16,0,0.0,42.0,8.4,18.0,42.0,40.56,28.54
2016,10,15,16,15,0.0,33.0,8.25,17.5,33.0,31.85,21.16
2016,10,15,16,30,0.0,24.0,8.1,17.0,24.0,23.15,13.69
2016,10,15,16,45,0.0,16.5,8.0,17.0,16.5,15.91,7.36
2016,10,15,17,0,0.0,9.0,7.9,17.0,9.0,8.67,0.58
2016,10,15,17,15,0.0,4.5,7.8,17.0,4.5,4.42,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.0,4.05,15.0,4.0,0.0,0.0
2016,10,16,6,30,0.0,8.0,4.2,15.0,8.0,7.86,0.0
2016,10,16,6,45,25.5,25.0,4.35,15.5,28.5,28.69,10.43
2016,10,16,7,0,51.0,42.0,4.5,16.0,49.0,54.74,36.69
2016,10,16,7,15,71.0,62.0,4.45,16.0,75.5,83.63,61.64
2016,10,16,7,30,91.0,82.0,4.4,16.0,102.0,114.65,88.46
2016,10,16,7,45,101.5,102.5,4.35,16.5,130.0,144.9,114.56
2016,10,16,8,0,112.0,123.0,4.3,17.0,158.0,176.15,141.06
2016,10,16,8,15,118.5,143.0,4.3,17.0,185.5,205.93,166.17
2016,10,16,8,30,125.0,163.0,4.3,17.0,213.0,236.19,191.24
2016,10,16,8,45,62.5,136.5,4.35,17.5,161.5,172.99,138.92
2016,10,16,9,0,0.0,110.0,4.4,18.0,110.0,107.33,83.65
2016,10,16,9,15,0.0,92.0,4.45,18.0,92.0,89.16,68.54
2016,10,16,9,30,0.0,74.0,4.5,18.0,74.0,71.56,53.88
2016,10,16,9,45,0.0,63.0,4.55,18.0,63.0,60.91,44.98
2016,10,16,10,0,0.0,52.0,4.6,18.0,52.0,50.27,36.1
2016,10,16,10,15,0.0,56.0,4.6,18.0,56.0,54.15,39.24
2016,10,16,10,30,0.0,60.0,4.6,18.0,60.0,58.03,42.36
2016,10,16,10,45,0.0,89.5,4.7,18.5,89.5,86.62,65.61
2016,10,16,11,0,0.0,119.0,4.8,19.0,119.0,115.78,89.05
2016,10,16,11,15,0.0,124.0,4.85,19.0,124.0,120.75,92.98
2016,10,16,11,30,0.0,129.0,4.9,19.0,129.0,125.74,96.95
2016,10,16,11,45,0.0,93.0,4.95,19.0,93.0,90.03,68.05
2016,10,16,12,0,0.0,57.0,5.0,19.0,57.0,55.14,39.64
2016,10,16,12,15,8.0,148.0,5.15,19.0,153.5,151.53,118.14
2016,10,16,12,30,16.0,239.0,5.3,19.0,250.0,251.36,197.85
2016,10,16,12,45,11.5,220.5,5.5,19.0,228.0,228.36,179.53
2016,10,16,13,0,7.0,202.0,5.7,19.0,206.0,205.56,161.46
2016,10,16,13,15,3.5,151.5,5.95,19.0,153.5,151.22,118.0
2016,10,16,13,30,0.0,101.0,6.2,19.0,101.0,97.93,74.85
2016,10,16,13,45,0.0,64.5,6.45,19.5,64.5,62.38,45.78
2016,10,16,14,0,0.0,28.0,6.7,20.0,28.0,27.05,16.71
2016,10,16,14,15,0.0,40.0,6.8,19.5,40.0,38.65,26.41
2016,10,16,14,30,0.0,52.0,6.9,19.0,52.0,50.25,36.17
2016,10,16,14,45,0.0,56.0,7.0,19.0,56.0,54.12,39.47
2016,10,16,15,0,0.0,60.0,7.1,19.0,60.0,57.99,42.8
2016,10,16,15,15,0.0,53.5,7.0,18.5,53.5,51.69,37.73
2016,10,16,15,30,0.0,47.0,6.9,18.0,47.0,45.4,32.61
2016,10,16,15,45,0.0,40.0,6.85,18.0,40.0,38.62,26.94
2016,10,16,16,0,0.0,33.0,6.8,18.0,33.0,31.85,21.22
2016,10,16,16,15,0.0,26.0,6.7,17.5,26.0,25.09,15.46
2016,10,16,16,30,0.0,19.0,6.6,17.0,19.0,18.32,9.64
2016,10,16,16,45,0.0,13.0,6.5,17.0,13.0,12.53,4.56
2016,10,16,17,0,0.0,7.0,6.4,17.0,7.0,6.74,0.0
2016,10,16,17,15,0.0,3.5,6.4,16.5,3.5,3.44,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,11.5,5.0,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,23.0,10.0,1.9,14.0,11.0,11.71,0.0
2016,10,17,6,45,151.0,26.5,1.9,14.5,43.5,51.36,17.55
2016,10,17,7,0,279.0,43.0,1.9,15.0,76.0,104.79,67.99
2016,10,17,7,15,372.5,53.5,1.9,15.0,120.0,155.2,110.71
2016,10,17,7,30,466.0,64.0,1.9,15.0,164.0,216.98,163.66
2016,10,17,7,45,533.5,70.0,1.95,15.5,211.5,273.56,213.04
2016,10,17,8,0,601.0,76.0,2.0,16.0,259.0,336.17,266.6
2016,10,17,8,15,641.0,81.0,1.95,16.0,304.5,390.64,313.13
2016,10,17,8,30,681.0,86.0,1.9,16.0,350.0,447.53,360.24
2016,10,17,8,45,716.0,87.5,1.9,16.5,393.5,499.8,401.94
2016,10,17,9,0,751.0,89.0,1.9,17.0,437.0,551.73,442.15
2016,10,17,9,15,770.5,92.0,1.9,17.0,474.5,597.61,477.39
2016,10,17,9,30,790.0,95.0,1.9,17.0,512.0,642.62,511.15
2016,10,17,9,45,806.5,96.0,1.9,17.5,544.5,682.15,538.68
2016,10,17,10,0,823.0,97.0,1.9,18.0,577.0,720.01,563.67
2016,10,17,10,15,832.5,98.5,1.95,18.0,602.0,751.17,585.05
2016,10,17,10,30,842.0,100.0,2.0,18.0,627.0,779.81,604.65
2016,10,17,10,45,852.0,99.5,2.05,18.5,645.5,803.91,619.88
2016,10,17,11,0,862.0,99.0,2.1,19.0,664.0,820.35,629.78
2016,10,17,11,15,865.0,99.5,2.15,19.0,674.0,833.74,638.91
2016,10,17,11,30,868.0,100.0,2.2,19.0,684.0,843.86,645.93
2016,10,17,11,45,870.5,99.0,2.3,19.0,687.0,848.55,649.77
2016,10,17,12,0,873.0,98.0,2.4,19.0,690.0,849.86,651.43
2016,10,17,12,15,871.0,98.0,2.45,19.0,684.0,845.08,648.63
2016,10,17,12,30,869.0,98.0,2.5,19.0,678.0,836.93,643.65
2016,10,17,12,45,868.5,95.5,2.65,19.5,665.5,823.93,634.9
2016,10,17,13,0,868.0,93.0,2.8,20.0,653.0,807.62,623.87
2016,10,17,13,15,860.5,91.5,2.85,19.5,632.0,783.69,609.18
2016,10,17,13,30,853.0,90.0,2.9,19.0,611.0,756.91,592.39
2016,10,17,13,45,844.0,88.0,3.0,19.0,583.5,729.73,574.34
2016,10,17,14,0,835.0,86.0,3.1,19.0,556.0,695.93,551.25
2016,10,17,14,15,819.5,84.0,3.15,19.0,521.5,655.49,522.68
2016,10,17,14,30,804.0,82.0,3.2,19.0,487.0,613.47,490.94
2016,10,17,14,45,783.5,79.0,3.3,19.0,447.5,566.04,454.42
2016,10,17,15,0,763.0,76.0,3.4,19.0,408.0,517.99,416.41
2016,10,17,15,15,733.5,72.5,3.4,18.5,364.0,464.45,373.5
2016,10,17,15,30,704.0,69.0,3.4,18.0,320.0,411.75,329.87
2016,10,17,15,45,660.5,64.5,3.45,18.0,273.5,354.31,280.64
2016,10,17,16,0,617.0,60.0,3.5,18.0,227.0,298.87,231.84
2016,10,17,16,15,550.5,53.5,3.4,17.5,180.0,237.44,178.11
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,182.31,129.37
2016,10,17,16,45,374.5,37.0,3.25,16.5,90.5,121.52,78.34
2016,10,17,17,0,265.0,27.0,3.2,16.0,48.0,71.6,31.75
2016,10,17,17,15,132.5,13.5,3.15,15.5,24.0,25.38,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,18.0,3.05,13.0,39.0,46.21,11.47
2016,10,18,7,0,358.0,36.0,3.1,14.0,78.0,112.61,71.11
2016,10,18,7,15,450.0,44.5,3.3,14.0,123.0,165.31,116.85
2016,10,18,7,30,542.0,53.0,3.5,14.0,168.0,227.7,171.59
2016,10,18,7,45,606.5,57.5,3.7,14.5,216.0,285.16,223.08
2016,10,18,8,0,671.0,62.0,3.9,15.0,264.0,348.26,278.54
2016,10,18,8,15,402.0,110.5,4.0,15.5,237.5,309.34,251.17
2016,10,18,8,30,133.0,159.0,4.1,16.0,211.0,235.7,191.33
2016,10,18,8,45,158.0,177.5,4.2,16.5,245.5,275.18,223.7
2016,10,18,9,0,183.0,196.0,4.3,17.0,280.0,316.53,256.89
2016,10,18,9,15,512.5,137.0,4.3,17.0,400.0,480.18,392.04
2016,10,18,9,30,842.0,78.0,4.3,17.0,520.0,656.36,532.55
2016,10,18,9,45,858.0,78.5,4.3,17.5,552.5,692.91,557.31
2016,10,18,10,0,874.0,79.0,4.3,18.0,585.0,730.94,583.41
2016,10,18,10,15,883.0,80.5,4.2,18.0,610.5,762.71,605.36
2016,10,18,10,30,892.0,82.0,4.1,18.0,636.0,791.8,625.25
2016,10,18,10,45,898.5,82.5,4.05,18.5,654.5,814.9,639.7
2016,10,18,11,0,905.0,83.0,4.0,19.0,673.0,834.87,651.9
2016,10,18,11,15,908.0,83.5,3.9,19.0,683.0,848.71,660.73
2016,10,18,11,30,911.0,84.0,3.8,19.0,693.0,859.11,667.23
2016,10,18,11,45,914.5,83.0,3.75,19.5,696.0,864.75,669.46
2016,10,18,12,0,918.0,82.0,3.7,20.0,699.0,866.84,669.35
2016,10,18,12,15,916.0,82.0,3.75,20.0,693.5,861.88,666.23
2016,10,18,12,30,914.0,82.0,3.8,20.0,688.0,853.38,660.79
2016,10,18,12,45,910.0,81.0,3.85,20.0,674.5,838.64,651.06
2016,10,18,13,0,906.0,80.0,3.9,20.0,661.0,820.55,639.04
2016,10,18,13,15,899.0,79.0,3.95,20.0,640.0,796.86,623.06
2016,10,18,13,30,892.0,78.0,4.0,20.0,619.0,770.17,604.91
2016,10,18,13,45,881.5,77.0,4.1,20.0,590.5,738.08,582.93
2016,10,18,14,0,871.0,76.0,4.2,20.0,562.0,703.53,558.96
2016,10,18,14,15,856.5,74.0,4.3,20.0,527.0,662.92,530.18
2016,10,18,14,30,842.0,72.0,4.4,20.0,492.0,620.59,498.47
2016,10,18,14,45,817.5,71.0,4.5,20.0,451.5,574.72,462.61
2016,10,18,15,0,793.0,70.0,4.6,20.0,411.0,525.39,423.16
2016,10,18,15,15,764.0,66.5,4.65,19.5,366.5,470.95,379.24
2016,10,18,15,30,735.0,63.0,4.7,19.0,322.0,417.23,334.43
2016,10,18,15,45,689.0,59.5,4.8,19.0,274.0,357.53,282.96
2016,10,18,16,0,643.0,56.0,4.9,19.0,226.0,301.92,233.59
2016,10,18,16,15,577.0,49.5,4.9,18.0,179.0,239.57,179.06
2016,10,18,16,30,511.0,43.0,4.9,17.0,132.0,183.46,129.35
2016,10,18,16,45,398.0,34.0,4.9,16.5,89.0,121.98,77.4
2016,10,18,17,0,285.0,25.0,4.9,16.0,46.0,71.16,27.56
2016,10,18,17,15,142.5,12.5,5.0,15.5,23.0,24.9,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
