Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,12.5,39.0,47.3,7.76
2016,10,19,7,0,431.0,30.0,2.8,13.0,78.0,119.72,73.7
2016,10,19,7,15,517.0,37.0,2.9,13.5,124.0,172.08,120.05
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,234.42,175.13
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,291.33,226.7
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,352.59,280.9
2016,10,19,8,15,743.5,57.0,3.2,15.5,311.0,407.14,328.43
2016,10,19,8,30,778.0,60.0,3.2,16.0,357.0,463.34,375.73
2016,10,19,8,45,802.5,62.5,3.2,16.5,399.5,514.76,417.78
2016,10,19,9,0,827.0,65.0,3.2,17.0,442.0,563.46,456.46
2016,10,19,9,15,844.0,67.0,3.15,17.5,479.5,608.98,491.32
2016,10,19,9,30,861.0,69.0,3.1,18.0,517.0,653.27,523.99
2016,10,19,9,45,873.0,70.5,3.05,18.5,549.0,691.97,550.2
2016,10,19,10,0,885.0,72.0,3.0,19.0,581.0,728.55,574.47
2016,10,19,10,15,893.5,73.0,2.95,19.5,606.0,759.57,594.39
2016,10,19,10,30,902.0,74.0,2.9,20.0,631.0,787.86,612.17
2016,10,19,10,45,905.5,75.5,2.9,20.5,648.0,809.81,625.62
2016,10,19,11,0,909.0,77.0,2.9,21.0,665.0,828.51,636.82
2016,10,19,11,15,911.5,77.5,2.85,21.0,675.0,841.92,645.28
2016,10,19,11,30,914.0,78.0,2.8,21.0,685.0,851.88,651.46
2016,10,19,11,45,912.0,79.5,2.75,21.5,687.0,855.7,652.27
2016,10,19,12,0,910.0,81.0,2.7,22.0,689.0,855.96,650.81
2016,10,19,12,15,908.0,80.5,2.75,22.0,683.0,850.43,647.47
2016,10,19,12,30,906.0,80.0,2.8,22.0,677.0,841.4,641.88
2016,10,19,12,45,900.0,80.5,2.9,22.0,663.0,826.8,632.87
2016,10,19,13,0,894.0,81.0,3.0,22.0,649.0,808.95,621.63
2016,10,19,13,15,887.0,80.0,3.05,22.0,628.5,785.49,606.18
2016,10,19,13,30,880.0,79.0,3.1,22.0,608.0,759.09,588.62
2016,10,19,13,45,872.0,77.0,3.2,22.5,580.5,728.04,566.79
2016,10,19,14,0,864.0,75.0,3.3,23.0,553.0,694.43,543.0
2016,10,19,14,15,849.5,73.0,3.4,22.5,518.5,654.11,516.09
2016,10,19,14,30,835.0,71.0,3.5,22.0,484.0,612.1,485.81
2016,10,19,14,45,815.0,69.0,3.6,22.0,444.5,568.14,451.89
2016,10,19,15,0,795.0,67.0,3.7,22.0,405.0,520.42,414.17
2016,10,19,15,15,766.5,64.0,3.7,21.5,360.5,466.83,371.37
2016,10,19,15,30,738.0,61.0,3.7,21.0,316.0,413.92,327.67
2016,10,19,15,45,696.0,56.5,3.7,21.0,269.5,354.85,277.22
2016,10,19,16,0,654.0,52.0,3.7,21.0,223.0,298.54,227.75
2016,10,19,16,15,589.0,46.0,3.55,20.0,175.5,236.71,174.14
2016,10,19,16,30,524.0,40.0,3.4,19.0,128.0,181.93,125.94
2016,10,19,16,45,414.0,31.0,3.3,18.0,86.0,120.79,74.68
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,69.49,21.71
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,23.84,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.0,46.46,3.23
2016,10,20,7,0,419.0,31.0,2.5,14.0,76.0,117.75,71.69
2016,10,20,7,15,509.5,38.5,2.6,14.5,122.0,171.79,119.18
2016,10,20,7,30,600.0,46.0,2.7,15.0,168.0,234.34,173.99
2016,10,20,7,45,656.5,51.0,2.85,15.5,216.5,292.22,226.04
2016,10,20,8,0,713.0,56.0,3.0,16.0,265.0,354.77,281.04
2016,10,20,8,15,749.0,59.5,2.85,16.5,312.0,410.65,329.17
2016,10,20,8,30,785.0,63.0,2.7,17.0,359.0,468.3,376.94
2016,10,20,8,45,811.0,65.5,2.55,17.5,402.5,520.75,418.95
2016,10,20,9,0,837.0,68.0,2.4,18.0,446.0,573.3,459.41
2016,10,20,9,15,854.5,70.0,2.4,18.5,484.0,616.69,492.28
2016,10,20,9,30,872.0,72.0,2.4,19.0,522.0,661.57,525.23
2016,10,20,9,45,887.5,72.5,2.4,20.0,555.0,701.84,551.24
2016,10,20,10,0,903.0,73.0,2.4,21.0,588.0,740.16,575.33
2016,10,20,10,15,911.5,74.0,2.4,21.5,613.0,771.58,595.26
2016,10,20,10,30,920.0,75.0,2.4,22.0,638.0,800.19,613.09
2016,10,20,10,45,925.0,76.0,2.4,22.5,656.0,823.04,626.82
2016,10,20,11,0,930.0,77.0,2.4,23.0,674.0,842.64,638.32
2016,10,20,11,15,932.5,77.0,2.45,23.0,684.0,855.66,647.01
2016,10,20,11,30,935.0,77.0,2.5,23.0,694.0,865.17,653.48
2016,10,20,11,45,935.0,77.5,2.6,23.5,696.0,869.57,655.75
2016,10,20,12,0,935.0,78.0,2.7,24.0,698.0,870.35,655.7
2016,10,20,12,15,933.5,77.5,2.75,24.0,692.5,865.11,652.62
2016,10,20,12,30,932.0,77.0,2.8,24.0,687.0,856.28,647.25
2016,10,20,12,45,925.0,78.0,2.85,24.5,672.5,841.15,636.43
2016,10,20,13,0,918.0,79.0,2.9,25.0,658.0,822.69,623.47
2016,10,20,13,15,911.0,78.0,2.95,25.0,636.5,798.79,608.01
2016,10,20,13,30,904.0,77.0,3.0,25.0,615.0,771.86,590.42
2016,10,20,13,45,894.5,75.5,3.05,25.0,587.0,739.68,569.03
2016,10,20,14,0,885.0,74.0,3.1,25.0,559.0,704.96,545.67
2016,10,20,14,15,870.5,72.0,3.1,25.0,524.0,664.01,517.36
2016,10,20,14,30,856.0,70.0,3.1,25.0,489.0,621.3,485.73
2016,10,20,14,45,835.5,67.5,3.15,25.0,448.5,575.75,451.1
2016,10,20,15,0,815.0,65.0,3.2,25.0,408.0,526.43,412.72
2016,10,20,15,15,786.5,62.0,3.2,24.5,363.0,472.09,370.0
2016,10,20,15,30,758.0,59.0,3.2,24.0,318.0,418.39,326.29
2016,10,20,15,45,715.5,55.0,3.2,23.5,270.5,358.86,276.64
2016,10,20,16,0,673.0,51.0,3.2,23.0,223.0,302.1,227.71
2016,10,20,16,15,606.5,45.0,3.1,22.0,175.0,239.06,173.58
2016,10,20,16,30,540.0,39.0,3.0,21.0,127.0,182.18,124.08
2016,10,20,16,45,423.5,30.0,2.9,20.5,84.5,120.35,72.53
2016,10,20,17,0,307.0,21.0,2.8,20.0,42.0,67.53,14.94
2016,10,20,17,15,153.5,10.5,2.8,19.5,21.0,23.05,0.0
2016,10,20,17,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,15.0,2.7,14.5,35.5,43.7,0.0
2016,10,21,7,0,394.0,30.0,2.7,15.0,71.0,111.32,66.66
2016,10,21,7,15,484.5,37.5,2.65,15.5,115.5,163.7,112.68
2016,10,21,7,30,575.0,45.0,2.6,16.0,160.0,225.61,166.52
2016,10,21,7,45,631.0,50.0,2.6,16.5,207.5,280.8,215.99
2016,10,21,8,0,687.0,55.0,2.6,17.0,255.0,341.65,269.16
2016,10,21,8,15,723.0,59.0,2.5,17.5,300.5,396.64,316.34
2016,10,21,8,30,759.0,63.0,2.4,18.0,346.0,453.46,363.29
2016,10,21,8,45,784.5,65.5,2.35,18.5,388.0,504.35,404.19
2016,10,21,9,0,810.0,68.0,2.3,19.0,430.0,555.36,443.76
2016,10,21,9,15,828.0,70.0,2.3,19.5,467.5,600.9,478.13
2016,10,21,9,30,846.0,72.0,2.3,20.0,505.0,642.02,508.37
2016,10,21,9,45,856.5,74.5,2.3,21.0,536.5,680.12,533.17
2016,10,21,10,0,867.0,77.0,2.3,22.0,568.0,716.07,555.68
2016,10,21,10,15,876.0,78.5,2.35,22.0,593.0,747.39,577.08
2016,10,21,10,30,885.0,80.0,2.4,22.0,618.0,776.06,596.57
2016,10,21,10,45,889.5,81.0,2.45,22.5,635.5,797.77,610.01
2016,10,21,11,0,894.0,82.0,2.5,23.0,653.0,816.34,621.33
2016,10,21,11,15,897.5,82.5,2.55,23.0,663.0,830.28,630.73
2016,10,21,11,30,901.0,83.0,2.6,23.0,673.0,840.84,637.96
2016,10,21,11,45,900.5,83.5,2.7,23.5,675.0,844.65,639.81
2016,10,21,12,0,900.0,84.0,2.8,24.0,677.0,844.97,639.43
2016,10,21,12,15,898.0,84.0,2.9,24.0,671.0,839.99,636.79
2016,10,21,12,30,896.0,84.0,3.0,24.0,665.0,831.56,631.9
2016,10,21,12,45,645.5,168.5,3.2,24.0,582.5,720.25,554.53
2016,10,21,13,0,395.0,253.0,3.4,24.0,500.0,591.7,457.2
2016,10,21,13,15,630.5,168.0,3.55,24.0,547.5,685.03,532.24
2016,10,21,13,30,866.0,83.0,3.7,24.0,595.0,746.98,579.17
2016,10,21,13,45,802.0,95.0,3.85,24.0,551.5,695.38,542.86
2016,10,21,14,0,738.0,107.0,4.0,24.0,508.0,642.09,504.68
2016,10,21,14,15,607.5,134.0,4.1,23.5,450.0,560.4,442.92
2016,10,21,14,30,477.0,161.0,4.2,23.0,392.0,482.19,382.6
2016,10,21,14,45,621.5,116.5,4.35,23.0,391.0,502.54,400.0
2016,10,21,15,0,766.0,72.0,4.5,23.0,390.0,504.73,401.92
2016,10,21,15,15,735.5,68.5,4.55,22.5,346.5,451.07,358.67
2016,10,21,15,30,705.0,65.0,4.6,22.0,303.0,398.34,314.93
2016,10,21,15,45,659.5,60.5,4.65,21.5,256.5,340.79,266.06
2016,10,21,16,0,614.0,56.0,4.7,21.0,210.0,285.44,217.72
2016,10,21,16,15,544.0,49.0,4.7,20.0,163.5,223.62,164.2
2016,10,21,16,30,474.0,42.0,4.7,19.0,117.0,168.51,116.06
2016,10,21,16,45,354.5,32.0,4.7,18.5,76.5,108.02,65.48
2016,10,21,17,0,235.0,22.0,4.7,18.0,36.0,57.47,6.17
2016,10,21,17,15,117.5,11.0,4.7,17.5,18.0,20.26,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,178.0,16.0,3.0,12.5,34.0,41.77,0.0
2016,10,22,7,0,356.0,32.0,3.0,13.0,68.0,105.64,63.44
2016,10,22,7,15,453.5,41.0,3.05,13.5,113.0,159.05,110.49
2016,10,22,7,30,551.0,50.0,3.1,14.0,158.0,222.77,165.88
2016,10,22,7,45,613.5,55.0,3.15,14.5,206.0,279.75,217.05
2016,10,22,8,0,676.0,60.0,3.2,15.0,254.0,341.02,271.06
2016,10,22,8,15,515.5,95.5,3.15,15.0,258.0,342.42,277.01
2016,10,22,8,30,355.0,131.0,3.1,15.0,262.0,324.39,264.53
2016,10,22,8,45,547.0,104.5,3.05,15.5,334.0,418.45,342.0
2016,10,22,9,0,739.0,78.0,3.0,16.0,406.0,523.14,426.04
2016,10,22,9,15,744.5,85.5,2.95,16.5,440.0,564.2,457.29
2016,10,22,9,30,750.0,93.0,2.9,17.0,474.0,603.42,486.52
2016,10,22,9,45,799.5,92.0,2.9,17.5,521.5,661.62,529.89
2016,10,22,10,0,849.0,91.0,2.9,18.0,569.0,720.2,570.81
2016,10,22,10,15,859.5,92.5,2.9,18.0,594.5,752.34,592.89
2016,10,22,10,30,870.0,94.0,2.9,18.0,620.0,781.93,613.2
2016,10,22,10,45,876.5,95.0,2.95,18.5,638.0,805.06,627.95
2016,10,22,11,0,883.0,96.0,3.0,19.0,656.0,820.4,637.21
2016,10,22,11,15,887.0,96.5,3.0,19.0,666.5,834.56,646.67
2016,10,22,11,30,891.0,97.0,3.0,19.0,677.0,845.41,653.91
2016,10,22,11,45,892.0,97.0,3.05,19.0,679.5,849.82,657.1
2016,10,22,12,0,893.0,97.0,3.1,19.0,682.0,850.78,658.05
2016,10,22,12,15,772.0,135.0,3.15,19.0,637.5,798.07,621.06
2016,10,22,12,30,651.0,173.0,3.2,19.0,593.0,735.1,576.17
2016,10,22,12,45,642.5,171.0,3.3,19.0,578.5,718.33,564.95
2016,10,22,13,0,634.0,169.0,3.4,19.0,564.0,699.24,551.61
2016,10,22,13,15,748.5,131.5,3.45,19.0,581.5,734.04,579.2
2016,10,22,13,30,863.0,94.0,3.5,19.0,599.0,758.27,597.69
2016,10,22,13,45,852.0,92.0,3.6,19.0,571.0,725.33,574.74
2016,10,22,14,0,841.0,90.0,3.7,19.0,543.0,690.04,550.21
2016,10,22,14,15,681.5,119.0,3.7,18.5,471.0,590.9,474.62
2016,10,22,14,30,522.0,148.0,3.7,18.0,399.0,494.57,399.35
2016,10,22,14,45,621.0,111.0,3.75,18.0,384.5,494.29,400.31
2016,10,22,15,0,720.0,74.0,3.8,18.0,370.0,479.44,388.4
2016,10,22,15,15,665.5,78.0,3.8,17.5,328.0,425.46,343.92
2016,10,22,15,30,611.0,82.0,3.8,17.0,286.0,373.34,300.01
2016,10,22,15,45,572.0,74.0,3.85,17.0,241.5,318.2,252.22
2016,10,22,16,0,533.0,66.0,3.9,17.0,197.0,265.8,205.61
2016,10,22,16,15,465.0,57.0,3.8,16.5,153.0,206.83,153.96
2016,10,22,16,30,397.0,48.0,3.7,16.0,109.0,154.42,107.9
2016,10,22,16,45,288.5,35.0,3.65,15.5,70.5,97.54,59.73
2016,10,22,17,0,180.0,22.0,3.6,15.0,32.0,48.92,0.0
2016,10,22,17,15,90.0,11.0,3.55,14.5,16.0,17.83,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,40.43,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,103.7,60.86
2016,10,23,7,15,457.0,38.5,1.85,13.5,110.5,156.36,107.63
2016,10,23,7,30,554.0,47.0,1.9,14.0,155.0,219.27,162.13
2016,10,23,7,45,612.5,53.0,1.95,14.5,202.0,275.86,212.74
2016,10,23,8,0,671.0,59.0,2.0,15.0,249.0,336.39,265.77
2016,10,23,8,15,709.5,63.0,2.05,15.0,295.0,391.5,313.98
2016,10,23,8,30,748.0,67.0,2.1,15.0,341.0,448.66,362.5
2016,10,23,8,45,773.0,70.5,2.2,15.5,383.0,499.71,404.35
2016,10,23,9,0,798.0,74.0,2.3,16.0,425.0,550.84,445.0
2016,10,23,9,15,817.0,76.5,2.3,16.5,462.5,596.92,480.25
2016,10,23,9,30,836.0,79.0,2.3,17.0,500.0,641.95,513.71
2016,10,23,9,45,855.0,79.0,2.35,17.5,533.0,682.82,542.89
2016,10,23,10,0,874.0,79.0,2.4,18.0,566.0,718.23,566.7
2016,10,23,10,15,883.5,80.0,2.45,18.0,591.5,749.37,588.35
2016,10,23,10,30,893.0,81.0,2.5,18.0,617.0,777.87,608.05
2016,10,23,10,45,899.5,81.5,2.6,18.5,635.0,800.61,622.81
2016,10,23,11,0,906.0,82.0,2.7,19.0,653.0,820.25,635.43
2016,10,23,11,15,909.0,82.5,2.8,19.0,663.0,833.81,645.05
2016,10,23,11,30,912.0,83.0,2.9,19.0,673.0,843.95,652.45
2016,10,23,11,45,912.5,83.5,3.0,19.5,675.0,848.57,654.86
2016,10,23,12,0,913.0,84.0,3.1,20.0,677.0,849.65,654.97
2016,10,23,12,15,911.0,83.5,3.2,20.0,671.0,844.02,651.75
2016,10,23,12,30,909.0,83.0,3.3,20.0,665.0,834.9,646.22
2016,10,23,12,45,898.0,85.0,3.4,20.5,649.5,817.97,634.04
2016,10,23,13,0,887.0,87.0,3.5,21.0,634.0,797.94,619.75
2016,10,23,13,15,878.5,85.5,3.55,21.0,612.5,772.96,602.91
2016,10,23,13,30,870.0,84.0,3.6,21.0,591.0,745.15,583.99
2016,10,23,13,45,860.0,82.0,3.7,21.0,562.5,713.04,562.03
2016,10,23,14,0,850.0,80.0,3.8,21.0,534.0,682.15,540.79
2016,10,23,14,15,833.0,78.0,3.9,20.5,499.0,640.63,511.45
2016,10,23,14,30,816.0,76.0,4.0,20.0,464.0,597.62,479.45
2016,10,23,14,45,735.5,81.5,4.1,20.0,408.5,524.81,422.28
2016,10,23,15,0,655.0,87.0,4.2,20.0,353.0,457.75,368.43
2016,10,23,15,15,615.5,85.0,4.2,19.5,312.5,406.29,326.48
2016,10,23,15,30,576.0,83.0,4.2,19.0,272.0,356.79,284.93
2016,10,23,15,45,529.0,75.5,4.25,18.5,228.5,300.84,237.3
2016,10,23,16,0,482.0,68.0,4.3,18.0,185.0,248.49,191.57
2016,10,23,16,15,424.5,57.0,4.2,17.5,143.0,193.47,143.28
2016,10,23,16,30,367.0,46.0,4.1,17.0,101.0,144.01,99.73
2016,10,23,16,45,257.5,33.0,4.1,16.5,64.5,89.01,53.24
2016,10,23,17,0,148.0,20.0,4.1,16.0,28.0,41.88,0.0
2016,10,23,17,15,74.0,10.0,4.0,15.5,14.0,15.43,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,6.35,13.5,12.5,12.06,0.0
2016,10,24,7,0,0.0,25.0,6.6,14.0,25.0,24.24,12.83
2016,10,24,7,15,0.0,43.0,6.75,14.5,43.0,42.39,29.43
2016,10,24,7,30,0.0,61.0,6.9,15.0,61.0,60.44,45.15
2016,10,24,7,45,1.5,79.0,7.1,15.5,80.0,78.98,61.08
2016,10,24,8,0,3.0,97.0,7.3,16.0,99.0,97.68,76.93
2016,10,24,8,15,8.5,114.0,7.4,16.0,117.5,117.27,93.44
2016,10,24,8,30,14.0,131.0,7.5,16.0,136.0,137.42,110.28
2016,10,24,8,45,8.0,138.5,7.65,16.0,141.5,141.92,113.83
2016,10,24,9,0,2.0,146.0,7.8,16.0,147.0,146.01,116.89
2016,10,24,9,15,23.5,174.5,7.75,16.0,186.5,188.62,152.32
2016,10,24,9,30,45.0,203.0,7.7,16.0,226.0,239.43,194.17
2016,10,24,9,45,63.5,223.0,7.7,16.5,257.5,274.99,222.82
2016,10,24,10,0,82.0,243.0,7.7,17.0,289.0,311.63,252.08
2016,10,24,10,15,62.5,244.5,7.75,17.0,280.5,300.46,242.21
2016,10,24,10,30,43.0,246.0,7.8,17.0,272.0,288.25,231.53
2016,10,24,10,45,82.5,268.0,7.85,17.5,319.0,343.96,276.67
2016,10,24,11,0,122.0,290.0,7.9,18.0,366.0,409.4,328.8
2016,10,24,11,15,161.5,294.5,7.85,18.0,397.5,447.67,359.85
2016,10,24,11,30,201.0,299.0,7.8,18.0,429.0,486.12,390.93
2016,10,24,11,45,190.5,301.0,7.8,18.5,424.0,480.53,385.35
2016,10,24,12,0,180.0,303.0,7.8,19.0,419.0,474.19,379.34
2016,10,24,12,15,153.0,299.5,7.8,19.0,397.5,447.6,357.84
2016,10,24,12,30,126.0,296.0,7.8,19.0,376.0,420.75,336.14
2016,10,24,12,45,70.5,257.5,7.85,19.0,302.5,323.78,258.43
2016,10,24,13,0,15.0,219.0,7.9,19.0,229.0,230.14,182.21
2016,10,24,13,15,7.5,184.0,7.9,19.0,189.0,187.89,148.27
2016,10,24,13,30,0.0,149.0,7.9,19.0,149.0,146.38,114.6
2016,10,24,13,45,0.0,113.0,7.95,19.0,113.0,110.05,85.17
2016,10,24,14,0,0.0,77.0,8.0,19.0,77.0,74.47,56.09
2016,10,24,14,15,0.0,101.0,7.95,18.5,101.0,98.19,75.94
2016,10,24,14,30,0.0,125.0,7.9,18.0,125.0,122.69,96.51
2016,10,24,14,45,0.0,92.0,7.9,18.0,92.0,89.42,69.15
2016,10,24,15,0,0.0,59.0,7.9,18.0,59.0,57.01,42.26
2016,10,24,15,15,0.0,52.0,7.7,17.5,52.0,50.23,36.74
2016,10,24,15,30,0.0,45.0,7.5,17.0,45.0,43.46,31.14
2016,10,24,15,45,0.0,37.5,7.3,17.0,37.5,36.2,25.0
2016,10,24,16,0,0.0,30.0,7.1,17.0,30.0,28.95,18.78
2016,10,24,16,15,0.0,22.5,6.9,16.5,22.5,21.7,12.55
2016,10,24,16,30,0.0,15.0,6.7,16.0,15.0,14.46,6.28
2016,10,24,16,45,0.0,9.5,6.55,16.0,9.5,9.16,1.33
2016,10,24,17,0,0.0,4.0,6.4,16.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,6.4,15.5,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,6.5,15.0,8.5,8.2,0.0
2016,10,25,7,0,0.0,17.0,6.6,15.0,17.0,16.4,6.57
2016,10,25,7,15,0.0,29.5,6.6,15.0,29.5,28.48,17.84
2016,10,25,7,30,0.0,42.0,6.6,15.0,42.0,40.6,28.5
2016,10,25,7,45,0.0,56.0,6.65,15.5,56.0,54.46,40.45
2016,10,25,8,0,0.0,70.0,6.7,16.0,70.0,68.33,52.25
2016,10,25,8,15,0.0,83.5,6.7,16.5,83.5,81.72,63.46
2016,10,25,8,30,0.0,97.0,6.7,17.0,97.0,95.13,74.5
2016,10,25,8,45,30.0,137.0,6.7,17.5,150.0,156.14,125.22
2016,10,25,9,0,60.0,177.0,6.7,18.0,203.0,217.72,175.72
2016,10,25,9,15,30.0,139.5,6.75,18.0,152.5,160.09,127.88
2016,10,25,9,30,0.0,102.0,6.8,18.0,102.0,99.21,76.91
2016,10,25,9,45,0.0,130.5,6.85,18.5,130.5,127.9,100.16
2016,10,25,10,0,0.0,159.0,6.9,19.0,159.0,156.88,123.34
2016,10,25,10,15,0.0,161.0,6.9,19.0,161.0,158.72,124.61
2016,10,25,10,30,0.0,163.0,6.9,19.0,163.0,160.62,125.96
2016,10,25,10,45,5.5,188.0,6.95,19.0,191.5,190.51,150.11
2016,10,25,11,0,11.0,213.0,7.0,19.0,220.0,220.79,174.44
2016,10,25,11,15,5.5,186.5,6.9,19.0,190.0,188.88,148.51
2016,10,25,11,30,0.0,160.0,6.8,19.0,160.0,157.25,122.78
2016,10,25,11,45,0.0,140.0,6.75,19.5,140.0,136.96,106.18
2016,10,25,12,0,0.0,120.0,6.7,20.0,120.0,116.86,89.76
2016,10,25,12,15,0.0,106.5,6.6,20.0,106.5,103.4,78.89
2016,10,25,12,30,0.0,93.0,6.5,20.0,93.0,90.01,68.06
2016,10,25,12,45,0.0,87.0,6.4,20.0,87.0,84.19,63.38
2016,10,25,13,0,0.0,81.0,6.3,20.0,81.0,78.37,58.7
2016,10,25,13,15,54.5,170.0,6.2,20.0,201.0,214.47,170.71
2016,10,25,13,30,109.0,259.0,6.1,20.0,321.0,351.03,280.19
2016,10,25,13,45,54.5,187.5,6.1,20.0,218.5,231.07,183.89
2016,10,25,14,0,0.0,116.0,6.1,20.0,116.0,113.19,87.48
2016,10,25,14,15,0.0,110.5,6.0,20.0,110.5,107.78,83.31
2016,10,25,14,30,0.0,105.0,5.9,20.0,105.0,102.39,79.08
2016,10,25,14,45,0.0,59.5,5.85,20.0,59.5,57.5,42.22
2016,10,25,15,0,0.0,14.0,5.8,20.0,14.0,13.51,5.65
2016,10,25,15,15,0.0,12.5,5.7,19.5,12.5,12.06,4.48
2016,10,25,15,30,0.0,11.0,5.6,19.0,11.0,10.61,3.28
2016,10,25,15,45,0.0,9.0,5.5,19.0,9.0,8.68,1.65
2016,10,25,16,0,0.0,7.0,5.4,19.0,7.0,6.75,0.0
2016,10,25,16,15,0.0,5.5,5.15,18.5,5.5,5.3,0.0
2016,10,25,16,30,0.0,4.0,4.9,18.0,4.0,3.85,0.0
2016,10,25,16,45,0.0,2.5,4.7,17.5,2.5,2.41,0.0
2016,10,25,17,0,0.0,1.0,4.5,17.0,1.0,0.96,0.0
2016,10,25,17,15,0.0,0.5,4.45,16.5,0.5,0.49,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,177.0,13.0,3.65,13.5,28.5,34.04,0.0
2016,10,26,7,0,354.0,26.0,3.8,14.0,57.0,96.53,51.74
2016,10,26,7,15,454.0,34.0,3.85,14.5,100.0,148.07,99.72
2016,10,26,7,30,554.0,42.0,3.9,15.0,143.0,210.25,153.77
2016,10,26,7,45,614.5,47.5,4.0,15.5,189.5,265.32,203.62
2016,10,26,8,0,675.0,53.0,4.1,16.0,236.0,326.65,258.07
2016,10,26,8,15,713.0,56.5,4.05,16.5,281.0,380.64,305.63
2016,10,26,8,30,751.0,60.0,4.0,17.0,326.0,436.62,353.35
2016,10,26,8,45,778.0,62.5,3.95,17.5,367.5,487.29,395.43
2016,10,26,9,0,805.0,65.0,3.9,18.0,409.0,538.21,436.35
2016,10,26,9,15,823.5,67.5,3.95,18.5,446.0,583.86,472.17
2016,10,26,9,30,842.0,70.0,4.0,19.0,483.0,625.15,503.83
2016,10,26,9,45,857.0,70.5,4.1,19.5,514.5,663.45,531.85
2016,10,26,10,0,872.0,71.0,4.2,20.0,546.0,699.87,557.19
2016,10,26,10,15,881.5,72.0,4.25,20.0,571.0,730.72,579.09
2016,10,26,10,30,891.0,73.0,4.3,20.0,596.0,758.93,599.03
2016,10,26,10,45,894.5,75.0,4.4,20.5,613.0,780.82,613.44
2016,10,26,11,0,898.0,77.0,4.5,21.0,630.0,799.53,625.68
2016,10,26,11,15,902.0,77.5,4.6,21.0,640.5,813.66,635.94
2016,10,26,11,30,906.0,78.0,4.7,21.0,651.0,824.43,643.94
2016,10,26,11,45,904.5,79.5,4.8,21.5,653.0,828.45,645.94
2016,10,26,12,0,903.0,81.0,4.9,22.0,655.0,828.98,645.6
2016,10,26,12,15,902.5,80.5,4.85,22.0,650.0,824.56,642.28
2016,10,26,12,30,902.0,80.0,4.8,22.0,645.0,816.69,636.64
2016,10,26,12,45,895.5,81.0,4.8,22.0,631.5,802.36,626.77
2016,10,26,13,0,889.0,82.0,4.8,22.0,618.0,784.84,614.71
2016,10,26,13,15,881.5,81.0,4.7,22.0,597.0,761.24,597.77
2016,10,26,13,30,874.0,80.0,4.6,22.0,576.0,734.77,578.81
2016,10,26,13,45,862.5,78.5,4.55,22.0,548.0,702.2,555.59
2016,10,26,14,0,851.0,77.0,4.5,22.0,520.0,670.91,533.25
2016,10,26,14,15,835.0,75.0,4.35,21.5,486.0,630.24,503.02
2016,10,26,14,30,819.0,73.0,4.2,21.0,452.0,588.03,470.79
2016,10,26,14,45,797.0,70.5,4.05,21.0,412.0,540.56,432.88
2016,10,26,15,0,775.0,68.0,3.9,21.0,372.0,492.58,393.68
2016,10,26,15,15,742.0,64.5,3.7,20.5,328.0,437.99,348.93
2016,10,26,15,30,709.0,61.0,3.5,20.0,284.0,384.55,303.8
2016,10,26,15,45,661.0,56.0,3.3,19.5,238.0,325.17,252.81
2016,10,26,16,0,613.0,51.0,3.1,19.0,192.0,270.4,204.39
2016,10,26,16,15,535.0,44.5,2.75,18.5,146.0,208.23,150.15
2016,10,26,16,30,457.0,38.0,2.4,18.0,100.0,153.59,102.4
2016,10,26,16,45,228.5,31.0,2.1,17.5,62.0,79.68,43.49
2016,10,26,17,0,0.0,24.0,1.8,17.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,1.7,16.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,4.6,14.5,3.5,3.44,0.0
2016,10,27,7,0,0.0,7.0,4.9,15.0,7.0,6.74,0.0
2016,10,27,7,15,0.0,13.0,4.95,15.5,13.0,12.53,4.62
2016,10,27,7,30,0.0,19.0,5.0,16.0,19.0,18.32,9.7
2016,10,27,7,45,0.0,25.0,5.05,16.5,25.0,24.12,14.72
2016,10,27,8,0,0.0,31.0,5.1,17.0,31.0,29.92,19.69
2016,10,27,8,15,0.0,37.5,5.0,17.0,37.5,36.2,25.04
2016,10,27,8,30,0.0,44.0,4.9,17.0,44.0,42.49,30.33
2016,10,27,8,45,0.0,68.5,4.8,17.5,68.5,66.22,50.11
2016,10,27,9,0,0.0,93.0,4.7,18.0,93.0,90.51,70.09
2016,10,27,9,15,0.0,96.5,4.6,18.0,96.5,93.87,72.68
2016,10,27,9,30,0.0,100.0,4.5,18.0,100.0,97.25,75.3
2016,10,27,9,45,0.0,130.0,4.45,18.5,130.0,127.48,99.74
2016,10,27,10,0,0.0,160.0,4.4,19.0,160.0,158.06,124.09
2016,10,27,10,15,0.0,107.0,4.3,19.0,107.0,104.02,80.03
2016,10,27,10,30,0.0,54.0,4.2,19.0,54.0,52.21,37.54
2016,10,27,10,45,3.0,123.5,4.1,19.0,125.0,122.79,95.26
2016,10,27,11,0,6.0,193.0,4.0,19.0,196.0,196.17,154.09
2016,10,27,11,15,3.0,121.5,4.25,19.0,123.0,120.8,93.35
2016,10,27,11,30,0.0,50.0,4.5,19.0,50.0,48.35,34.22
2016,10,27,11,45,0.0,50.5,4.8,19.0,50.5,48.83,34.64
2016,10,27,12,0,0.0,51.0,5.1,19.0,51.0,49.31,35.03
2016,10,27,12,15,0.0,101.5,5.1,18.5,101.5,98.44,75.37
2016,10,27,12,30,0.0,152.0,5.1,18.0,152.0,149.23,116.82
2016,10,27,12,45,0.0,128.5,5.1,18.0,128.5,125.48,97.58
2016,10,27,13,0,0.0,105.0,5.1,18.0,105.0,101.95,78.51
2016,10,27,13,15,0.0,120.0,5.05,18.0,120.0,117.01,90.93
2016,10,27,13,30,0.0,135.0,5.0,18.0,135.0,132.26,103.49
2016,10,27,13,45,27.5,175.5,4.95,18.0,189.5,199.03,158.71
2016,10,27,14,0,55.0,216.0,4.9,18.0,244.0,261.72,209.89
2016,10,27,14,15,28.5,183.5,4.75,18.0,198.5,207.63,165.89
2016,10,27,14,30,2.0,151.0,4.6,18.0,153.0,151.07,119.63
2016,10,27,14,45,1.0,105.5,4.45,18.0,106.5,103.78,81.02
2016,10,27,15,0,0.0,60.0,4.3,18.0,60.0,57.98,43.1
2016,10,27,15,15,0.0,52.5,4.1,18.0,52.5,50.72,37.1
2016,10,27,15,30,0.0,45.0,3.9,18.0,45.0,43.46,31.03
2016,10,27,15,45,0.0,37.0,3.7,18.0,37.0,35.72,24.48
2016,10,27,16,0,0.0,29.0,3.5,18.0,29.0,27.99,17.87
2016,10,27,16,15,0.0,22.0,3.35,17.5,22.0,21.22,12.04
2016,10,27,16,30,0.0,15.0,3.2,17.0,15.0,14.46,6.15
2016,10,27,16,45,0.0,9.0,3.1,17.0,9.0,8.67,0.42
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,41.5,14.0,0.6,15.5,17.5,18.58,0.0
2016,10,28,7,0,83.0,28.0,0.6,16.0,35.0,46.85,23.16
2016,10,28,7,15,131.5,45.5,0.65,16.0,64.5,81.95,56.3
2016,10,28,7,30,180.0,63.0,0.7,16.0,94.0,121.37,89.82
2016,10,28,7,45,208.5,80.5,0.8,16.0,127.0,159.13,122.68
2016,10,28,8,0,237.0,98.0,0.9,16.0,160.0,199.56,157.52
2016,10,28,8,15,255.5,114.5,1.0,16.0,193.0,237.01,189.56
2016,10,28,8,30,274.0,131.0,1.1,16.0,226.0,275.76,222.03
2016,10,28,8,45,202.0,154.5,1.2,16.5,229.5,270.77,218.11
2016,10,28,9,0,130.0,178.0,1.3,17.0,233.0,264.17,212.05
2016,10,28,9,15,114.0,194.0,1.4,17.0,245.0,276.82,221.91
2016,10,28,9,30,98.0,210.0,1.5,17.0,257.0,281.57,225.24
2016,10,28,9,45,107.5,225.0,1.65,17.5,280.0,307.06,244.92
2016,10,28,10,0,117.0,240.0,1.8,18.0,303.0,340.19,270.14
2016,10,28,10,15,58.5,177.0,1.9,18.0,208.5,223.61,177.6
2016,10,28,10,30,0.0,114.0,2.0,18.0,114.0,111.0,85.67
2016,10,28,10,45,97.5,197.0,2.15,18.0,256.5,284.84,227.68
2016,10,28,11,0,195.0,280.0,2.3,18.0,399.0,454.87,359.86
2016,10,28,11,15,115.5,267.0,2.5,18.0,338.0,379.3,299.54
2016,10,28,11,30,36.0,254.0,2.7,18.0,277.0,293.26,230.95
2016,10,28,11,45,19.5,219.5,2.9,18.5,232.0,234.67,184.54
2016,10,28,12,0,3.0,185.0,3.1,19.0,187.0,185.46,144.89
2016,10,28,12,15,9.0,202.5,3.2,19.0,208.5,208.45,163.52
2016,10,28,12,30,15.0,220.0,3.3,19.0,230.0,231.55,182.05
2016,10,28,12,45,86.0,247.0,3.45,19.0,299.0,324.28,257.29
2016,10,28,13,0,157.0,274.0,3.6,19.0,368.0,416.19,330.17
2016,10,28,13,15,211.0,259.0,3.6,19.0,380.0,436.99,347.6
2016,10,28,13,30,265.0,244.0,3.6,19.0,392.0,462.71,368.77
2016,10,28,13,45,146.5,221.0,3.6,19.0,302.5,339.61,271.22
2016,10,28,14,0,28.0,198.0,3.6,19.0,213.0,223.69,177.29
2016,10,28,14,15,336.0,151.5,3.5,19.0,305.0,389.25,315.37
2016,10,28,14,30,644.0,105.0,3.4,19.0,397.0,514.6,415.47
2016,10,28,14,45,693.0,87.5,3.35,19.0,375.5,497.31,400.68
2016,10,28,15,0,742.0,70.0,3.3,19.0,354.0,472.76,380.0
2016,10,28,15,15,708.5,66.0,3.15,18.5,311.5,419.09,335.62
2016,10,28,15,30,675.0,62.0,3.0,18.0,269.0,366.69,291.07
2016,10,28,15,45,628.5,56.5,2.85,18.0,224.0,310.6,241.96
2016,10,28,16,0,582.0,51.0,2.7,18.0,179.0,256.68,193.74
2016,10,28,16,15,501.5,43.5,2.4,17.0,135.0,194.88,140.23
2016,10,28,16,30,421.0,36.0,2.1,16.0,91.0,140.97,93.33
2016,10,28,16,45,210.5,27.0,1.85,15.5,54.5,70.07,34.12
2016,10,28,17,0,0.0,18.0,1.6,15.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,1.5,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
