Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.5,3.25,14.5,2.5,2.46,0.0
2016,10,29,7,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,10,29,7,15,0.0,9.5,3.75,15.0,9.5,9.16,1.82
2016,10,29,7,30,0.0,14.0,4.0,15.0,14.0,13.5,5.68
2016,10,29,7,45,0.0,19.5,4.25,15.5,19.5,18.81,10.29
2016,10,29,8,0,0.0,25.0,4.5,16.0,25.0,24.12,14.85
2016,10,29,8,15,0.0,30.5,4.65,16.5,30.5,29.44,19.36
2016,10,29,8,30,0.0,36.0,4.8,17.0,36.0,34.75,23.81
2016,10,29,8,45,0.0,59.0,4.95,17.5,59.0,57.01,42.42
2016,10,29,9,0,0.0,82.0,5.1,18.0,82.0,79.48,60.97
2016,10,29,9,15,22.0,138.0,5.15,18.0,148.5,153.82,122.62
2016,10,29,9,30,44.0,194.0,5.2,18.0,215.0,229.35,184.18
2016,10,29,9,45,27.0,189.5,5.3,18.5,203.0,213.74,170.48
2016,10,29,10,0,10.0,185.0,5.4,19.0,191.0,191.28,151.37
2016,10,29,10,15,76.0,223.5,5.35,19.0,267.5,287.15,229.8
2016,10,29,10,30,142.0,262.0,5.3,19.0,344.0,388.51,310.81
2016,10,29,10,45,143.5,270.0,5.25,19.0,355.0,401.12,320.1
2016,10,29,11,0,145.0,278.0,5.2,19.0,366.0,413.31,329.28
2016,10,29,11,15,218.0,276.0,5.1,19.0,410.0,470.31,375.19
2016,10,29,11,30,291.0,274.0,5.0,19.0,454.0,536.79,427.45
2016,10,29,11,45,594.0,177.0,4.9,19.5,546.0,686.3,547.03
2016,10,29,12,0,897.0,80.0,4.8,20.0,638.0,814.04,640.71
2016,10,29,12,15,895.5,80.0,4.7,20.0,632.5,809.4,636.15
2016,10,29,12,30,894.0,80.0,4.6,20.0,627.0,801.36,630.04
2016,10,29,12,45,890.0,79.0,4.5,20.0,614.0,786.87,619.38
2016,10,29,13,0,886.0,78.0,4.4,20.0,601.0,769.16,606.53
2016,10,29,13,15,878.0,77.0,4.3,20.0,579.5,745.35,589.39
2016,10,29,13,30,870.0,76.0,4.2,20.0,558.0,718.73,570.34
2016,10,29,13,45,859.5,74.5,4.15,20.0,530.5,687.13,547.74
2016,10,29,14,0,849.0,73.0,4.1,20.0,503.0,653.22,523.29
2016,10,29,14,15,832.5,71.0,4.05,20.0,468.5,616.09,494.56
2016,10,29,14,30,816.0,69.0,4.0,20.0,434.0,573.95,461.37
2016,10,29,14,45,791.5,66.5,3.95,20.0,394.5,525.54,422.59
2016,10,29,15,0,767.0,64.0,3.9,20.0,355.0,476.85,382.61
2016,10,29,15,15,733.0,60.5,3.85,19.5,311.5,422.6,337.86
2016,10,29,15,30,699.0,57.0,3.8,19.0,268.0,369.61,292.73
2016,10,29,15,45,646.0,52.5,3.8,19.0,222.5,309.96,240.72
2016,10,29,16,0,593.0,48.0,3.8,19.0,177.0,255.43,191.96
2016,10,29,16,15,511.5,41.0,3.65,18.0,132.5,193.64,138.37
2016,10,29,16,30,430.0,34.0,3.5,17.0,88.0,139.83,91.4
2016,10,29,16,45,283.5,23.5,3.35,16.5,52.5,78.27,34.38
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,28.41,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,9.5,7.8,14.5,9.5,9.34,0.0
2016,10,30,7,0,0.0,19.0,8.0,15.0,19.0,18.34,5.23
2016,10,30,7,15,0.0,37.0,8.05,15.0,37.0,36.61,24.03
2016,10,30,7,30,0.0,55.0,8.1,15.0,55.0,54.78,40.08
2016,10,30,7,45,5.0,73.5,8.15,15.5,74.5,75.05,57.49
2016,10,30,8,0,10.0,92.0,8.2,16.0,94.0,95.82,75.19
2016,10,30,8,15,17.5,109.5,8.2,16.0,114.5,117.08,93.26
2016,10,30,8,30,25.0,127.0,8.2,16.0,135.0,143.01,115.1
2016,10,30,8,45,12.5,88.0,8.2,16.5,92.0,92.25,72.34
2016,10,30,9,0,0.0,49.0,8.2,17.0,49.0,47.33,34.28
2016,10,30,9,15,0.0,29.0,8.2,17.0,29.0,28.0,17.95
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,8.69,1.65
2016,10,30,9,45,0.0,33.0,8.2,17.5,33.0,31.87,21.06
2016,10,30,10,0,0.0,57.0,8.2,18.0,57.0,55.1,40.28
2016,10,30,10,15,0.0,39.0,8.1,18.0,39.0,37.68,25.75
2016,10,30,10,30,0.0,21.0,8.0,18.0,21.0,20.28,11.24
2016,10,30,10,45,326.5,88.0,7.95,18.0,283.5,358.03,297.46
2016,10,30,11,0,653.0,155.0,7.9,18.0,546.0,692.23,565.31
2016,10,30,11,15,432.5,219.5,7.75,18.0,480.0,593.27,481.62
2016,10,30,11,30,212.0,284.0,7.6,18.0,414.0,475.71,383.31
2016,10,30,11,45,223.5,283.5,7.45,18.5,421.0,485.1,390.31
2016,10,30,12,0,235.0,283.0,7.3,19.0,428.0,493.72,396.43
2016,10,30,12,15,288.0,270.0,7.15,19.0,446.5,529.19,425.34
2016,10,30,12,30,341.0,257.0,7.0,19.0,465.0,554.11,445.97
2016,10,30,12,45,170.5,167.5,6.9,19.0,271.5,318.03,257.62
2016,10,30,13,0,0.0,78.0,6.8,19.0,78.0,75.45,56.57
2016,10,30,13,15,161.0,153.5,6.7,18.5,242.0,289.45,235.84
2016,10,30,13,30,322.0,229.0,6.6,18.0,406.0,485.67,394.79
2016,10,30,13,45,330.5,214.5,6.55,18.0,388.5,466.97,380.0
2016,10,30,14,0,339.0,200.0,6.5,18.0,371.0,446.71,364.33
2016,10,30,14,15,533.0,146.0,6.4,18.0,393.0,505.72,414.34
2016,10,30,14,30,727.0,92.0,6.3,18.0,415.0,545.74,447.61
2016,10,30,14,45,521.0,116.0,6.25,18.0,337.0,425.4,348.55
2016,10,30,15,0,315.0,140.0,6.2,18.0,259.0,317.57,258.91
2016,10,30,15,15,289.5,127.0,6.05,17.5,226.0,277.47,225.48
2016,10,30,15,30,264.0,114.0,5.9,17.0,193.0,239.1,192.75
2016,10,30,15,45,375.0,87.5,5.8,17.0,178.5,243.45,192.71
2016,10,30,16,0,486.0,61.0,5.7,17.0,164.0,232.81,177.64
2016,10,30,16,15,395.0,51.5,5.5,16.5,121.5,171.33,124.32
2016,10,30,16,30,304.0,42.0,5.3,16.0,79.0,118.94,79.15
2016,10,30,16,45,152.0,28.0,5.15,15.5,46.5,59.73,24.42
2016,10,30,17,0,0.0,14.0,5.0,15.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,4.8,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,104.0,13.5,2.45,12.5,20.5,24.74,0.0
2016,10,31,7,0,208.0,27.0,2.5,13.0,41.0,67.27,24.9
2016,10,31,7,15,324.0,38.0,2.65,13.5,81.0,118.78,78.66
2016,10,31,7,30,440.0,49.0,2.8,14.0,121.0,180.21,130.88
2016,10,31,7,45,343.0,72.0,2.95,14.5,139.0,196.15,151.12
2016,10,31,8,0,246.0,95.0,3.1,15.0,157.0,198.33,157.58
2016,10,31,8,15,273.0,108.5,3.2,15.0,189.5,236.23,190.84
2016,10,31,8,30,300.0,122.0,3.3,15.0,222.0,276.22,225.24
2016,10,31,8,45,352.5,131.0,3.45,15.5,264.0,331.98,271.48
2016,10,31,9,0,405.0,140.0,3.6,16.0,306.0,386.08,315.67
2016,10,31,9,15,414.5,153.5,3.65,16.0,336.0,422.64,345.28
2016,10,31,9,30,424.0,167.0,3.7,16.0,366.0,458.69,374.0
2016,10,31,9,45,226.0,185.0,3.75,16.0,292.0,354.45,288.57
2016,10,31,10,0,28.0,203.0,3.8,16.0,218.0,229.81,184.16
2016,10,31,10,15,104.5,230.0,3.8,16.0,288.5,314.82,254.36
2016,10,31,10,30,181.0,257.0,3.8,16.0,359.0,411.34,331.66
2016,10,31,10,45,279.5,249.0,3.85,16.5,412.0,488.48,392.82
2016,10,31,11,0,378.0,241.0,3.9,17.0,465.0,559.93,448.66
2016,10,31,11,15,367.5,248.0,3.95,17.0,469.0,563.91,450.96
2016,10,31,11,30,357.0,255.0,4.0,17.0,473.0,566.29,452.39
2016,10,31,11,45,315.5,264.5,4.1,17.5,457.5,545.31,434.65
2016,10,31,12,0,274.0,274.0,4.2,18.0,442.0,522.94,415.92
2016,10,31,12,15,273.5,271.0,4.3,18.0,438.0,518.11,412.7
2016,10,31,12,30,273.0,268.0,4.4,18.0,434.0,512.21,408.6
2016,10,31,12,45,563.0,178.5,4.55,18.0,509.0,642.49,515.92
2016,10,31,13,0,853.0,89.0,4.7,18.0,584.0,755.34,603.85
2016,10,31,13,15,844.5,87.5,4.8,18.0,563.0,731.13,586.3
2016,10,31,13,30,836.0,86.0,4.9,18.0,542.0,704.21,567.39
2016,10,31,13,45,477.5,153.5,5.0,18.0,411.5,508.02,412.72
2016,10,31,14,0,119.0,221.0,5.1,18.0,281.0,316.91,255.17
2016,10,31,14,15,119.0,205.0,5.2,17.5,261.0,295.57,239.32
2016,10,31,14,30,119.0,189.0,5.3,17.0,241.0,273.96,222.59
2016,10,31,14,45,59.5,145.0,5.4,17.0,171.0,182.25,147.12
2016,10,31,15,0,0.0,101.0,5.5,17.0,101.0,99.2,77.77
2016,10,31,15,15,0.0,88.0,5.6,16.5,88.0,86.25,67.22
2016,10,31,15,30,0.0,75.0,5.7,16.0,75.0,73.33,56.49
2016,10,31,15,45,0.0,61.5,5.8,16.0,61.5,59.92,45.06
2016,10,31,16,0,0.0,48.0,5.9,16.0,48.0,46.53,33.53
2016,10,31,16,15,0.0,35.5,5.85,15.5,35.5,34.29,22.92
2016,10,31,16,30,0.0,23.0,5.8,15.0,23.0,22.2,12.26
2016,10,31,16,45,0.0,13.0,5.75,15.0,13.0,12.54,0.8
2016,10,31,17,0,0.0,3.0,5.7,15.0,3.0,2.95,0.0
2016,10,31,17,15,0.0,1.5,5.85,15.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,105.5,12.5,3.3,12.5,19.5,23.71,0.0
2016,11,1,7,0,211.0,25.0,3.2,13.0,39.0,64.84,19.39
2016,11,1,7,15,330.0,35.5,3.25,13.0,78.5,116.86,76.53
2016,11,1,7,30,449.0,46.0,3.3,13.0,118.0,178.52,129.45
2016,11,1,7,45,524.0,52.5,3.4,13.5,163.0,233.85,178.77
2016,11,1,8,0,599.0,59.0,3.5,14.0,208.0,295.92,233.61
2016,11,1,8,15,645.0,64.0,3.5,14.0,252.5,350.38,282.32
2016,11,1,8,30,691.0,69.0,3.5,14.0,297.0,407.76,332.32
2016,11,1,8,45,724.5,72.0,3.55,14.5,338.5,457.57,374.55
2016,11,1,9,0,758.0,75.0,3.6,15.0,380.0,509.77,417.41
2016,11,1,9,15,780.0,77.5,3.5,15.0,417.0,555.14,454.23
2016,11,1,9,30,802.0,80.0,3.4,15.0,454.0,599.79,489.55
2016,11,1,9,45,820.5,81.5,3.35,15.5,486.0,639.99,519.83
2016,11,1,10,0,839.0,83.0,3.3,16.0,518.0,678.62,547.69
2016,11,1,10,15,850.0,84.5,3.2,16.0,543.0,710.06,569.69
2016,11,1,10,30,861.0,86.0,3.1,16.0,568.0,739.04,589.7
2016,11,1,10,45,867.5,86.5,3.05,16.5,585.5,756.42,600.21
2016,11,1,11,0,874.0,87.0,3.0,17.0,603.0,775.09,611.72
2016,11,1,11,15,878.0,88.0,2.95,17.0,612.5,789.29,621.15
2016,11,1,11,30,882.0,89.0,2.9,17.0,622.0,800.25,628.36
2016,11,1,11,45,881.0,89.5,2.9,17.5,624.0,803.38,629.19
2016,11,1,12,0,880.0,90.0,2.9,18.0,626.0,803.14,627.8
2016,11,1,12,15,878.0,89.5,2.9,18.0,620.0,797.62,624.0
2016,11,1,12,30,876.0,89.0,2.9,18.0,614.0,788.78,617.98
2016,11,1,12,45,870.5,88.5,2.9,18.0,600.0,773.98,607.82
2016,11,1,13,0,865.0,88.0,2.9,18.0,586.0,760.52,598.76
2016,11,1,13,15,856.5,87.0,2.8,18.0,565.0,736.7,581.69
2016,11,1,13,30,848.0,86.0,2.7,18.0,544.0,710.14,562.71
2016,11,1,13,45,834.0,84.5,2.65,18.0,516.0,676.66,538.86
2016,11,1,14,0,820.0,83.0,2.6,18.0,488.0,641.1,512.34
2016,11,1,14,15,801.5,80.5,2.55,18.0,453.5,599.78,480.61
2016,11,1,14,30,783.0,78.0,2.5,18.0,419.0,557.19,447.27
2016,11,1,14,45,754.0,75.5,2.5,18.0,379.0,507.83,408.05
2016,11,1,15,0,725.0,73.0,2.5,18.0,339.0,458.62,367.92
2016,11,1,15,15,687.5,69.0,2.6,17.5,296.0,405.85,324.66
2016,11,1,15,30,650.0,65.0,2.7,17.0,253.0,353.32,280.15
2016,11,1,15,45,592.0,59.5,2.8,17.0,208.0,293.61,228.31
2016,11,1,16,0,534.0,54.0,2.9,17.0,163.0,238.42,179.33
2016,11,1,16,15,442.5,45.0,2.95,16.0,119.5,175.53,125.39
2016,11,1,16,30,351.0,36.0,3.0,15.0,76.0,121.73,78.72
2016,11,1,16,45,205.0,23.0,3.05,14.5,43.5,61.75,16.56
2016,11,1,17,0,59.0,10.0,3.1,14.0,11.0,16.19,0.0
2016,11,1,17,15,29.5,5.0,3.1,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,118.5,11.5,2.45,10.5,19.0,23.91,0.0
2016,11,2,7,0,237.0,23.0,2.5,11.0,38.0,66.18,14.27
2016,11,2,7,15,355.0,33.5,2.65,11.5,78.0,119.44,77.45
2016,11,2,7,30,473.0,44.0,2.8,12.0,118.0,181.76,131.39
2016,11,2,7,45,542.5,51.0,2.95,12.5,162.5,236.84,180.93
2016,11,2,8,0,612.0,58.0,3.1,13.0,207.0,298.09,235.45
2016,11,2,8,15,657.5,63.0,3.1,13.5,252.0,352.78,284.01
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,410.33,333.56
2016,11,2,8,45,735.0,71.0,3.1,14.5,338.5,459.76,375.33
2016,11,2,9,0,767.0,74.0,3.1,15.0,380.0,511.41,417.54
2016,11,2,9,15,788.5,76.5,2.95,15.5,417.0,556.72,453.12
2016,11,2,9,30,810.0,79.0,2.8,16.0,454.0,601.25,486.92
2016,11,2,9,45,836.5,77.5,2.7,16.5,487.0,643.45,518.25
2016,11,2,10,0,863.0,76.0,2.6,17.0,520.0,680.71,544.3
2016,11,2,10,15,873.0,77.5,2.35,17.0,545.0,711.75,564.67
2016,11,2,10,30,883.0,79.0,2.1,17.0,570.0,740.25,582.7
2016,11,2,10,45,889.5,79.5,1.9,17.5,587.0,762.23,594.88
2016,11,2,11,0,896.0,80.0,1.7,18.0,604.0,781.18,604.63
2016,11,2,11,15,899.0,80.5,1.6,18.5,614.0,794.26,611.04
2016,11,2,11,30,902.0,81.0,1.5,19.0,624.0,804.01,615.17
2016,11,2,11,45,902.5,81.0,1.4,19.5,625.5,807.83,615.26
2016,11,2,12,0,903.0,81.0,1.3,20.0,627.0,808.21,613.13
2016,11,2,12,15,901.0,81.0,1.3,20.0,621.0,803.18,609.83
2016,11,2,12,30,899.0,81.0,1.3,20.0,615.0,794.76,604.4
2016,11,2,12,45,896.0,79.5,1.3,20.0,602.0,780.51,595.12
2016,11,2,13,0,893.0,78.0,1.3,20.0,589.0,763.01,583.73
2016,11,2,13,15,885.0,77.0,1.35,20.0,567.5,739.27,568.58
2016,11,2,13,30,877.0,76.0,1.4,20.0,546.0,712.7,551.4
2016,11,2,13,45,864.0,74.5,1.5,20.0,518.0,679.48,529.74
2016,11,2,14,0,851.0,73.0,1.6,20.0,490.0,647.59,508.08
2016,11,2,14,15,834.0,71.0,1.7,20.0,456.0,606.92,478.47
2016,11,2,14,30,817.0,69.0,1.8,20.0,422.0,564.79,446.89
2016,11,2,14,45,791.0,66.5,1.9,20.0,382.0,515.99,409.22
2016,11,2,15,0,765.0,64.0,2.0,20.0,342.0,467.02,370.16
2016,11,2,15,15,730.0,60.5,2.1,19.5,298.5,412.96,326.46
2016,11,2,15,30,695.0,57.0,2.2,19.0,255.0,360.25,282.18
2016,11,2,15,45,639.5,52.0,2.3,18.5,209.5,300.08,230.74
2016,11,2,16,0,584.0,47.0,2.4,18.0,164.0,245.49,182.59
2016,11,2,16,15,497.0,39.5,2.4,17.0,120.5,183.21,128.94
2016,11,2,16,30,410.0,32.0,2.4,16.0,77.0,129.49,81.63
2016,11,2,16,45,205.0,16.0,2.45,15.5,38.5,53.65,8.52
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,123.0,10.5,3.25,10.5,18.0,23.16,0.0
2016,11,3,7,0,246.0,21.0,3.3,11.0,36.0,64.71,6.89
2016,11,3,7,15,366.0,31.0,3.45,11.5,76.0,118.39,75.51
2016,11,3,7,30,486.0,41.0,3.6,12.0,116.0,180.9,130.02
2016,11,3,7,45,557.5,48.0,3.8,12.5,161.0,236.98,180.63
2016,11,3,8,0,629.0,55.0,4.0,13.0,206.0,299.44,236.48
2016,11,3,8,15,674.0,59.5,3.95,13.5,250.5,352.59,284.21
2016,11,3,8,30,719.0,64.0,3.9,14.0,295.0,409.94,334.03
2016,11,3,8,45,751.0,67.0,3.85,14.5,337.0,461.36,377.72
2016,11,3,9,0,783.0,70.0,3.8,15.0,379.0,513.49,420.6
2016,11,3,9,15,804.0,72.5,3.65,15.5,416.0,558.98,456.76
2016,11,3,9,30,825.0,75.0,3.5,16.0,453.0,603.61,491.09
2016,11,3,9,45,845.5,75.5,3.4,17.0,485.5,644.49,520.78
2016,11,3,10,0,866.0,76.0,3.3,18.0,518.0,680.09,544.98
2016,11,3,10,15,876.0,77.0,3.05,18.5,542.5,710.57,564.41
2016,11,3,10,30,886.0,78.0,2.8,19.0,567.0,738.51,581.53
2016,11,3,10,45,892.0,79.0,2.6,19.5,584.5,760.7,594.41
2016,11,3,11,0,898.0,80.0,2.4,20.0,602.0,779.84,604.91
2016,11,3,11,15,901.5,80.5,2.25,20.0,611.5,793.31,612.76
2016,11,3,11,30,905.0,81.0,2.1,20.0,621.0,803.46,618.3
2016,11,3,11,45,904.0,81.5,1.95,20.5,622.5,806.68,617.85
2016,11,3,12,0,903.0,82.0,1.8,21.0,624.0,806.45,615.13
2016,11,3,12,15,901.0,81.5,1.65,21.0,618.0,800.87,609.97
2016,11,3,12,30,899.0,81.0,1.5,21.0,612.0,791.9,602.59
2016,11,3,12,45,892.5,81.0,1.4,21.5,598.0,776.72,590.45
2016,11,3,13,0,886.0,81.0,1.3,22.0,584.0,758.41,576.35
2016,11,3,13,15,877.5,80.0,1.3,22.0,563.0,734.49,560.65
2016,11,3,13,30,869.0,79.0,1.3,22.0,542.0,707.79,543.03
2016,11,3,13,45,854.5,78.0,1.3,22.0,513.5,678.17,523.28
2016,11,3,14,0,840.0,77.0,1.3,22.0,485.0,642.46,498.04
2016,11,3,14,15,822.5,74.5,1.3,22.0,450.5,601.34,467.96
2016,11,3,14,30,805.0,72.0,1.3,22.0,416.0,558.83,436.12
2016,11,3,14,45,662.5,86.0,1.35,22.0,351.5,466.99,366.23
2016,11,3,15,0,520.0,100.0,1.4,22.0,287.0,382.2,300.35
2016,11,3,15,15,486.0,93.0,1.4,21.5,250.0,333.18,261.4
2016,11,3,15,30,452.0,86.0,1.4,21.0,213.0,288.65,224.59
2016,11,3,15,45,507.0,67.5,1.4,20.5,186.0,268.0,204.38
2016,11,3,16,0,562.0,49.0,1.4,20.0,159.0,239.34,175.71
2016,11,3,16,15,471.5,40.5,1.4,19.5,116.0,176.42,122.27
2016,11,3,16,30,381.0,32.0,1.4,19.0,73.0,122.49,75.39
2016,11,3,16,45,190.5,16.0,1.45,18.5,36.5,50.65,2.32
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.0,16.5,20.82,0.0
2016,11,4,7,0,205.0,21.0,2.5,12.0,33.0,57.4,0.0
2016,11,4,7,15,328.5,32.0,2.45,12.5,72.0,110.73,69.67
2016,11,4,7,30,452.0,43.0,2.4,13.0,111.0,172.89,123.38
2016,11,4,7,45,526.0,50.5,2.4,13.5,155.5,228.38,172.72
2016,11,4,8,0,600.0,58.0,2.4,14.0,200.0,290.53,227.38
2016,11,4,8,15,647.0,63.0,2.25,14.5,244.5,344.94,275.15
2016,11,4,8,30,694.0,68.0,2.1,15.0,289.0,402.34,323.83
2016,11,4,8,45,725.5,72.0,1.95,15.5,330.5,451.85,364.73
2016,11,4,9,0,757.0,76.0,1.8,16.0,372.0,503.69,405.83
2016,11,4,9,15,779.5,78.5,1.6,16.5,408.5,549.01,440.14
2016,11,4,9,30,802.0,81.0,1.4,17.0,445.0,593.66,472.45
2016,11,4,9,45,818.5,83.0,1.2,18.0,476.5,632.85,498.34
2016,11,4,10,0,835.0,85.0,1.0,19.0,508.0,670.38,521.66
2016,11,4,10,15,845.5,86.5,0.8,19.5,532.5,701.19,538.89
2016,11,4,10,30,856.0,88.0,0.6,20.0,557.0,729.54,553.58
2016,11,4,10,45,864.0,89.0,0.45,20.5,574.5,752.81,564.96
2016,11,4,11,0,872.0,90.0,0.3,21.0,592.0,773.16,574.15
2016,11,4,11,15,875.5,90.5,0.35,21.0,602.0,786.43,583.08
2016,11,4,11,30,879.0,91.0,0.4,21.0,612.0,796.44,590.1
2016,11,4,11,45,880.5,90.5,0.5,21.5,614.0,795.65,589.92
2016,11,4,12,0,882.0,90.0,0.6,22.0,616.0,796.26,590.91
2016,11,4,12,15,879.5,90.0,0.75,22.0,610.0,790.95,589.94
2016,11,4,12,30,877.0,90.0,0.9,22.0,604.0,787.01,589.88
2016,11,4,12,45,874.0,88.0,1.05,22.0,590.5,772.39,582.47
2016,11,4,13,0,871.0,86.0,1.2,22.0,577.0,754.58,572.81
2016,11,4,13,15,862.5,85.0,1.2,22.0,556.0,730.83,557.26
2016,11,4,13,30,854.0,84.0,1.2,22.0,535.0,704.32,539.8
2016,11,4,13,45,841.5,82.0,1.3,22.0,507.0,671.38,518.65
2016,11,4,14,0,829.0,80.0,1.4,22.0,479.0,636.27,494.28
2016,11,4,14,15,810.5,77.5,1.4,22.0,444.5,594.97,463.9
2016,11,4,14,30,792.0,75.0,1.4,22.0,410.0,552.38,431.85
2016,11,4,14,45,766.5,72.0,1.4,22.0,371.0,504.44,394.9
2016,11,4,15,0,741.0,69.0,1.4,22.0,332.0,456.35,356.76
2016,11,4,15,15,703.5,64.5,1.4,21.5,289.0,401.33,312.79
2016,11,4,15,30,666.0,60.0,1.4,21.0,246.0,349.41,269.7
2016,11,4,15,45,610.0,54.5,1.4,20.5,201.0,290.33,219.89
2016,11,4,16,0,554.0,49.0,1.4,20.0,156.0,235.55,172.44
2016,11,4,16,15,461.5,40.5,1.35,19.5,113.0,172.78,119.29
2016,11,4,16,30,369.0,32.0,1.3,19.0,70.0,119.18,72.44
2016,11,4,16,45,184.5,16.0,1.3,18.5,35.0,49.07,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,105.0,9.5,1.5,12.5,15.0,19.89,0.0
2016,11,5,7,0,210.0,19.0,1.5,13.0,30.0,55.37,0.0
2016,11,5,7,15,330.0,30.0,1.55,13.5,68.5,108.25,66.42
2016,11,5,7,30,450.0,41.0,1.6,14.0,107.0,169.17,119.35
2016,11,5,7,45,518.0,49.0,1.65,14.5,150.0,222.94,167.05
2016,11,5,8,0,586.0,57.0,1.7,15.0,193.0,282.81,219.51
2016,11,5,8,15,632.0,62.0,1.65,15.5,236.5,335.95,265.9
2016,11,5,8,30,678.0,67.0,1.6,16.0,280.0,392.02,313.25
2016,11,5,8,45,708.0,71.5,1.55,16.5,320.5,442.05,354.4
2016,11,5,9,0,738.0,76.0,1.5,17.0,361.0,491.2,393.46
2016,11,5,9,15,627.0,107.0,1.45,17.0,365.5,491.85,393.9
2016,11,5,9,30,516.0,138.0,1.4,17.0,370.0,477.43,382.23
2016,11,5,9,45,668.0,110.5,1.35,17.5,432.5,565.93,450.36
2016,11,5,10,0,820.0,83.0,1.3,18.0,495.0,655.43,516.41
2016,11,5,10,15,781.0,95.5,1.3,18.0,503.0,663.45,520.68
2016,11,5,10,30,742.0,108.0,1.3,18.0,511.0,669.25,524.06
2016,11,5,10,45,739.0,113.5,1.35,18.5,525.5,687.43,535.88
2016,11,5,11,0,736.0,119.0,1.4,19.0,540.0,702.76,545.56
2016,11,5,11,15,671.5,143.0,1.5,19.0,532.0,688.62,535.5
2016,11,5,11,30,607.0,167.0,1.6,19.0,524.0,669.89,521.45
2016,11,5,11,45,628.0,160.5,1.7,19.5,531.0,681.74,530.3
2016,11,5,12,0,649.0,154.0,1.8,20.0,538.0,691.08,537.04
2016,11,5,12,15,753.5,119.5,1.85,20.0,561.5,731.17,566.69
2016,11,5,12,30,858.0,85.0,1.9,20.0,585.0,759.37,586.94
2016,11,5,12,45,848.0,86.0,2.0,20.0,570.0,747.75,579.63
2016,11,5,13,0,838.0,87.0,2.1,20.0,555.0,728.62,567.36
2016,11,5,13,15,661.5,133.0,2.1,20.0,494.5,639.14,502.02
2016,11,5,13,30,485.0,179.0,2.1,20.0,434.0,547.3,431.63
2016,11,5,13,45,464.5,172.5,2.1,20.0,406.5,513.39,406.71
2016,11,5,14,0,444.0,166.0,2.1,20.0,379.0,479.0,380.67
2016,11,5,14,15,462.5,149.0,2.05,19.5,356.5,456.86,364.75
2016,11,5,14,30,481.0,132.0,2.0,19.0,334.0,432.01,346.12
2016,11,5,14,45,456.5,122.0,2.0,19.0,299.0,388.9,311.76
2016,11,5,15,0,432.0,112.0,2.0,19.0,264.0,346.5,277.29
2016,11,5,15,15,404.5,101.5,2.0,18.5,229.0,303.19,241.77
2016,11,5,15,30,377.0,91.0,2.0,18.0,194.0,261.43,206.54
2016,11,5,15,45,342.5,77.0,2.05,18.0,158.0,215.15,166.62
2016,11,5,16,0,308.0,63.0,2.1,18.0,122.0,171.69,128.46
2016,11,5,16,15,250.5,48.5,2.0,17.5,87.5,124.83,88.26
2016,11,5,16,30,193.0,34.0,1.9,17.0,53.0,83.89,51.71
2016,11,5,16,45,96.5,17.0,1.8,16.5,26.5,35.4,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.0,15.0,7.0,6.88,0.0
2016,11,6,7,0,0.0,14.0,0.9,15.0,14.0,13.51,0.0
2016,11,6,7,15,9.0,31.5,0.9,15.0,32.5,34.62,20.53
2016,11,6,7,30,18.0,49.0,0.9,15.0,51.0,55.71,39.81
2016,11,6,7,45,29.5,67.5,0.95,15.5,73.0,79.5,60.19
2016,11,6,8,0,41.0,86.0,1.0,16.0,95.0,104.37,81.35
2016,11,6,8,15,48.5,104.0,1.05,16.0,117.0,128.12,101.57
2016,11,6,8,30,56.0,122.0,1.1,16.0,139.0,152.56,122.08
2016,11,6,8,45,60.5,139.0,1.15,16.5,160.0,175.0,140.39
2016,11,6,9,0,65.0,156.0,1.2,17.0,181.0,197.77,158.62
2016,11,6,9,15,48.5,165.0,1.15,17.0,184.5,199.71,159.75
2016,11,6,9,30,32.0,174.0,1.1,17.0,188.0,200.47,159.8
2016,11,6,9,45,34.0,186.5,1.1,17.5,202.5,215.94,171.62
2016,11,6,10,0,36.0,199.0,1.1,18.0,217.0,231.53,183.33
2016,11,6,10,15,23.5,194.0,1.1,18.0,206.0,210.87,166.42
2016,11,6,10,30,11.0,189.0,1.1,18.0,195.0,196.69,154.7
2016,11,6,10,45,68.0,224.0,1.1,18.5,263.0,283.93,224.23
2016,11,6,11,0,125.0,259.0,1.1,19.0,331.0,375.23,294.18
2016,11,6,11,15,129.0,264.0,1.1,19.0,339.0,385.22,301.02
2016,11,6,11,30,133.0,269.0,1.1,19.0,347.0,394.86,308.15
2016,11,6,11,45,153.0,270.0,1.1,19.0,360.0,411.96,321.39
2016,11,6,12,0,173.0,271.0,1.1,19.0,373.0,428.61,334.2
2016,11,6,12,15,215.0,264.0,1.1,19.0,389.5,452.47,353.03
2016,11,6,12,30,257.0,257.0,1.1,19.0,406.0,483.7,376.95
2016,11,6,12,45,316.5,239.0,1.1,19.5,418.0,505.3,393.55
2016,11,6,13,0,376.0,221.0,1.1,20.0,430.0,524.18,408.02
2016,11,6,13,15,444.0,196.0,1.05,20.0,433.5,546.29,425.2
2016,11,6,13,30,512.0,171.0,1.0,20.0,437.0,556.01,433.25
2016,11,6,13,45,608.5,134.0,1.0,20.0,433.5,569.83,445.03
2016,11,6,14,0,705.0,97.0,1.0,20.0,430.0,572.89,448.56
2016,11,6,14,15,630.5,106.0,1.05,19.5,388.5,514.25,405.14
2016,11,6,14,30,556.0,115.0,1.1,19.0,347.0,458.03,362.94
2016,11,6,14,45,538.0,106.5,1.15,19.0,313.0,417.09,331.25
2016,11,6,15,0,520.0,98.0,1.2,19.0,279.0,376.06,298.4
2016,11,6,15,15,492.5,88.5,1.2,18.5,242.0,329.84,260.87
2016,11,6,15,30,465.0,79.0,1.2,18.0,205.0,283.12,221.81
2016,11,6,15,45,423.5,67.5,1.2,18.0,166.5,232.95,178.71
2016,11,6,16,0,382.0,56.0,1.2,18.0,128.0,187.28,138.59
2016,11,6,16,15,310.0,44.0,1.0,17.5,91.5,134.64,93.75
2016,11,6,16,30,238.0,32.0,0.8,17.0,55.0,90.57,54.24
2016,11,6,16,45,119.0,16.0,0.65,16.5,27.5,37.33,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,14.0,9.0,8.85,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,17.71,0.0
2016,11,7,7,15,73.5,33.0,2.05,14.0,43.5,54.83,33.0
2016,11,7,7,30,147.0,48.0,2.1,14.0,69.0,93.31,66.62
2016,11,7,7,45,174.5,65.5,2.15,14.5,99.0,128.3,97.41
2016,11,7,8,0,202.0,83.0,2.2,15.0,129.0,165.82,130.19
2016,11,7,8,15,219.0,100.0,2.1,15.5,159.0,200.92,160.63
2016,11,7,8,30,236.0,117.0,2.0,16.0,189.0,237.22,191.37
2016,11,7,8,45,245.5,133.5,1.95,16.5,217.5,270.31,218.77
2016,11,7,9,0,255.0,150.0,1.9,17.0,246.0,303.66,245.65
2016,11,7,9,15,286.0,161.5,1.85,17.5,279.5,343.78,277.48
2016,11,7,9,30,317.0,173.0,1.8,18.0,313.0,385.43,309.81
2016,11,7,9,45,381.5,173.5,1.75,19.0,353.5,437.29,349.29
2016,11,7,10,0,446.0,174.0,1.7,20.0,394.0,499.85,395.57
2016,11,7,10,15,422.5,189.5,1.55,20.0,406.5,512.44,403.27
2016,11,7,10,30,399.0,205.0,1.4,20.0,419.0,514.48,403.4
2016,11,7,10,45,403.0,211.5,1.3,20.5,433.5,532.2,414.96
2016,11,7,11,0,407.0,218.0,1.2,21.0,448.0,548.6,425.18
2016,11,7,11,15,438.0,214.5,1.1,21.0,465.5,581.57,448.44
2016,11,7,11,30,469.0,211.0,1.0,21.0,483.0,605.12,464.64
2016,11,7,11,45,521.0,193.5,0.9,21.5,497.0,627.95,479.97
2016,11,7,12,0,573.0,176.0,0.8,22.0,511.0,648.72,493.54
2016,11,7,12,15,548.0,183.0,0.7,22.0,500.5,635.08,482.15
2016,11,7,12,30,523.0,190.0,0.6,22.0,490.0,619.53,469.82
2016,11,7,12,45,472.5,199.0,0.55,22.5,465.5,585.41,443.83
2016,11,7,13,0,422.0,208.0,0.5,23.0,441.0,550.67,417.53
2016,11,7,13,15,466.0,189.0,0.4,23.0,437.0,553.19,419.83
2016,11,7,13,30,510.0,170.0,0.3,23.0,433.0,552.12,419.02
2016,11,7,13,45,405.5,180.0,0.25,23.0,382.5,479.63,365.48
2016,11,7,14,0,301.0,190.0,0.2,23.0,332.0,404.67,310.06
2016,11,7,14,15,222.5,182.5,0.15,22.5,283.5,332.35,256.63
2016,11,7,14,30,144.0,175.0,0.1,22.0,235.0,271.83,210.76
2016,11,7,14,45,138.5,158.5,0.1,22.0,211.5,245.54,190.99
2016,11,7,15,0,133.0,142.0,0.1,22.0,188.0,219.4,170.66
2016,11,7,15,15,124.5,124.0,0.15,21.5,162.5,190.43,148.06
2016,11,7,15,30,116.0,106.0,0.2,21.0,137.0,162.02,125.29
2016,11,7,15,45,102.5,87.5,0.25,21.0,111.0,131.88,100.37
2016,11,7,16,0,89.0,69.0,0.3,21.0,85.0,102.92,76.01
2016,11,7,16,15,63.5,50.5,0.3,20.5,60.0,72.12,50.38
2016,11,7,16,30,38.0,32.0,0.3,20.0,35.0,43.74,25.34
2016,11,7,16,45,19.0,16.0,0.3,19.5,17.5,19.63,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
