Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,18,7,15,190.0,15.0,3.65,7.5,34.0,53.19,0.0
2016,11,18,7,30,380.0,30.0,3.7,8.0,68.0,127.03,81.59
2016,11,18,7,45,472.0,38.5,3.8,9.0,109.5,181.26,132.32
2016,11,18,8,0,564.0,47.0,3.9,10.0,151.0,244.14,188.28
2016,11,18,8,15,620.0,52.5,3.8,10.5,194.0,298.27,237.8
2016,11,18,8,30,676.0,58.0,3.7,11.0,237.0,354.56,288.21
2016,11,18,8,45,714.5,62.0,3.65,11.5,278.0,406.37,333.88
2016,11,18,9,0,753.0,66.0,3.6,12.0,319.0,459.53,379.28
2016,11,18,9,15,778.0,68.5,3.85,12.5,355.5,504.72,417.56
2016,11,18,9,30,803.0,71.0,4.1,13.0,392.0,549.47,454.53
2016,11,18,9,45,825.0,72.0,4.35,14.0,423.5,589.92,486.7
2016,11,18,10,0,847.0,73.0,4.6,15.0,455.0,629.07,517.1
2016,11,18,10,15,857.5,74.5,4.7,15.5,479.5,659.6,540.6
2016,11,18,10,30,868.0,76.0,4.8,16.0,504.0,687.71,561.2
2016,11,18,10,45,874.0,77.0,4.95,16.5,520.5,705.31,573.42
2016,11,18,11,0,880.0,78.0,5.1,17.0,537.0,724.02,586.57
2016,11,18,11,15,882.5,79.0,5.25,17.0,546.5,737.16,596.67
2016,11,18,11,30,885.0,80.0,5.4,17.0,556.0,747.13,604.5
2016,11,18,11,45,883.5,80.0,5.55,17.5,557.0,749.73,605.73
2016,11,18,12,0,882.0,80.0,5.7,18.0,558.0,749.05,604.61
2016,11,18,12,15,879.0,80.0,5.85,18.0,552.0,743.98,601.46
2016,11,18,12,30,876.0,80.0,6.0,18.0,546.0,735.69,595.97
2016,11,18,12,45,871.0,78.5,6.15,18.5,533.0,721.07,584.58
2016,11,18,13,0,866.0,77.0,6.3,19.0,520.0,703.41,570.96
2016,11,18,13,15,856.5,76.0,6.35,18.5,500.0,684.36,558.18
2016,11,18,13,30,847.0,75.0,6.4,18.0,480.0,658.46,539.78
2016,11,18,13,45,833.5,73.5,6.5,18.0,453.5,626.94,514.87
2016,11,18,14,0,820.0,72.0,6.6,18.0,427.0,593.36,487.86
2016,11,18,14,15,801.0,69.5,6.55,18.0,394.5,553.6,455.12
2016,11,18,14,30,782.0,67.0,6.5,18.0,362.0,512.63,420.72
2016,11,18,14,45,754.5,64.0,6.5,18.0,324.0,465.82,380.91
2016,11,18,15,0,727.0,61.0,6.5,18.0,286.0,419.02,340.15
2016,11,18,15,15,685.0,57.0,6.35,17.0,245.0,365.26,293.82
2016,11,18,15,30,643.0,53.0,6.2,16.0,204.0,315.2,249.23
2016,11,18,15,45,578.0,46.5,6.05,15.5,161.5,255.5,195.78
2016,11,18,16,0,513.0,40.0,5.9,15.0,119.0,200.96,146.32
2016,11,18,16,15,400.5,31.0,5.7,14.5,80.0,138.19,91.05
2016,11,18,16,30,288.0,22.0,5.5,14.0,41.0,82.94,24.04
2016,11,18,16,45,144.0,11.0,5.3,13.5,20.5,30.28,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,4.0,9.0,13.5,4.0,3.85,0.0
2016,11,19,8,0,0.0,6.0,8.9,14.0,6.0,5.78,0.0
2016,11,19,8,15,0.0,7.5,8.85,14.0,7.5,7.23,0.5
2016,11,19,8,30,0.0,9.0,8.8,14.0,9.0,8.68,1.77
2016,11,19,8,45,0.0,11.0,8.75,14.0,11.0,10.61,3.43
2016,11,19,9,0,0.0,13.0,8.7,14.0,13.0,12.54,5.09
2016,11,19,9,15,0.0,10.5,8.65,14.0,10.5,10.13,3.02
2016,11,19,9,30,0.0,8.0,8.6,14.0,8.0,7.72,0.94
2016,11,19,9,45,0.0,23.5,8.55,14.5,23.5,22.68,13.67
2016,11,19,10,0,0.0,39.0,8.5,15.0,39.0,37.67,26.31
2016,11,19,10,15,0.0,62.0,8.45,15.0,62.0,59.93,45.04
2016,11,19,10,30,0.0,85.0,8.4,15.0,85.0,82.24,63.71
2016,11,19,10,45,0.0,86.5,8.4,15.5,86.5,83.7,64.72
2016,11,19,11,0,0.0,88.0,8.4,16.0,88.0,85.17,65.75
2016,11,19,11,15,0.0,59.5,8.3,16.0,59.5,57.52,42.63
2016,11,19,11,30,0.0,31.0,8.2,16.0,31.0,29.95,19.52
2016,11,19,11,45,0.0,50.5,8.1,16.0,50.5,48.81,35.32
2016,11,19,12,0,0.0,70.0,8.0,16.0,70.0,67.69,51.09
2016,11,19,12,15,0.0,45.5,7.9,16.0,45.5,43.97,31.27
2016,11,19,12,30,0.0,21.0,7.8,16.0,21.0,20.28,11.41
2016,11,19,12,45,0.0,67.5,7.75,16.5,67.5,65.26,49.04
2016,11,19,13,0,0.0,114.0,7.7,17.0,114.0,111.45,87.32
2016,11,19,13,15,0.0,79.5,7.65,17.0,79.5,76.89,58.71
2016,11,19,13,30,0.0,45.0,7.6,17.0,45.0,43.47,30.88
2016,11,19,13,45,0.0,74.5,7.55,17.0,74.5,72.03,54.85
2016,11,19,14,0,0.0,104.0,7.5,17.0,104.0,101.84,79.82
2016,11,19,14,15,0.0,58.5,7.4,16.5,58.5,56.53,42.11
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.54,5.0
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,11.09,3.78
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.64,2.55
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,8.19,1.32
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,6.75,0.08
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.4,14.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.3,14.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.2,14.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,2.8,12.5,10.0,9.64,0.0
2016,11,20,7,30,0.0,20.0,2.8,13.0,20.0,19.3,8.95
2016,11,20,7,45,0.0,33.0,2.8,13.5,33.0,31.97,20.84
2016,11,20,8,0,0.0,46.0,2.8,14.0,46.0,44.98,32.25
2016,11,20,8,15,0.0,59.5,2.8,14.0,59.5,58.51,44.05
2016,11,20,8,30,0.0,73.0,2.8,14.0,73.0,72.04,55.73
2016,11,20,8,45,0.0,86.0,2.85,14.5,86.0,85.06,66.72
2016,11,20,9,0,0.0,99.0,2.9,15.0,99.0,98.12,77.55
2016,11,20,9,15,38.0,131.0,2.9,15.0,146.0,156.57,126.66
2016,11,20,9,30,76.0,163.0,2.9,15.0,193.0,214.88,175.03
2016,11,20,9,45,38.0,111.0,2.95,15.0,126.0,135.64,109.15
2016,11,20,10,0,0.0,59.0,3.0,15.0,59.0,57.02,42.63
2016,11,20,10,15,0.0,36.5,3.0,15.0,36.5,35.25,24.26
2016,11,20,10,30,0.0,14.0,3.0,15.0,14.0,13.51,5.82
2016,11,20,10,45,0.0,25.5,3.0,15.0,25.5,24.62,15.22
2016,11,20,11,0,0.0,37.0,3.0,15.0,37.0,35.74,24.58
2016,11,20,11,15,0.0,86.5,2.75,15.0,86.5,83.68,64.7
2016,11,20,11,30,0.0,136.0,2.5,15.0,136.0,133.85,106.07
2016,11,20,11,45,0.0,121.0,2.3,15.0,121.0,118.43,93.26
2016,11,20,12,0,0.0,106.0,2.1,15.0,106.0,103.2,80.7
2016,11,20,12,15,0.0,57.5,1.9,15.0,57.5,55.58,41.15
2016,11,20,12,30,0.0,9.0,1.7,15.0,9.0,8.69,1.71
2016,11,20,12,45,46.5,116.0,1.5,15.0,139.5,150.52,121.52
2016,11,20,13,0,93.0,223.0,1.3,15.0,270.0,300.99,242.55
2016,11,20,13,15,46.5,116.0,1.2,15.0,139.5,149.23,119.62
2016,11,20,13,30,0.0,9.0,1.1,15.0,9.0,8.69,1.72
2016,11,20,13,45,0.0,8.5,1.05,15.0,8.5,8.2,1.35
2016,11,20,14,0,0.0,8.0,1.0,15.0,8.0,7.72,0.94
2016,11,20,14,15,9.0,73.0,0.9,15.0,76.5,75.78,58.88
2016,11,20,14,30,18.0,138.0,0.8,15.0,145.0,148.76,119.45
2016,11,20,14,45,14.5,124.5,0.75,15.0,130.0,132.68,105.95
2016,11,20,15,0,11.0,111.0,0.7,15.0,115.0,116.91,92.9
2016,11,20,15,15,5.5,95.5,0.55,15.0,98.0,98.42,77.4
2016,11,20,15,30,0.0,80.0,0.4,15.0,81.0,80.45,62.22
2016,11,20,15,45,0.0,63.0,0.3,15.0,63.5,63.17,47.41
2016,11,20,16,0,0.0,46.0,0.2,15.0,46.0,45.84,32.43
2016,11,20,16,15,0.0,30.5,0.25,14.5,30.5,30.08,18.28
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,14.48,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,7.37,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.5,14.0,4.05,10.5,29.5,47.37,0.0
2016,11,21,7,30,351.0,28.0,4.2,11.0,59.0,115.75,68.55
2016,11,21,7,45,449.5,35.5,4.35,11.5,99.0,168.26,119.74
2016,11,21,8,0,548.0,43.0,4.5,12.0,139.0,230.09,174.65
2016,11,21,8,15,605.5,48.0,4.55,12.5,180.5,281.16,221.6
2016,11,21,8,30,663.0,53.0,4.6,13.0,222.0,338.12,272.72
2016,11,21,8,45,703.5,56.0,4.7,13.5,262.0,388.72,317.84
2016,11,21,9,0,744.0,59.0,4.8,14.0,302.0,440.88,363.07
2016,11,21,9,15,769.5,62.0,4.8,14.0,337.5,486.24,402.25
2016,11,21,9,30,795.0,65.0,4.8,14.0,373.0,531.27,440.22
2016,11,21,9,45,800.5,70.0,4.85,14.5,401.5,565.97,468.27
2016,11,21,10,0,806.0,75.0,4.9,15.0,430.0,598.5,493.91
2016,11,21,10,15,819.0,76.5,4.9,15.0,454.5,629.58,518.82
2016,11,21,10,30,832.0,78.0,4.9,15.0,479.0,658.52,541.66
2016,11,21,10,45,840.5,79.0,4.95,15.5,496.5,681.39,557.78
2016,11,21,11,0,849.0,80.0,5.0,16.0,514.0,701.56,571.77
2016,11,21,11,15,854.0,80.5,4.95,16.0,524.5,715.77,581.91
2016,11,21,11,30,859.0,81.0,4.9,16.0,535.0,726.93,589.83
2016,11,21,11,45,861.5,81.0,4.9,16.0,538.0,732.56,593.88
2016,11,21,12,0,864.0,81.0,4.9,16.0,541.0,734.97,595.66
2016,11,21,12,15,862.0,80.5,4.9,16.0,536.0,730.29,592.2
2016,11,21,12,30,860.0,80.0,4.9,16.0,531.0,722.41,586.48
2016,11,21,12,45,861.0,77.5,4.9,16.0,519.5,711.21,578.36
2016,11,21,13,0,862.0,75.0,4.9,16.0,508.0,692.65,564.71
2016,11,21,13,15,853.0,74.0,4.9,16.0,488.5,674.28,551.28
2016,11,21,13,30,844.0,73.0,4.9,16.0,469.0,649.08,532.08
2016,11,21,13,45,829.0,71.5,4.95,16.0,442.5,617.0,506.81
2016,11,21,14,0,814.0,70.0,5.0,16.0,416.0,582.96,479.52
2016,11,21,14,15,794.0,68.0,5.0,16.0,383.5,543.74,447.4
2016,11,21,14,30,774.0,66.0,5.0,16.0,351.0,503.36,413.64
2016,11,21,14,45,743.0,63.0,5.0,16.0,313.5,455.45,373.02
2016,11,21,15,0,712.0,60.0,5.0,16.0,276.0,407.83,331.65
2016,11,21,15,15,668.5,56.0,4.9,15.5,235.5,354.47,285.12
2016,11,21,15,30,625.0,52.0,4.8,15.0,195.0,305.0,240.64
2016,11,21,15,45,554.0,46.0,4.7,14.5,153.0,245.14,187.36
2016,11,21,16,0,483.0,40.0,4.6,14.0,111.0,190.98,138.58
2016,11,21,16,15,366.0,30.5,4.45,13.5,73.5,128.62,83.57
2016,11,21,16,30,249.0,21.0,4.3,13.0,36.0,73.43,10.47
2016,11,21,16,45,124.5,10.5,4.15,12.5,18.0,26.93,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,146.0,14.5,1.15,10.0,27.0,38.0,0.0
2016,11,22,7,30,292.0,29.0,1.2,10.0,54.0,102.77,59.27
2016,11,22,7,45,389.5,38.5,1.25,10.5,93.0,154.37,109.64
2016,11,22,8,0,487.0,48.0,1.3,11.0,132.0,214.91,162.45
2016,11,22,8,15,548.0,54.5,1.4,11.5,173.0,267.69,209.63
2016,11,22,8,30,609.0,61.0,1.5,12.0,214.0,324.97,259.81
2016,11,22,8,45,584.0,74.5,1.6,12.5,241.5,355.37,287.84
2016,11,22,9,0,559.0,88.0,1.7,13.0,269.0,382.18,311.66
2016,11,22,9,15,598.0,88.0,1.75,13.0,301.5,424.7,347.68
2016,11,22,9,30,637.0,88.0,1.8,13.0,334.0,468.14,383.58
2016,11,22,9,45,564.5,113.5,1.9,13.5,344.5,474.06,387.69
2016,11,22,10,0,492.0,139.0,2.0,14.0,355.0,471.05,384.44
2016,11,22,10,15,505.5,145.5,2.05,14.0,377.5,500.04,407.51
2016,11,22,10,30,519.0,152.0,2.1,14.0,400.0,527.97,429.24
2016,11,22,10,45,530.0,155.0,2.15,14.5,416.5,549.0,444.72
2016,11,22,11,0,541.0,158.0,2.2,15.0,433.0,568.49,458.88
2016,11,22,11,15,533.5,164.0,2.2,15.0,439.5,576.39,464.48
2016,11,22,11,30,526.0,170.0,2.2,15.0,446.0,582.13,468.48
2016,11,22,11,45,488.5,181.0,2.25,15.0,438.5,569.45,458.22
2016,11,22,12,0,451.0,192.0,2.3,15.0,431.0,554.61,446.39
2016,11,22,12,15,461.5,187.5,2.3,15.0,430.0,555.88,447.75
2016,11,22,12,30,472.0,183.0,2.3,15.0,429.0,555.26,447.56
2016,11,22,12,45,482.5,175.5,2.3,15.0,421.5,549.34,443.42
2016,11,22,13,0,493.0,168.0,2.3,15.0,414.0,541.35,437.68
2016,11,22,13,15,455.5,168.5,2.35,15.0,389.0,507.51,411.37
2016,11,22,13,30,418.0,169.0,2.4,15.0,364.0,473.45,384.73
2016,11,22,13,45,452.5,151.5,2.45,15.0,352.0,465.38,379.35
2016,11,22,14,0,487.0,134.0,2.5,15.0,340.0,453.91,370.82
2016,11,22,14,15,604.5,100.0,2.55,15.0,335.0,471.4,385.38
2016,11,22,14,30,722.0,66.0,2.6,15.0,330.0,474.12,387.23
2016,11,22,14,45,670.5,69.5,2.65,15.0,294.5,426.89,347.53
2016,11,22,15,0,619.0,73.0,2.7,15.0,259.0,379.98,307.51
2016,11,22,15,15,574.5,67.5,2.7,14.5,220.5,328.46,263.44
2016,11,22,15,30,530.0,62.0,2.7,14.0,182.0,279.37,220.27
2016,11,22,15,45,471.5,53.0,2.7,13.5,142.5,224.79,172.06
2016,11,22,16,0,413.0,44.0,2.7,13.0,103.0,174.9,127.31
2016,11,22,16,15,306.0,32.5,2.75,12.5,68.0,116.39,75.77
2016,11,22,16,30,199.0,21.0,2.8,12.0,33.0,63.94,5.26
2016,11,22,16,45,99.5,10.5,2.9,12.0,16.5,23.55,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,100.0,16.5,3.1,10.5,24.5,32.23,0.0
2016,11,23,7,30,200.0,33.0,3.1,11.0,49.0,86.62,48.56
2016,11,23,7,45,298.5,45.0,3.1,11.5,86.5,136.24,97.1
2016,11,23,8,0,397.0,57.0,3.1,12.0,124.0,194.56,147.66
2016,11,23,8,15,464.5,65.0,3.15,12.0,164.5,247.23,194.78
2016,11,23,8,30,532.0,73.0,3.2,12.0,205.0,305.04,245.95
2016,11,23,8,45,575.5,79.0,3.3,12.5,244.0,354.74,289.58
2016,11,23,9,0,619.0,85.0,3.4,13.0,283.0,406.55,333.91
2016,11,23,9,15,651.0,89.0,3.35,13.0,318.5,451.88,372.48
2016,11,23,9,30,683.0,93.0,3.3,13.0,354.0,497.63,410.48
2016,11,23,9,45,420.0,140.0,3.25,13.5,305.0,413.7,341.18
2016,11,23,10,0,157.0,187.0,3.2,14.0,256.0,301.86,247.24
2016,11,23,10,15,196.5,195.5,3.2,14.0,286.0,340.53,279.45
2016,11,23,10,30,236.0,204.0,3.2,14.0,316.0,388.23,317.95
2016,11,23,10,45,405.5,175.0,3.2,14.0,376.0,484.37,397.08
2016,11,23,11,0,575.0,146.0,3.2,14.0,436.0,577.51,472.16
2016,11,23,11,15,696.0,122.0,3.2,14.0,480.0,648.23,527.79
2016,11,23,11,30,817.0,98.0,3.2,14.0,524.0,711.63,576.12
2016,11,23,11,45,821.5,97.0,3.2,14.5,527.5,717.54,578.86
2016,11,23,12,0,826.0,96.0,3.2,15.0,531.0,720.38,579.84
2016,11,23,12,15,824.0,95.5,3.25,15.0,526.0,715.95,576.83
2016,11,23,12,30,822.0,95.0,3.3,15.0,521.0,708.45,571.69
2016,11,23,12,45,814.0,95.0,3.4,15.0,508.0,694.24,561.82
2016,11,23,13,0,806.0,95.0,3.5,15.0,495.0,677.22,549.88
2016,11,23,13,15,795.5,93.5,3.65,15.0,475.5,654.18,532.82
2016,11,23,13,30,785.0,92.0,3.8,15.0,456.0,628.71,513.51
2016,11,23,13,45,772.0,89.0,4.0,15.0,430.0,597.78,489.74
2016,11,23,14,0,759.0,86.0,4.2,15.0,404.0,567.21,465.66
2016,11,23,14,15,737.0,83.0,4.25,14.5,372.0,527.51,434.34
2016,11,23,14,30,715.0,80.0,4.3,14.0,340.0,486.97,401.48
2016,11,23,14,45,684.0,76.0,4.4,14.0,303.5,440.23,362.06
2016,11,23,15,0,653.0,72.0,4.5,14.0,267.0,393.95,321.97
2016,11,23,15,15,605.5,66.5,4.35,13.5,226.5,339.86,274.84
2016,11,23,15,30,558.0,61.0,4.2,13.0,186.0,288.4,228.89
2016,11,23,15,45,485.5,53.0,4.05,13.0,145.5,229.05,175.93
2016,11,23,16,0,413.0,45.0,3.9,13.0,105.0,175.6,127.93
2016,11,23,16,15,293.0,33.5,3.75,12.5,68.5,114.15,74.11
2016,11,23,16,30,173.0,22.0,3.6,12.0,32.0,59.75,1.3
2016,11,23,16,45,86.5,11.0,3.5,11.5,16.0,22.28,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,111.0,15.5,2.05,7.0,24.5,32.75,0.0
2016,11,24,7,30,222.0,31.0,2.1,7.0,49.0,87.9,47.2
2016,11,24,7,45,332.0,42.5,2.15,7.5,88.0,141.15,100.98
2016,11,24,8,0,442.0,54.0,2.2,8.0,127.0,204.35,156.26
2016,11,24,8,15,509.0,61.5,2.25,8.0,168.5,258.16,205.14
2016,11,24,8,30,576.0,69.0,2.3,8.0,210.0,316.99,257.85
2016,11,24,8,45,627.0,73.0,2.4,8.5,250.5,369.53,304.35
2016,11,24,9,0,678.0,77.0,2.5,9.0,291.0,424.65,351.85
2016,11,24,9,15,708.0,81.0,2.45,9.5,327.5,470.96,390.74
2016,11,24,9,30,738.0,85.0,2.4,10.0,364.0,517.44,428.58
2016,11,24,9,45,763.5,86.5,2.35,10.5,395.5,558.23,460.92
2016,11,24,10,0,789.0,88.0,2.3,11.0,427.0,595.82,489.98
2016,11,24,10,15,803.0,90.0,2.05,11.5,452.0,627.75,512.77
2016,11,24,10,30,817.0,92.0,1.8,12.0,477.0,657.61,533.08
2016,11,24,10,45,827.5,92.5,1.6,12.5,495.0,681.14,548.21
2016,11,24,11,0,838.0,93.0,1.4,13.0,513.0,702.06,560.26
2016,11,24,11,15,843.0,94.0,1.1,13.0,523.5,716.86,567.24
2016,11,24,11,30,848.0,95.0,0.8,13.0,534.0,728.64,571.4
2016,11,24,11,45,850.5,94.5,0.55,13.5,537.0,733.84,569.98
2016,11,24,12,0,853.0,94.0,0.3,14.0,540.0,735.86,566.22
2016,11,24,12,15,851.0,93.5,0.4,14.0,535.0,731.43,564.8
2016,11,24,12,30,849.0,93.0,0.5,14.0,530.0,723.84,561.38
2016,11,24,12,45,843.5,92.0,0.65,14.5,517.5,710.1,553.41
2016,11,24,13,0,838.0,91.0,0.8,15.0,505.0,693.39,543.23
2016,11,24,13,15,827.5,90.0,0.85,15.0,485.5,670.47,527.7
2016,11,24,13,30,817.0,89.0,0.9,15.0,466.0,645.01,509.73
2016,11,24,13,45,801.5,86.5,0.95,15.0,439.0,612.39,486.13
2016,11,24,14,0,786.0,84.0,1.0,15.0,412.0,577.89,460.58
2016,11,24,14,15,609.0,101.0,0.95,15.0,343.5,473.37,379.56
2016,11,24,14,30,432.0,118.0,0.9,15.0,275.0,373.12,300.61
2016,11,24,14,45,399.0,112.5,0.9,15.0,245.0,334.34,269.49
2016,11,24,15,0,366.0,107.0,0.9,15.0,215.0,296.98,238.37
2016,11,24,15,15,338.5,94.0,0.95,14.5,182.5,255.43,203.78
2016,11,24,15,30,311.0,81.0,1.0,14.0,150.0,215.53,169.6
2016,11,24,15,45,272.0,66.0,1.05,13.5,117.0,171.51,131.53
2016,11,24,16,0,233.0,51.0,1.1,13.0,84.0,130.79,95.73
2016,11,24,16,15,160.0,36.0,1.2,12.5,54.5,85.81,56.03
2016,11,24,16,30,87.0,21.0,1.3,12.0,25.0,40.63,0.0
2016,11,24,16,45,43.5,10.5,1.45,12.0,12.5,16.08,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,7,15,2.5,13.0,3.35,8.5,13.0,13.17,0.0
2016,11,25,7,30,5.0,26.0,3.4,9.0,26.0,27.17,11.62
2016,11,25,7,45,34.0,43.0,3.45,9.5,48.5,54.68,38.44
2016,11,25,8,0,63.0,60.0,3.5,10.0,71.0,86.47,66.07
2016,11,25,8,15,76.5,78.0,3.6,10.0,94.5,113.64,90.27
2016,11,25,8,30,90.0,96.0,3.7,10.0,118.0,141.91,115.31
2016,11,25,8,45,100.0,113.0,3.8,10.5,141.5,168.51,138.46
2016,11,25,9,0,110.0,130.0,3.9,11.0,165.0,195.79,161.81
2016,11,25,9,15,120.0,144.0,3.9,11.5,185.5,220.16,182.33
2016,11,25,9,30,130.0,158.0,3.9,12.0,206.0,245.06,202.95
2016,11,25,9,45,81.0,163.0,3.9,12.5,193.5,219.01,180.36
2016,11,25,10,0,32.0,168.0,3.9,13.0,181.0,195.95,159.92
2016,11,25,10,15,169.0,179.5,3.9,13.0,257.5,303.82,251.3
2016,11,25,10,30,306.0,191.0,3.9,13.0,334.0,418.8,346.07
2016,11,25,10,45,197.5,205.0,3.95,13.5,298.5,358.66,294.72
2016,11,25,11,0,89.0,219.0,4.0,14.0,263.0,294.04,239.63
2016,11,25,11,15,154.0,224.0,4.05,14.0,302.5,354.53,289.96
2016,11,25,11,30,219.0,229.0,4.1,14.0,342.0,408.02,333.91
2016,11,25,11,45,175.5,232.0,4.15,14.5,323.0,381.0,310.61
2016,11,25,12,0,132.0,235.0,4.2,15.0,304.0,353.17,286.88
2016,11,25,12,15,170.5,231.5,4.2,15.0,319.5,376.55,306.64
2016,11,25,12,30,209.0,228.0,4.2,15.0,335.0,399.05,325.43
2016,11,25,12,45,211.0,222.0,4.2,15.0,328.0,391.66,319.68
2016,11,25,13,0,213.0,216.0,4.2,15.0,321.0,383.56,313.44
2016,11,25,13,15,286.5,196.5,4.2,15.0,331.5,415.11,340.26
2016,11,25,13,30,360.0,177.0,4.2,15.0,342.0,434.97,357.42
2016,11,25,13,45,265.5,177.0,4.2,15.0,295.5,367.13,301.57
2016,11,25,14,0,171.0,177.0,4.2,15.0,249.0,296.54,243.2
2016,11,25,14,15,203.5,160.5,4.2,14.5,239.0,291.62,240.24
2016,11,25,14,30,236.0,144.0,4.2,14.0,229.0,290.25,239.53
2016,11,25,14,45,220.5,131.5,4.25,14.0,204.5,260.09,213.98
2016,11,25,15,0,205.0,119.0,4.3,14.0,180.0,230.62,188.65
2016,11,25,15,15,188.5,103.0,4.2,13.5,152.5,197.5,160.16
2016,11,25,15,30,172.0,87.0,4.1,13.0,125.0,165.44,132.06
2016,11,25,15,45,151.0,69.5,4.0,13.0,97.5,131.33,101.75
2016,11,25,16,0,130.0,52.0,3.9,13.0,70.0,98.93,72.76
2016,11,25,16,15,76.5,35.5,3.85,12.5,45.5,58.8,37.66
2016,11,25,16,30,23.0,19.0,3.8,12.0,21.0,24.9,0.0
2016,11,25,16,45,11.5,9.5,3.8,12.0,10.5,10.86,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,5.8,10.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,5.6,10.0,16.0,15.44,3.52
2016,11,26,7,45,0.0,30.0,5.45,10.5,30.0,29.2,18.29
2016,11,26,8,0,0.0,44.0,5.3,11.0,44.0,43.36,30.99
2016,11,26,8,15,0.0,60.0,5.05,11.0,60.0,59.64,45.34
2016,11,26,8,30,0.0,76.0,4.8,11.0,76.0,75.9,59.58
2016,11,26,8,45,0.0,91.0,4.6,11.0,91.0,91.09,72.75
2016,11,26,9,0,0.0,106.0,4.4,11.0,106.0,106.31,85.79
2016,11,26,9,15,3.0,119.0,4.5,11.0,120.0,120.96,98.23
2016,11,26,9,30,6.0,132.0,4.6,11.0,134.0,135.89,110.82
2016,11,26,9,45,3.0,129.0,4.75,11.0,130.0,130.36,105.95
2016,11,26,10,0,0.0,126.0,4.9,11.0,126.0,124.91,101.15
2016,11,26,10,15,0.0,139.0,5.15,11.0,139.5,138.23,112.25
2016,11,26,10,30,0.0,152.0,5.4,11.0,153.0,151.64,123.38
2016,11,26,10,45,68.0,187.0,5.7,11.5,221.0,242.17,200.39
2016,11,26,11,0,136.0,222.0,6.0,12.0,289.0,337.98,280.2
2016,11,26,11,15,140.5,226.5,6.15,12.0,297.5,347.71,288.06
2016,11,26,11,30,145.0,231.0,6.3,12.0,306.0,357.11,295.83
2016,11,26,11,45,220.5,225.5,6.45,12.0,339.5,405.67,337.46
2016,11,26,12,0,296.0,220.0,6.6,12.0,373.0,462.43,385.22
2016,11,26,12,15,148.0,114.0,6.6,12.0,190.5,234.7,196.41
2016,11,26,12,30,0.0,8.0,6.6,12.0,8.0,7.72,0.94
2016,11,26,12,45,14.0,99.5,6.6,12.0,106.5,106.62,85.49
2016,11,26,13,0,28.0,191.0,6.6,12.0,205.0,219.56,180.28
2016,11,26,13,15,234.5,175.5,6.5,12.0,283.5,355.85,298.14
2016,11,26,13,30,441.0,160.0,6.4,12.0,362.0,475.97,399.56
2016,11,26,13,45,492.5,139.5,6.3,12.0,353.0,474.52,398.71
2016,11,26,14,0,544.0,119.0,6.2,12.0,344.0,468.63,394.14
2016,11,26,14,15,272.0,62.5,6.15,12.0,175.0,231.6,195.36
2016,11,26,14,30,0.0,6.0,6.1,12.0,6.0,5.79,0.0
2016,11,26,14,45,0.0,5.0,6.1,12.0,5.0,4.82,0.0
2016,11,26,15,0,0.0,4.0,6.1,12.0,4.0,3.86,0.0
2016,11,26,15,15,203.0,40.5,6.25,12.0,85.0,136.09,110.15
2016,11,26,15,30,406.0,77.0,6.4,12.0,166.0,246.4,197.88
2016,11,26,15,45,320.5,66.5,6.55,12.0,127.5,187.87,146.11
2016,11,26,16,0,235.0,56.0,6.7,12.0,89.0,136.96,101.53
2016,11,26,16,15,117.5,40.5,6.75,11.5,57.0,78.25,51.33
2016,11,26,16,30,0.0,25.0,6.8,11.0,25.0,25.76,0.0
2016,11,26,16,45,0.0,12.5,6.9,11.0,12.5,12.29,0.0
2016,11,26,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,99.0,14.0,6.4,10.0,21.0,28.65,0.0
2016,11,27,7,30,198.0,28.0,6.4,10.0,42.0,76.63,30.7
2016,11,27,7,45,326.0,37.5,6.45,10.5,80.0,132.06,91.3
2016,11,27,8,0,454.0,47.0,6.5,11.0,118.0,197.28,148.24
2016,11,27,8,15,523.0,53.5,6.55,11.0,158.5,250.48,197.11
2016,11,27,8,30,592.0,60.0,6.6,11.0,199.0,308.92,250.36
2016,11,27,8,45,644.0,63.5,6.7,11.5,239.5,361.38,297.86
2016,11,27,9,0,696.0,67.0,6.8,12.0,280.0,416.53,346.65
2016,11,27,9,15,725.5,70.0,6.7,12.0,316.0,459.86,385.26
2016,11,27,9,30,755.0,73.0,6.6,12.0,352.0,505.3,424.66
2016,11,27,9,45,661.5,95.0,6.5,12.5,354.5,502.59,422.06
2016,11,27,10,0,568.0,117.0,6.4,13.0,357.0,489.49,410.3
2016,11,27,10,15,701.0,97.5,6.25,13.0,410.5,567.74,475.64
2016,11,27,10,30,834.0,78.0,6.1,13.0,464.0,646.92,540.49
2016,11,27,10,45,844.0,79.0,5.95,13.5,482.0,670.97,558.05
2016,11,27,11,0,854.0,80.0,5.8,14.0,500.0,692.39,572.72
2016,11,27,11,15,858.5,80.5,5.65,14.0,510.0,706.55,582.76
2016,11,27,11,30,863.0,81.0,5.5,14.0,520.0,717.68,590.48
2016,11,27,11,45,863.5,81.0,5.4,14.5,523.0,722.23,592.26
2016,11,27,12,0,864.0,81.0,5.3,15.0,526.0,723.58,591.72
2016,11,27,12,15,861.0,81.0,5.2,15.0,521.0,719.21,588.04
2016,11,27,12,30,858.0,81.0,5.1,15.0,516.0,711.68,582.09
2016,11,27,12,45,712.5,112.0,5.0,15.0,467.5,639.01,524.79
2016,11,27,13,0,567.0,143.0,4.9,15.0,419.0,559.95,460.58
2016,11,27,13,15,506.0,150.5,4.7,15.0,390.0,517.68,426.04
2016,11,27,13,30,445.0,158.0,4.5,15.0,361.0,475.76,391.44
2016,11,27,13,45,389.5,157.5,4.35,15.0,327.5,429.48,353.53
2016,11,27,14,0,334.0,157.0,4.2,15.0,294.0,377.74,311.08
2016,11,27,14,15,406.5,132.5,4.1,14.5,286.5,388.28,320.58
2016,11,27,14,30,479.0,108.0,4.0,14.0,279.0,385.79,318.79
2016,11,27,14,45,441.0,103.5,3.95,14.0,247.5,344.23,283.3
2016,11,27,15,0,403.0,99.0,3.9,14.0,216.0,304.34,248.75
2016,11,27,15,15,371.5,87.5,3.75,13.5,183.0,261.43,211.57
2016,11,27,15,30,340.0,76.0,3.6,13.0,150.0,220.4,175.25
2016,11,27,15,45,292.0,62.5,3.45,12.5,116.0,173.92,134.23
2016,11,27,16,0,244.0,49.0,3.3,12.0,82.0,131.54,96.5
2016,11,27,16,15,122.0,36.5,3.2,11.5,53.0,74.14,47.73
2016,11,27,16,30,0.0,24.0,3.1,11.0,24.0,24.61,0.0
2016,11,27,16,45,0.0,12.0,3.05,11.0,12.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
