Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,14,0,81.0,167.0,3.9,15.0,199.0,224.89,183.7
2016,12,8,14,15,77.0,154.5,3.8,15.0,183.0,206.97,168.81
2016,12,8,14,30,73.0,142.0,3.7,15.0,167.0,189.22,154.05
2016,12,8,14,45,69.0,127.0,3.6,15.0,148.5,168.71,136.85
2016,12,8,15,0,65.0,112.0,3.5,15.0,130.0,148.43,119.62
2016,12,8,15,15,57.5,96.0,3.3,14.5,110.0,125.77,100.35
2016,12,8,15,30,50.0,80.0,3.1,14.0,90.0,103.67,81.29
2016,12,8,15,45,37.5,63.0,2.95,14.0,69.5,79.3,60.1
2016,12,8,16,0,25.0,46.0,2.8,14.0,49.0,55.93,39.75
2016,12,8,16,15,12.5,30.0,2.65,13.5,31.5,34.72,20.13
2016,12,8,16,30,0.0,14.0,2.5,13.0,14.0,13.51,0.0
2016,12,8,16,45,0.0,7.0,2.35,13.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,2.5,13.0,3.5,3.44,0.0
2016,12,9,7,30,0.0,7.0,2.6,13.0,7.0,6.88,0.0
2016,12,9,7,45,0.0,18.5,2.75,13.5,18.5,17.86,6.5
2016,12,9,8,0,0.0,30.0,2.9,14.0,30.0,29.04,18.08
2016,12,9,8,15,0.0,43.0,2.95,14.0,43.0,42.17,29.7
2016,12,9,8,30,0.0,56.0,3.0,14.0,56.0,55.25,41.15
2016,12,9,8,45,0.0,69.5,3.15,14.5,69.5,68.88,52.85
2016,12,9,9,0,0.0,83.0,3.3,15.0,83.0,82.52,64.41
2016,12,9,9,15,0.0,95.0,3.3,15.0,95.0,94.59,74.61
2016,12,9,9,30,0.0,107.0,3.3,15.0,107.0,106.71,84.74
2016,12,9,9,45,91.0,135.5,3.35,15.5,171.0,198.4,161.85
2016,12,9,10,0,182.0,164.0,3.4,16.0,235.0,286.42,234.38
2016,12,9,10,15,156.5,176.0,3.4,16.0,240.0,288.93,235.78
2016,12,9,10,30,131.0,188.0,3.4,16.0,245.0,289.76,235.88
2016,12,9,10,45,68.5,175.0,3.4,16.0,205.0,228.66,185.24
2016,12,9,11,0,6.0,162.0,3.4,16.0,165.0,166.57,133.06
2016,12,9,11,15,117.5,186.5,3.35,16.0,243.0,284.06,231.25
2016,12,9,11,30,229.0,211.0,3.3,16.0,321.0,390.45,317.74
2016,12,9,11,45,284.0,204.5,3.25,16.5,342.5,430.79,349.39
2016,12,9,12,0,339.0,198.0,3.2,17.0,364.0,462.46,374.27
2016,12,9,12,15,256.0,207.0,3.15,16.5,332.0,414.39,335.49
2016,12,9,12,30,173.0,216.0,3.1,16.0,300.0,357.84,289.92
2016,12,9,12,45,138.0,210.5,3.1,16.0,276.5,326.2,264.34
2016,12,9,13,0,103.0,205.0,3.1,16.0,253.0,287.25,232.7
2016,12,9,13,15,127.0,197.5,3.0,16.0,255.0,300.77,244.21
2016,12,9,13,30,151.0,190.0,2.9,16.0,257.0,305.47,248.46
2016,12,9,13,45,144.0,179.5,2.85,16.0,240.0,286.19,232.89
2016,12,9,14,0,137.0,169.0,2.8,16.0,223.0,266.89,217.27
2016,12,9,14,15,133.5,156.0,2.75,16.0,205.0,246.7,200.84
2016,12,9,14,30,130.0,143.0,2.7,16.0,187.0,226.44,184.13
2016,12,9,14,45,125.0,128.0,2.7,16.0,167.0,203.06,164.64
2016,12,9,15,0,120.0,113.0,2.7,16.0,147.0,179.81,144.94
2016,12,9,15,15,110.0,96.5,2.55,15.5,124.0,152.87,122.06
2016,12,9,15,30,100.0,80.0,2.4,15.0,101.0,126.57,99.35
2016,12,9,15,45,84.5,63.5,2.3,15.0,78.5,99.16,75.37
2016,12,9,16,0,69.0,47.0,2.2,15.0,56.0,72.97,52.32
2016,12,9,16,15,34.5,31.5,2.2,14.5,36.0,44.82,26.96
2016,12,9,16,30,0.0,16.0,2.2,14.0,16.0,15.55,0.0
2016,12,9,16,45,0.0,8.0,2.2,14.0,8.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,6.3,15.0,1.0,0.98,0.0
2016,12,10,7,30,0.0,2.0,6.3,15.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,6.5,6.35,15.0,6.5,6.26,0.0
2016,12,10,8,0,0.0,11.0,6.4,15.0,11.0,10.6,2.95
2016,12,10,8,15,0.0,16.0,6.35,15.0,16.0,15.43,7.23
2016,12,10,8,30,0.0,21.0,6.3,15.0,21.0,20.26,11.47
2016,12,10,8,45,0.0,26.0,6.25,15.0,26.0,25.09,15.69
2016,12,10,9,0,0.0,31.0,6.2,15.0,31.0,29.92,19.87
2016,12,10,9,15,0.0,35.5,6.0,15.0,35.5,34.27,23.6
2016,12,10,9,30,0.0,40.0,5.8,15.0,40.0,38.62,27.31
2016,12,10,9,45,0.0,30.5,5.65,15.0,30.5,29.44,19.47
2016,12,10,10,0,0.0,21.0,5.5,15.0,21.0,20.26,11.63
2016,12,10,10,15,0.0,38.0,5.35,15.0,38.0,36.69,25.57
2016,12,10,10,30,0.0,55.0,5.2,15.0,55.0,53.14,39.45
2016,12,10,10,45,0.0,34.0,5.05,15.0,34.0,32.83,22.23
2016,12,10,11,0,0.0,13.0,4.9,15.0,13.0,12.55,5.0
2016,12,10,11,15,0.0,38.5,4.65,15.0,38.5,37.19,25.87
2016,12,10,11,30,0.0,64.0,4.4,15.0,64.0,61.87,46.63
2016,12,10,11,45,0.0,66.5,4.15,15.0,66.5,64.29,48.64
2016,12,10,12,0,0.0,69.0,3.9,15.0,69.0,66.71,50.66
2016,12,10,12,15,0.0,45.5,3.7,15.0,45.5,43.96,31.54
2016,12,10,12,30,0.0,22.0,3.5,15.0,22.0,21.24,12.37
2016,12,10,12,45,0.0,16.5,3.35,15.0,16.5,15.93,7.87
2016,12,10,13,0,0.0,11.0,3.2,15.0,11.0,10.62,3.37
2016,12,10,13,15,0.0,30.5,3.1,15.0,30.5,29.45,19.38
2016,12,10,13,30,0.0,50.0,3.0,15.0,50.0,48.31,35.37
2016,12,10,13,45,0.0,31.0,2.95,15.0,31.0,29.93,19.83
2016,12,10,14,0,0.0,12.0,2.9,15.0,12.0,11.58,4.23
2016,12,10,14,15,0.0,11.0,2.85,14.5,11.0,10.61,3.44
2016,12,10,14,30,0.0,10.0,2.8,14.0,10.0,9.64,2.63
2016,12,10,14,45,0.0,9.0,2.8,14.0,9.0,8.68,1.8
2016,12,10,15,0,0.0,8.0,2.8,14.0,8.0,7.71,0.97
2016,12,10,15,15,0.0,6.5,2.9,14.0,6.5,6.26,0.0
2016,12,10,15,30,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,12,10,15,45,0.0,4.0,3.1,14.0,4.0,3.85,0.0
2016,12,10,16,0,0.0,3.0,3.2,14.0,3.0,2.89,0.0
2016,12,10,16,15,0.0,1.5,3.15,13.5,1.5,1.44,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,2.55,7.0,8.0,0.0,0.0
2016,12,11,7,30,0.0,16.0,2.5,7.0,16.0,15.73,0.0
2016,12,11,7,45,134.0,27.5,2.5,7.5,43.5,66.96,33.73
2016,12,11,8,0,268.0,39.0,2.5,8.0,71.0,123.59,88.25
2016,12,11,8,15,312.0,52.0,2.55,8.0,103.0,164.37,126.24
2016,12,11,8,30,356.0,65.0,2.6,8.0,135.0,208.82,166.79
2016,12,11,8,45,385.0,75.5,2.65,8.5,166.5,247.66,202.2
2016,12,11,9,0,414.0,86.0,2.7,9.0,198.0,288.16,238.26
2016,12,11,9,15,437.5,94.0,2.7,9.0,227.0,324.51,270.56
2016,12,11,9,30,461.0,102.0,2.7,9.0,256.0,361.49,302.7
2016,12,11,9,45,320.0,132.5,2.7,9.5,244.0,326.94,273.72
2016,12,11,10,0,179.0,163.0,2.7,10.0,232.0,283.09,235.94
2016,12,11,10,15,117.5,170.5,2.7,10.0,217.0,258.56,214.94
2016,12,11,10,30,56.0,178.0,2.7,10.0,202.0,223.61,184.78
2016,12,11,10,45,144.0,188.0,2.75,10.5,253.5,300.05,249.19
2016,12,11,11,0,232.0,198.0,2.8,11.0,305.0,372.28,308.67
2016,12,11,11,15,243.5,202.0,2.75,11.0,317.0,395.51,326.96
2016,12,11,11,30,255.0,206.0,2.7,11.0,329.0,410.34,338.76
2016,12,11,11,45,299.5,201.0,2.7,11.5,346.5,437.06,360.24
2016,12,11,12,0,344.0,196.0,2.7,12.0,364.0,463.12,380.91
2016,12,11,12,15,366.5,190.0,2.7,12.0,368.0,471.53,387.92
2016,12,11,12,30,389.0,184.0,2.7,12.0,372.0,478.51,393.87
2016,12,11,12,45,300.0,193.0,2.75,12.5,336.5,424.81,349.16
2016,12,11,13,0,211.0,202.0,2.8,13.0,301.0,364.02,298.79
2016,12,11,13,15,167.5,196.0,2.9,13.0,272.5,325.64,267.58
2016,12,11,13,30,124.0,190.0,3.0,13.0,244.0,288.3,236.78
2016,12,11,13,45,62.0,118.5,3.1,13.0,145.5,159.62,130.47
2016,12,11,14,0,0.0,47.0,3.2,13.0,47.0,45.4,33.22
2016,12,11,14,15,0.0,43.5,3.1,12.5,43.5,42.01,30.49
2016,12,11,14,30,0.0,40.0,3.0,12.0,40.0,38.62,27.68
2016,12,11,14,45,0.0,35.5,2.9,12.0,35.5,34.27,23.95
2016,12,11,15,0,0.0,31.0,2.8,12.0,31.0,29.92,20.19
2016,12,11,15,15,0.0,26.0,2.6,11.5,26.0,25.09,16.02
2016,12,11,15,30,0.0,21.0,2.4,11.0,21.0,20.26,11.8
2016,12,11,15,45,0.0,16.5,2.25,10.5,16.5,15.91,7.95
2016,12,11,16,0,0.0,12.0,2.1,10.0,12.0,11.57,4.07
2016,12,11,16,15,0.0,7.5,2.05,9.5,7.5,7.23,0.0
2016,12,11,16,30,0.0,3.0,2.0,9.0,3.0,2.89,0.0
2016,12,11,16,45,0.0,1.5,2.0,9.0,1.5,1.47,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,2.7,7.0,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,2.7,7.0,18.0,17.69,0.0
2016,12,12,7,45,213.0,25.5,2.75,7.5,50.0,81.28,38.55
2016,12,12,8,0,426.0,33.0,2.8,8.0,82.0,158.82,111.73
2016,12,12,8,15,503.0,39.5,2.85,8.5,120.5,210.32,159.42
2016,12,12,8,30,580.0,46.0,2.9,9.0,159.0,268.14,211.6
2016,12,12,8,45,625.0,51.0,2.95,9.5,197.0,315.3,254.98
2016,12,12,9,0,670.0,56.0,3.0,10.0,235.0,366.78,300.89
2016,12,12,9,15,702.5,59.5,2.85,10.0,270.5,412.5,341.33
2016,12,12,9,30,735.0,63.0,2.7,10.0,306.0,458.7,380.99
2016,12,12,9,45,577.0,97.0,2.6,10.5,299.5,436.9,363.24
2016,12,12,10,0,419.0,131.0,2.5,11.0,293.0,398.63,331.23
2016,12,12,10,15,547.5,112.5,2.4,11.0,338.0,470.11,390.56
2016,12,12,10,30,676.0,94.0,2.3,11.0,383.0,543.76,449.93
2016,12,12,10,45,591.0,121.0,2.2,11.0,382.0,532.81,439.43
2016,12,12,11,0,506.0,148.0,2.1,11.0,381.0,513.45,422.7
2016,12,12,11,15,497.0,154.5,2.15,11.0,388.0,521.63,429.24
2016,12,12,11,30,488.0,161.0,2.2,11.0,395.0,527.79,433.92
2016,12,12,11,45,406.5,180.0,2.25,11.5,376.0,495.48,406.49
2016,12,12,12,0,325.0,199.0,2.3,12.0,357.0,453.09,371.33
2016,12,12,12,15,309.0,200.0,2.3,12.0,350.0,442.79,363.18
2016,12,12,12,30,293.0,201.0,2.3,12.0,343.0,431.49,354.03
2016,12,12,12,45,310.0,193.5,2.35,12.0,341.0,432.13,355.17
2016,12,12,13,0,327.0,186.0,2.4,12.0,339.0,431.36,355.09
2016,12,12,13,15,294.5,183.5,2.4,12.0,317.0,402.27,331.48
2016,12,12,13,30,262.0,181.0,2.4,12.0,295.0,373.34,307.94
2016,12,12,13,45,212.5,174.5,2.45,12.0,263.5,322.62,266.6
2016,12,12,14,0,163.0,168.0,2.5,12.0,232.0,281.21,232.32
2016,12,12,14,15,155.5,156.0,2.5,11.5,213.5,259.24,214.66
2016,12,12,14,30,148.0,144.0,2.5,11.0,195.0,237.37,196.7
2016,12,12,14,45,142.0,129.0,2.5,11.0,173.5,212.89,175.95
2016,12,12,15,0,136.0,114.0,2.5,11.0,152.0,188.57,154.97
2016,12,12,15,15,124.5,98.0,2.4,10.5,129.0,160.98,131.11
2016,12,12,15,30,113.0,82.0,2.3,10.0,106.0,134.12,107.48
2016,12,12,15,45,96.0,65.0,2.25,10.0,82.0,105.02,81.59
2016,12,12,16,0,79.0,48.0,2.2,10.0,58.0,77.23,56.72
2016,12,12,16,15,39.5,32.5,2.2,10.0,37.5,47.35,29.55
2016,12,12,16,30,0.0,17.0,2.2,10.0,17.0,16.62,0.0
2016,12,12,16,45,0.0,8.5,2.25,10.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.2,9.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.2,9.0,2.0,1.97,0.0
2016,12,13,7,45,0.0,7.5,1.3,9.5,7.5,7.23,0.0
2016,12,13,8,0,0.0,13.0,1.4,10.0,13.0,12.53,4.65
2016,12,13,8,15,0.0,19.5,1.4,10.5,19.5,18.81,10.32
2016,12,13,8,30,0.0,26.0,1.4,11.0,26.0,25.09,15.89
2016,12,13,8,45,0.0,32.5,1.4,11.5,32.5,31.37,21.41
2016,12,13,9,0,0.0,39.0,1.4,12.0,39.0,37.65,26.85
2016,12,13,9,15,0.0,45.0,1.3,12.0,45.0,43.46,31.88
2016,12,13,9,30,0.0,51.0,1.2,12.0,51.0,49.27,36.86
2016,12,13,9,45,0.0,56.5,1.1,12.5,56.5,54.59,41.3
2016,12,13,10,0,0.0,62.0,1.0,13.0,62.0,59.92,45.69
2016,12,13,10,15,200.0,108.0,1.0,13.0,193.5,243.12,201.54
2016,12,13,10,30,400.0,154.0,1.0,13.0,325.0,433.65,353.75
2016,12,13,10,45,435.5,154.5,1.05,13.0,348.0,465.68,377.71
2016,12,13,11,0,471.0,155.0,1.1,13.0,371.0,497.49,402.63
2016,12,13,11,15,463.0,161.5,1.15,13.0,378.5,505.92,408.9
2016,12,13,11,30,455.0,168.0,1.2,13.0,386.0,512.47,413.88
2016,12,13,11,45,347.5,189.5,1.25,13.0,357.0,456.68,369.54
2016,12,13,12,0,240.0,211.0,1.3,13.0,328.0,407.52,329.78
2016,12,13,12,15,133.5,199.5,1.35,13.0,264.5,311.66,253.01
2016,12,13,12,30,27.0,188.0,1.4,13.0,201.0,208.94,168.58
2016,12,13,12,45,44.0,192.0,1.45,13.5,213.0,232.67,188.38
2016,12,13,13,0,61.0,196.0,1.5,14.0,225.0,248.63,201.34
2016,12,13,13,15,30.5,105.5,1.5,13.5,120.0,126.93,101.96
2016,12,13,13,30,0.0,15.0,1.5,13.0,15.0,14.48,6.76
2016,12,13,13,45,0.0,15.5,1.55,13.0,15.5,14.96,7.22
2016,12,13,14,0,0.0,16.0,1.6,13.0,16.0,15.44,7.64
2016,12,13,14,15,0.0,14.5,1.65,13.0,14.5,13.99,6.41
2016,12,13,14,30,0.0,13.0,1.7,13.0,13.0,12.54,5.17
2016,12,13,14,45,0.0,11.5,1.8,13.0,11.5,11.09,3.92
2016,12,13,15,0,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,12,13,15,15,0.0,8.5,1.8,12.5,8.5,8.19,1.41
2016,12,13,15,30,0.0,7.0,1.7,12.0,7.0,6.75,0.15
2016,12,13,15,45,0.0,5.5,1.65,12.0,5.5,5.3,0.0
2016,12,13,16,0,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,12,13,16,15,0.0,2.5,1.75,12.0,2.5,2.41,0.0
2016,12,13,16,30,0.0,1.0,1.9,12.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,2.1,12.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,5.05,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,5.2,12.0,8.0,7.86,0.0
2016,12,14,7,45,19.0,23.5,5.35,12.5,25.5,28.48,9.22
2016,12,14,8,0,38.0,39.0,5.5,13.0,43.0,54.8,37.39
2016,12,14,8,15,54.5,55.5,5.55,13.0,64.5,79.59,59.56
2016,12,14,8,30,71.0,72.0,5.6,13.0,86.0,105.71,82.57
2016,12,14,8,45,81.0,88.5,5.65,13.5,107.5,130.61,104.41
2016,12,14,9,0,91.0,105.0,5.7,14.0,129.0,156.22,126.58
2016,12,14,9,15,97.0,120.5,5.7,14.0,149.0,179.41,146.66
2016,12,14,9,30,103.0,136.0,5.7,14.0,169.0,202.89,166.72
2016,12,14,9,45,103.5,148.5,5.75,14.5,185.0,220.08,180.92
2016,12,14,10,0,104.0,161.0,5.8,15.0,201.0,237.12,194.76
2016,12,14,10,15,156.5,171.0,5.8,15.0,235.5,282.32,232.85
2016,12,14,10,30,209.0,181.0,5.8,15.0,270.0,329.82,272.54
2016,12,14,10,45,168.5,191.0,5.8,15.0,265.0,319.04,262.82
2016,12,14,11,0,128.0,201.0,5.8,15.0,260.0,306.26,251.42
2016,12,14,11,15,169.5,205.0,5.75,15.0,285.0,340.35,279.97
2016,12,14,11,30,211.0,209.0,5.7,15.0,310.0,374.93,308.67
2016,12,14,11,45,123.5,202.5,5.7,15.0,261.5,307.94,252.39
2016,12,14,12,0,36.0,196.0,5.7,15.0,213.0,231.85,188.14
2016,12,14,12,15,18.0,146.0,5.65,15.0,154.5,157.59,126.8
2016,12,14,12,30,0.0,96.0,5.6,15.0,96.0,93.36,72.96
2016,12,14,12,45,0.0,121.0,5.55,15.0,121.0,119.06,94.47
2016,12,14,13,0,0.0,146.0,5.5,15.0,146.0,145.46,116.44
2016,12,14,13,15,0.0,141.0,5.5,15.0,141.0,140.41,112.33
2016,12,14,13,30,0.0,136.0,5.5,15.0,136.0,135.42,108.31
2016,12,14,13,45,0.0,96.5,5.55,15.0,96.5,94.33,74.12
2016,12,14,14,0,0.0,57.0,5.6,15.0,57.0,55.08,41.16
2016,12,14,14,15,0.0,52.0,5.55,15.0,52.0,50.24,37.12
2016,12,14,14,30,0.0,47.0,5.5,15.0,47.0,45.39,33.05
2016,12,14,14,45,0.0,42.0,5.45,15.0,42.0,40.56,28.96
2016,12,14,15,0,0.0,37.0,5.4,15.0,37.0,35.72,24.83
2016,12,14,15,15,0.0,31.5,5.3,14.5,31.5,30.4,20.29
2016,12,14,15,30,0.0,26.0,5.2,14.0,26.0,25.09,15.7
2016,12,14,15,45,0.0,20.0,5.15,14.0,20.0,19.29,10.61
2016,12,14,16,0,0.0,14.0,5.1,14.0,14.0,13.5,5.52
2016,12,14,16,15,0.0,9.0,5.2,13.5,9.0,8.67,0.99
2016,12,14,16,30,0.0,4.0,5.3,13.0,4.0,3.85,0.0
2016,12,14,16,45,0.0,2.0,5.4,13.0,2.0,1.97,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,8.5,7.95,14.0,8.5,8.19,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,14.47,5.93
2016,12,15,8,15,0.0,22.5,7.75,14.0,22.5,21.71,12.45
2016,12,15,8,30,0.0,30.0,7.6,14.0,30.0,28.96,18.83
2016,12,15,8,45,0.0,38.0,7.45,14.0,38.0,36.69,25.6
2016,12,15,9,0,0.0,46.0,7.3,14.0,46.0,44.43,32.31
2016,12,15,9,15,0.0,53.5,7.15,14.0,53.5,51.69,38.56
2016,12,15,9,30,0.0,61.0,7.0,14.0,61.0,58.95,44.75
2016,12,15,9,45,0.0,67.5,6.85,14.0,67.5,65.25,50.07
2016,12,15,10,0,0.0,74.0,6.7,14.0,74.0,71.61,55.41
2016,12,15,10,15,0.0,91.5,6.6,14.0,91.5,89.31,70.3
2016,12,15,10,30,0.0,109.0,6.5,14.0,109.0,107.2,85.25
2016,12,15,10,45,0.0,95.5,6.45,14.5,95.5,93.1,73.15
2016,12,15,11,0,0.0,82.0,6.4,15.0,82.0,79.33,61.39
2016,12,15,11,15,0.0,93.0,6.45,15.0,93.0,90.39,70.61
2016,12,15,11,30,0.0,104.0,6.5,15.0,104.0,101.53,79.88
2016,12,15,11,45,0.0,105.0,6.55,15.0,105.0,102.51,80.66
2016,12,15,12,0,0.0,106.0,6.6,15.0,106.0,103.52,81.48
2016,12,15,12,15,0.0,72.0,6.8,15.0,72.0,69.62,53.11
2016,12,15,12,30,0.0,38.0,7.0,15.0,38.0,36.7,25.42
2016,12,15,12,45,0.0,48.0,7.2,15.0,48.0,46.38,33.6
2016,12,15,13,0,0.0,58.0,7.4,15.0,58.0,56.05,41.79
2016,12,15,13,15,0.0,63.5,7.45,15.0,63.5,61.38,46.32
2016,12,15,13,30,0.0,69.0,7.5,15.0,69.0,66.7,50.86
2016,12,15,13,45,0.0,47.0,7.6,15.0,47.0,45.4,32.92
2016,12,15,14,0,0.0,25.0,7.7,15.0,25.0,24.13,14.9
2016,12,15,14,15,0.0,23.0,7.6,15.0,23.0,22.19,13.28
2016,12,15,14,30,0.0,21.0,7.5,15.0,21.0,20.26,11.65
2016,12,15,14,45,0.0,18.5,7.45,15.0,18.5,17.85,9.59
2016,12,15,15,0,0.0,16.0,7.4,15.0,16.0,15.43,7.52
2016,12,15,15,15,0.0,13.5,7.2,14.5,13.5,13.02,5.46
2016,12,15,15,30,0.0,11.0,7.0,14.0,11.0,10.6,3.37
2016,12,15,15,45,0.0,8.5,6.85,14.0,8.5,8.19,1.25
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,4.0,6.35,14.0,4.0,3.85,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,55.5,6.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,111.0,12.0,7.1,8.0,14.0,29.35,0.0
2016,12,16,7,45,265.0,23.0,7.15,8.5,46.5,86.47,28.91
2016,12,16,8,0,419.0,34.0,7.2,9.0,79.0,154.63,106.47
2016,12,16,8,15,504.0,41.0,7.3,9.0,118.5,208.37,157.26
2016,12,16,8,30,589.0,48.0,7.4,9.0,158.0,269.15,213.05
2016,12,16,8,45,642.0,52.5,7.55,9.5,198.0,321.0,261.44
2016,12,16,9,0,695.0,57.0,7.7,10.0,238.0,373.88,309.96
2016,12,16,9,15,729.0,60.5,7.7,10.0,274.5,421.3,353.58
2016,12,16,9,30,763.0,64.0,7.7,10.0,311.0,469.26,396.7
2016,12,16,9,45,792.0,65.0,7.75,10.0,344.0,511.88,434.64
2016,12,16,10,0,821.0,66.0,7.8,10.0,377.0,553.93,471.36
2016,12,16,10,15,836.5,68.0,7.8,10.0,403.0,588.12,500.83
2016,12,16,10,30,852.0,70.0,7.8,10.0,429.0,620.4,528.22
2016,12,16,10,45,860.0,71.5,7.8,10.5,448.5,645.12,547.99
2016,12,16,11,0,868.0,73.0,7.8,11.0,468.0,667.19,565.26
2016,12,16,11,15,874.5,73.5,7.75,11.0,480.5,684.3,578.84
2016,12,16,11,30,881.0,74.0,7.7,11.0,493.0,698.44,589.74
2016,12,16,11,45,882.0,75.0,7.7,11.0,498.0,706.29,595.77
2016,12,16,12,0,883.0,76.0,7.7,11.0,503.0,710.93,599.37
2016,12,16,12,15,882.5,75.5,7.7,11.0,500.5,709.57,598.28
2016,12,16,12,30,882.0,75.0,7.7,11.0,498.0,704.97,594.74
2016,12,16,12,45,878.5,74.5,7.75,11.0,488.5,695.13,587.21
2016,12,16,13,0,875.0,74.0,7.8,11.0,479.0,682.19,577.28
2016,12,16,13,15,867.0,73.0,7.9,11.0,462.0,662.7,561.61
2016,12,16,13,30,859.0,72.0,8.0,11.0,445.0,640.45,543.24
2016,12,16,13,45,844.5,70.5,8.15,11.0,421.0,610.99,518.74
2016,12,16,14,0,830.0,69.0,8.3,11.0,397.0,579.41,492.03
2016,12,16,14,15,810.5,67.0,8.4,11.0,366.5,542.54,460.31
2016,12,16,14,30,791.0,65.0,8.5,11.0,336.0,504.3,426.77
2016,12,16,14,45,762.5,61.5,8.6,11.0,301.0,458.83,386.43
2016,12,16,15,0,734.0,58.0,8.7,11.0,266.0,413.22,345.03
2016,12,16,15,15,689.5,54.0,8.65,10.5,226.5,360.53,297.31
2016,12,16,15,30,645.0,50.0,8.6,10.0,187.0,309.68,250.14
2016,12,16,15,45,578.0,44.0,8.6,9.5,146.5,253.71,198.33
2016,12,16,16,0,511.0,38.0,8.6,9.0,106.0,200.61,148.63
2016,12,16,16,15,255.5,35.5,8.55,8.5,69.5,111.09,73.33
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,36.3,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,17,7,15,96.5,5.5,3.3,2.5,7.5,0.0,0.0
2016,12,17,7,30,193.0,11.0,3.2,3.0,15.0,41.01,0.0
2016,12,17,7,45,346.0,20.5,3.15,4.0,49.0,98.19,29.47
2016,12,17,8,0,499.0,30.0,3.1,5.0,83.0,167.5,115.0
2016,12,17,8,15,579.0,36.5,3.1,5.0,124.0,223.02,168.64
2016,12,17,8,30,659.0,43.0,3.1,5.0,165.0,284.86,225.88
2016,12,17,8,45,708.0,47.0,3.15,5.5,206.0,337.7,275.23
2016,12,17,9,0,757.0,51.0,3.2,6.0,247.0,393.0,325.47
2016,12,17,9,15,788.5,54.0,3.15,6.5,284.5,440.96,368.31
2016,12,17,9,30,820.0,57.0,3.1,7.0,322.0,489.17,409.96
2016,12,17,9,45,841.0,59.5,3.05,7.5,354.5,531.01,445.18
2016,12,17,10,0,862.0,62.0,3.0,8.0,387.0,571.69,478.39
2016,12,17,10,15,876.5,63.5,3.0,8.0,413.5,602.35,503.95
2016,12,17,10,30,891.0,65.0,3.0,8.0,440.0,634.24,529.85
2016,12,17,10,45,899.5,66.5,3.05,8.5,460.0,659.99,549.65
2016,12,17,11,0,908.0,68.0,3.1,9.0,480.0,683.02,566.86
2016,12,17,11,15,913.5,68.5,3.15,9.0,492.5,699.97,579.53
2016,12,17,11,30,919.0,69.0,3.2,9.0,505.0,713.84,589.93
2016,12,17,11,45,919.5,69.5,3.25,9.5,510.0,721.06,594.28
2016,12,17,12,0,920.0,70.0,3.3,10.0,515.0,724.98,596.25
2016,12,17,12,15,919.0,70.0,3.3,10.0,512.5,723.94,595.44
2016,12,17,12,30,918.0,70.0,3.3,10.0,510.0,719.59,592.26
2016,12,17,12,45,908.0,71.0,3.3,10.0,499.0,706.97,582.9
2016,12,17,13,0,898.0,72.0,3.3,10.0,488.0,691.31,571.33
2016,12,17,13,15,889.0,71.0,3.3,10.0,470.5,671.06,556.0
2016,12,17,13,30,880.0,70.0,3.3,10.0,453.0,651.87,540.61
2016,12,17,13,45,866.0,68.5,3.3,10.0,428.5,622.37,516.99
2016,12,17,14,0,852.0,67.0,3.3,10.0,404.0,590.65,491.22
2016,12,17,14,15,832.0,65.0,3.25,10.0,373.0,552.97,460.0
2016,12,17,14,30,812.0,63.0,3.2,10.0,342.0,513.9,426.97
2016,12,17,14,45,782.0,60.5,3.2,10.0,306.0,468.15,387.83
2016,12,17,15,0,752.0,58.0,3.2,10.0,270.0,422.3,347.57
2016,12,17,15,15,708.0,53.5,3.1,9.5,230.5,368.59,300.33
2016,12,17,15,30,664.0,49.0,3.0,9.0,191.0,316.68,253.37
2016,12,17,15,45,593.5,43.5,2.9,8.5,150.0,256.97,199.49
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,204.8,151.29
2016,12,17,16,15,261.5,36.0,2.8,7.5,71.5,113.48,75.41
2016,12,17,16,30,0.0,34.0,2.8,7.0,34.0,37.61,0.0
2016,12,17,16,45,0.0,17.0,2.85,7.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.5,4.6,2.5,40.5,72.17,17.42
2016,12,18,8,0,502.0,29.0,4.7,3.0,81.0,166.43,114.53
2016,12,18,8,15,584.0,35.0,4.75,3.5,122.0,222.0,168.81
2016,12,18,8,30,666.0,41.0,4.8,4.0,163.0,284.07,226.68
2016,12,18,8,45,716.5,45.0,4.9,4.5,204.5,337.69,277.51
2016,12,18,9,0,767.0,49.0,5.0,5.0,246.0,393.92,329.52
2016,12,18,9,15,799.5,52.0,4.9,5.5,284.0,442.72,373.92
2016,12,18,9,30,832.0,55.0,4.8,6.0,322.0,491.83,417.16
2016,12,18,9,45,851.0,58.0,4.75,6.5,355.0,533.61,453.17
2016,12,18,10,0,870.0,61.0,4.7,7.0,388.0,570.81,484.47
2016,12,18,10,15,885.5,62.5,4.55,7.0,415.0,605.63,513.5
2016,12,18,10,30,901.0,64.0,4.4,7.0,442.0,638.43,540.16
2016,12,18,10,45,911.0,65.0,4.25,7.5,462.5,664.85,560.08
2016,12,18,11,0,921.0,66.0,4.1,8.0,483.0,688.58,577.12
2016,12,18,11,15,927.0,66.5,4.05,8.0,496.5,706.15,589.97
2016,12,18,11,30,933.0,67.0,4.0,8.0,510.0,720.61,600.54
2016,12,18,11,45,935.5,67.5,3.95,8.5,515.5,729.42,605.75
2016,12,18,12,0,938.0,68.0,3.9,9.0,521.0,734.89,608.5
2016,12,18,12,15,937.0,67.5,3.95,9.0,518.5,733.37,607.5
2016,12,18,12,30,936.0,67.0,4.0,9.0,516.0,728.47,604.05
2016,12,18,12,45,931.5,66.5,4.05,9.5,505.5,717.82,595.21
2016,12,18,13,0,927.0,66.0,4.1,10.0,495.0,703.94,584.05
2016,12,18,13,15,918.5,65.5,4.2,10.0,477.5,684.29,569.85
2016,12,18,13,30,910.0,65.0,4.3,10.0,460.0,661.74,552.36
2016,12,18,13,45,896.5,63.5,4.4,10.0,435.5,632.2,528.86
2016,12,18,14,0,883.0,62.0,4.5,10.0,411.0,600.34,503.0
2016,12,18,14,15,864.0,60.0,4.45,10.0,380.0,562.7,471.36
2016,12,18,14,30,845.0,58.0,4.4,10.0,349.0,526.54,440.12
2016,12,18,14,45,817.0,55.5,4.4,10.0,313.0,480.79,400.5
2016,12,18,15,0,789.0,53.0,4.4,10.0,277.0,434.72,359.57
2016,12,18,15,15,747.5,49.5,4.25,9.0,237.0,381.82,312.94
2016,12,18,15,30,706.0,46.0,4.1,8.0,197.0,330.41,266.17
2016,12,18,15,45,640.5,40.5,4.0,7.5,155.5,270.63,211.38
2016,12,18,16,0,575.0,35.0,3.9,7.0,114.0,215.38,159.76
2016,12,18,16,15,457.0,27.0,3.85,6.5,75.5,149.94,98.7
2016,12,18,16,30,339.0,19.0,3.8,6.0,37.0,91.29,4.13
2016,12,18,16,45,169.5,9.5,3.8,6.0,18.5,34.46,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
